Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,22.23076136,3.75592167268,0.00107326680696,0.0,4.58992532963,8.1892,108.424386537,97.5779704454,3.33988,7.50653609137
 01/01  02:00:00,14.6610973151,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/01  03:00:00,14.6836272647,0.0,0.0,0.0,1.52997510988,7.4902,3.93194464758,0.0,3.33988,0.592064647577
 01/01  04:00:00,14.6911225779,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/01  05:00:00,14.8376271996,0.0,0.0,0.0,1.52997510988,7.4902,3.93195055795,0.0,3.33988,0.592070557953
 01/01  06:00:00,22.357467384,3.75592167268,0.0087398688789,0.0,4.58992532963,8.1892,119.531989119,111.162289119,8.3497,0.02
 01/01  07:00:00,38.3119475138,3.75592167268,0.0109055846338,0.0,9.17985065927,19.4245,131.873012561,110.558336407,16.6994,4.61527615393
 01/01  08:00:00,42.5948531317,3.75592167268,0.0056649666535,0.0,9.17985065927,26.9147,129.333063278,99.0944199754,25.0491,5.18954330226
 01/01  09:00:00,41.5483133978,3.75592167268,0.0,0.0,9.17985065927,26.9147,128.405421979,90.391567684,33.3988,4.61505429544
 01/01  10:00:00,34.0628902687,3.75592167268,0.0,0.0,9.17985065927,19.4245,115.95452644,86.2901508581,25.0491,4.61527558224
 01/01  11:00:00,41.5666724031,3.75592167268,0.00528769449668,0.0,9.17985065927,26.9147,131.113427617,74.262735241,41.7485,15.1021923758
 01/01  12:00:00,42.3474560745,3.75592167268,0.0,0.0,9.17985065927,26.9147,120.432891929,63.5834274785,41.7485,15.1009644505
 01/01  13:00:00,41.6390915675,3.75592167268,0.0,0.0,9.17985065927,26.9147,110.481817179,56.5663287541,41.7485,12.1669884249
 01/01  14:00:00,34.1153447748,3.75592167268,0.0,0.0,9.17985065927,19.4245,103.818528376,58.2536593479,33.3988,12.1660690286
 01/01  15:00:00,34.1158692686,3.75592167268,0.0,0.0,9.17985065927,19.4245,97.0605734812,62.761678877,25.0491,9.24979460415
 01/01  16:00:00,34.1032730675,3.75592167268,0.0,0.0,9.17985065927,19.4245,107.956698109,65.3086617389,33.3988,9.24923637049
 01/01  17:00:00,44.7142755176,3.75592167268,0.00980544825144,0.0,9.17985065927,26.9147,122.419596473,63.0727095542,50.0982,9.24868691903
 01/01  18:00:00,45.771331739,3.75592167268,0.0,0.0,9.17985065927,26.9147,124.48243456,62.2184149113,50.0982,12.1658196487
 01/01  19:00:00,45.7756207437,3.75592167268,0.0,0.0,9.17985065927,26.9147,123.834676974,58.6365891668,50.0982,15.0998878073
 01/01  20:00:00,38.4240032932,3.75592167268,0.0,0.0,9.17985065927,19.4245,105.054671598,56.5541485757,33.3988,15.1017230228
 01/01  21:00:00,38.4060020794,3.75592167268,0.0,0.0,9.17985065927,19.4245,101.498214035,55.9336458964,33.3988,12.1657681384
 01/01  22:00:00,38.3300467243,3.75592167268,0.0,0.0,9.17985065927,19.4245,105.962583029,65.8105550238,25.0491,15.1029280052
 01/01  23:00:00,38.2186567429,3.75592167268,0.0,0.0,9.17985065927,19.4245,99.1860935959,70.3195777327,16.6994,12.1671158632
 01/01  24:00:00,39.0213302128,3.75592167268,0.0,0.0,9.17985065927,19.4245,85.3532394822,70.6570104696,8.3497,6.34652901263
 01/02  01:00:00,22.2730108361,3.75592167268,0.0,0.0,4.58992532963,8.1892,86.4201441871,76.7335880265,3.33988,6.34667616066
 01/02  02:00:00,14.6891433509,0.0,0.0,0.0,1.52997510988,7.4902,3.93194256027,0.0,3.33988,0.59206256027
 01/02  03:00:00,14.7203057915,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/02  04:00:00,14.7400759458,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/02  05:00:00,14.8944418146,0.0,0.0,0.0,1.52997510988,7.4902,3.93194847878,0.0,3.33988,0.592068478783
 01/02  06:00:00,22.416503931,3.75592167268,0.0,0.0,4.58992532963,8.1892,77.7720595922,69.4023595922,8.3497,0.02
 01/02  07:00:00,38.3883110883,3.75592167268,0.0168238538584,0.0,9.17985065927,19.4245,85.3680066839,63.4792286602,16.6994,5.18937802374
 01/02  08:00:00,42.6672683599,3.75592167268,0.0197852010717,0.0,9.17985065927,26.9147,105.624678459,62.5201356466,25.0491,18.0554428128
 01/02  09:00:00,41.5988490719,3.75592167268,0.00427096049119,0.0,9.17985065927,26.9147,114.279642571,64.595640316,33.3988,16.2852022551
 01/02  10:00:00,34.1104115932,3.75592167268,0.0,0.0,9.17985065927,19.4245,103.497312028,64.5233828952,25.0491,13.9248291328
 01/02  11:00:00,41.6066197679,3.75592167268,0.0109386509508,0.0,9.17985065927,26.9147,120.796368008,66.8821140664,41.7485,12.1657539415
 01/02  12:00:00,42.3566478412,3.75592167268,0.0,0.0,9.17985065927,26.9147,115.965136505,60.2954333326,41.7485,13.9212031726
 01/02  13:00:00,41.6496125045,3.75592167268,0.0,0.0,9.17985065927,26.9147,105.973731545,52.0597719135,41.7485,12.1654596313
 01/02  14:00:00,34.1285096756,3.75592167268,0.0,0.0,9.17985065927,19.4245,98.0754767139,54.2597712938,33.3988,10.4169054201
 01/02  15:00:00,34.1261308681,3.75592167268,0.0,0.0,9.17985065927,19.4245,94.8978702258,60.5983698634,25.0491,9.25040036237
 01/02  16:00:00,34.1111777963,3.75592167268,0.0,0.0,9.17985065927,19.4245,107.818212244,65.1693644574,33.3988,9.25004778648
 01/02  17:00:00,44.7111268618,3.75592167268,0.00995184511485,0.0,9.17985065927,26.9147,126.561469966,67.2135908857,50.0982,9.24967908003
 01/02  18:00:00,45.7711710381,3.75592167268,0.0,0.0,9.17985065927,26.9147,125.311530299,63.0462143208,50.0982,12.167115978
 01/02  19:00:00,45.7839973207,3.75592167268,0.00432770690132,0.0,9.17985065927,26.9147,122.568814222,55.6045095358,50.0982,16.8661046864
 01/02  20:00:00,38.4206169491,3.75592167268,0.0,0.0,9.17985065927,19.4245,109.633209544,58.1826749344,33.3988,18.0517346096
 01/02  21:00:00,38.4002559533,3.75592167268,0.0,0.0,9.17985065927,19.4245,107.388603113,58.8887461469,33.3988,15.101056966
 01/02  22:00:00,38.3277916983,3.75592167268,0.0,0.0,9.17985065927,19.4245,107.260601482,65.3448792864,25.0491,16.8666221951
 01/02  23:00:00,38.2131428984,3.75592167268,0.0,0.0,9.17985065927,19.4245,101.100341494,70.4814807848,16.6994,13.9194607092
 01/02  24:00:00,39.0171784989,3.75592167268,0.0,0.0,9.17985065927,19.4245,90.794059939,74.9379148852,8.3497,7.50644505375
 01/03  01:00:00,22.2556267967,3.75592167268,0.0,0.0,4.58992532963,8.1892,92.4757950928,82.7893855403,3.33988,6.34652955246
 01/03  02:00:00,14.666158674,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/03  03:00:00,14.6908957406,0.0,0.0,0.0,1.52997510988,7.4902,3.93197050711,0.0,3.33988,0.592090507107
 01/03  04:00:00,14.7032214091,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/03  05:00:00,15.367010872,0.0,0.0,0.0,1.52997510988,7.4902,3.93191635894,0.0,3.33988,0.59203635894
 01/03  06:00:00,22.8811399464,3.75592167268,0.0,0.0,4.58992532963,8.1892,98.3142057893,89.9445057893,8.3497,0.02
 01/03  07:00:00,38.5566703617,3.75592167268,0.0130404008044,0.0,9.17985065927,19.4245,107.735335684,86.4207666536,16.6994,4.61516903007
 01/03  08:00:00,42.6243696692,3.75592167268,0.0166881159629,0.0,9.17985065927,26.9147,123.991510231,80.3067458652,25.0491,18.6356643654
 01/03  09:00:00,41.5665363115,3.75592167268,0.00337729890945,0.0,9.17985065927,26.9147,131.248508305,81.567232646,33.3988,16.282475659
 01/03  10:00:00,34.0749179573,3.75592167268,0.0,0.0,9.17985065927,19.4245,122.896119887,83.9241736654,25.0491,13.9228462213
 01/03  11:00:00,41.568234287,3.75592167268,0.0088823661195,0.0,9.17985065927,26.9147,139.966804964,86.0529811109,41.7485,12.1653238527
 01/03  12:00:00,42.3325720641,3.75592167268,0.0,0.0,9.17985065927,26.9147,131.015277243,75.3461304674,41.7485,13.9206467756
 01/03  13:00:00,41.6135810233,3.75592167268,0.0,0.0,9.17985065927,26.9147,118.917463598,65.0024653144,41.7485,12.1664982841
 01/03  14:00:00,34.0908192053,3.75592167268,0.0,0.0,9.17985065927,19.4245,110.497782749,66.6823659623,33.3988,10.4166167871
 01/03  15:00:00,34.0885940575,3.75592167268,0.0,0.0,9.17985065927,19.4245,105.525919922,71.2258940974,25.0491,9.25092582422
 01/03  16:00:00,34.0748827994,3.75592167268,0.0,0.0,9.17985065927,19.4245,119.11472183,76.4661049821,33.3988,9.24981684781
 01/03  17:00:00,44.6806217325,3.75592167268,0.00522501759094,0.0,9.17985065927,26.9147,136.835512855,77.4885674201,50.0982,9.24874543459
 01/03  18:00:00,45.7450790988,3.75592167268,0.0,0.0,9.17985065927,26.9147,135.782338206,73.517472204,50.0982,12.1666660016
 01/03  19:00:00,45.7533525455,3.75592167268,0.00335043727574,0.0,9.17985065927,26.9147,135.427507799,68.4636236063,50.0982,16.8656841932
 01/03  20:00:00,38.2516719167,3.75592167268,0.0,0.0,9.17985065927,19.4245,123.774751376,72.3239279196,33.3988,18.052023456
 01/03  21:00:00,38.2415408422,3.75592167268,0.0,0.0,9.17985065927,19.4245,123.774197919,74.693423956,33.3988,15.6819739632
 01/03  22:00:00,38.1998256089,3.75592167268,0.0,0.0,9.17985065927,19.4245,124.95756158,83.624661308,25.0491,16.2838002724
 01/03  23:00:00,38.1906807665,3.75592167268,0.0,0.0,9.17985065927,19.4245,120.125976556,89.5023617711,16.6994,13.924214785
 01/03  24:00:00,38.9993545297,3.75592167268,0.0,0.0,9.17985065927,19.4245,109.723937554,93.8667307706,8.3497,7.50750678386
 01/04  01:00:00,22.240038186,3.75592167268,0.0,0.0,4.58992532963,8.1892,111.710194725,102.0240374,3.33988,6.3462773247
 01/04  02:00:00,14.6432382507,0.0,0.0,0.0,1.52997510988,7.4902,3.93196992054,0.0,3.33988,0.592089920539
 01/04  03:00:00,14.6650959391,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/04  04:00:00,14.6776310322,0.0,0.0,0.0,1.52997510988,7.4902,3.9319757956,0.0,3.33988,0.592095795602
 01/04  05:00:00,14.828156351,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/04  06:00:00,22.3496244256,3.75592167268,0.00263189502731,0.0,4.58992532963,8.1892,122.958620741,114.016870787,8.3497,0.592049953493
 01/04  07:00:00,38.3115809823,3.75592167268,0.0111162573162,0.0,9.17985065927,19.4245,130.630361264,109.317512969,16.6994,4.61344829446
 01/04  08:00:00,42.6056921017,3.75592167268,0.0131724616775,0.0,9.17985065927,26.9147,141.876584653,98.7732031146,25.0491,18.0542815385
 01/04  09:00:00,41.5546282464,3.75592167268,0.0,0.0,9.17985065927,26.9147,141.682226069,91.4152609772,33.3988,16.8681650916
 01/04  10:00:00,34.0718978507,3.75592167268,0.0,0.0,9.17985065927,19.4245,123.780772775,84.8087317378,25.0491,13.9229410368
 01/04  11:00:00,41.5628584094,3.75592167268,0.0018692130969,0.0,9.17985065927,26.9147,133.766391957,79.8508795603,41.7485,12.1670123972
 01/04  12:00:00,42.3362766445,3.75592167268,0.0,0.0,9.17985065927,26.9147,120.673614287,65.5819411543,41.7485,13.3431731331
 01/04  13:00:00,41.6240366197,3.75592167268,0.0,0.0,9.17985065927,26.9147,109.460938131,54.9661996838,41.7485,12.7462384469
 01/04  14:00:00,34.1123387701,3.75592167268,0.0,0.0,9.17985065927,19.4245,96.5518123274,52.7358395298,33.3988,10.4171727976
 01/04  15:00:00,34.1149701345,3.75592167268,0.0,0.0,9.17985065927,19.4245,92.3640042674,58.0655743095,25.0491,9.24932995788
 01/04  16:00:00,34.0941309554,3.75592167268,0.0,0.0,9.17985065927,19.4245,109.638973481,66.9902795432,33.3988,9.24989393785
 01/04  17:00:00,44.6929987317,3.75592167268,0.00519580211559,0.0,9.17985065927,26.9147,127.61900382,68.270984261,50.0982,9.24981955891
 01/04  18:00:00,45.7516284622,3.75592167268,0.0,0.0,9.17985065927,26.9147,129.377433965,67.1118832793,50.0982,12.1673506854
 01/04  19:00:00,45.7576964992,3.75592167268,0.00164348140602,0.0,9.17985065927,26.9147,132.448369918,65.481313492,50.0982,16.8688564261
 01/04  20:00:00,38.3986297613,3.75592167268,0.0,0.0,9.17985065927,19.4245,118.457413645,67.007190458,33.3988,18.0514231868
 01/04  21:00:00,38.3785909018,3.75592167268,0.0,0.0,9.17985065927,19.4245,116.755457731,67.6723610445,33.3988,15.6842966862
 01/04  22:00:00,38.30470139,3.75592167268,0.0,0.0,9.17985065927,19.4245,116.463541403,75.1299623996,25.0491,16.2844790039
 01/04  23:00:00,38.1926103871,3.75592167268,0.0,0.0,9.17985065927,19.4245,110.626480133,80.0018411816,16.6994,13.9252389512
 01/04  24:00:00,39.000763538,3.75592167268,0.0,0.0,9.17985065927,19.4245,102.362567013,85.9286630686,8.3497,8.08420394432
 01/05  01:00:00,22.2409670124,3.75592167268,0.0,0.0,4.58992532963,8.1892,105.42235396,96.3109131816,3.33988,5.77156077886
 01/05  02:00:00,14.6451622973,0.0,0.0,0.0,1.52997510988,7.4902,3.93197561192,0.0,3.33988,0.592095611924
 01/05  03:00:00,14.6669072145,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/05  04:00:00,14.6790749696,0.0,0.0,0.0,1.52997510988,7.4902,3.93192979757,0.0,3.33988,0.592049797566
 01/05  05:00:00,14.8291537531,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/05  06:00:00,22.3506874564,3.75592167268,0.00224503493826,0.0,4.58992532963,8.1892,115.441616002,106.499860267,8.3497,0.592055734621
 01/05  07:00:00,38.313204006,3.75592167268,0.0113463479207,0.0,9.17985065927,19.4245,123.204204085,101.890815712,16.6994,4.6139883733
 01/05  08:00:00,42.6050751708,3.75592167268,0.0131562967411,0.0,9.17985065927,26.9147,134.568793052,91.4662233161,25.0491,18.053469736
 01/05  09:00:00,41.5529877568,3.75592167268,0.00135077225709,0.0,9.17985065927,26.9147,134.741280502,84.4735470904,33.3988,16.8689334113
 01/05  10:00:00,34.0688962309,3.75592167268,0.0,0.0,9.17985065927,19.4245,116.749646274,77.7777941804,25.0491,13.9227520939
 01/05  11:00:00,41.5609276095,3.75592167268,0.00183924717927,0.0,9.17985065927,26.9147,128.085857015,74.1691605404,41.7485,12.1681964745
 01/05  12:00:00,42.3373878844,3.75592167268,0.0,0.0,9.17985065927,26.9147,117.795703155,62.124548586,41.7485,13.9226545686
 01/05  13:00:00,41.6285375034,3.75592167268,0.0,0.0,9.17985065927,26.9147,105.398382224,51.4831723963,41.7485,12.1667098281
 01/05  14:00:00,34.1113457301,3.75592167268,0.0,0.0,9.17985065927,19.4245,95.0028146515,50.609812266,33.3988,10.9942023855
 01/05  15:00:00,34.1135084008,3.75592167268,0.0,0.0,9.17985065927,19.4245,89.3494151239,55.0537057494,25.0491,9.24660937449
 01/05  16:00:00,34.0986302159,3.75592167268,0.0,0.0,9.17985065927,19.4245,104.297737908,61.6504005456,33.3988,9.24853736215
 01/05  17:00:00,44.6915645966,3.75592167268,0.0036388897981,0.0,9.17985065927,26.9147,124.934013457,65.5901506714,50.0982,9.24566278536
 01/05  18:00:00,45.7489242728,3.75592167268,0.0,0.0,9.17985065927,26.9147,127.125328004,64.8590960179,50.0982,12.1680319859
 01/05  19:00:00,45.752798213,3.75592167268,0.0,0.0,9.17985065927,26.9147,132.3474389,65.3805913434,50.0982,16.8686475566
 01/05  20:00:00,38.3960150927,3.75592167268,0.0,0.0,9.17985065927,19.4245,120.553428968,69.1006356999,33.3988,18.0539932685
 01/05  21:00:00,38.3781056234,3.75592167268,0.0,0.0,9.17985065927,19.4245,118.293776233,69.7936206977,33.3988,15.1013555351
 01/05  22:00:00,38.3063004309,3.75592167268,0.0,0.0,9.17985065927,19.4245,120.672226862,78.7575370709,25.0491,16.8655897907
 01/05  23:00:00,38.1945333347,3.75592167268,0.0,0.0,9.17985065927,19.4245,115.2790688,84.6567994439,16.6994,13.9228693558
 01/05  24:00:00,39.001009669,3.75592167268,0.0,0.0,9.17985065927,19.4245,109.426465869,93.5697080118,8.3497,7.50705785681
 01/06  01:00:00,22.2402442192,3.75592167268,0.0,0.0,4.58992532963,8.1892,112.545480643,102.859261402,3.33988,6.34633924146
 01/06  02:00:00,14.6458622312,0.0,0.0,0.0,1.52997510988,7.4902,3.93195252671,0.0,3.33988,0.592072526711
 01/06  03:00:00,14.6686382149,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/06  04:00:00,14.6815352299,0.0,0.0,0.0,1.52997510988,7.4902,3.93195842938,0.0,3.33988,0.592078429377
 01/06  05:00:00,15.3467595468,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/06  06:00:00,22.8660623779,3.75592167268,0.00254590380923,0.0,4.58992532963,8.1892,116.924247264,108.554547264,8.3497,0.02
 01/06  07:00:00,38.5428254538,3.75592167268,0.0113811477234,0.0,9.17985065927,19.4245,125.465428894,103.57810171,16.6994,5.18792718353
 01/06  08:00:00,42.6102433924,3.75592167268,0.0136882196216,0.0,9.17985065927,26.9147,138.651782114,95.5469003326,25.0491,18.0557817817
 01/06  09:00:00,41.5601125409,3.75592167268,0.000962141658471,0.0,9.17985065927,26.9147,136.429911694,86.1629981903,33.3988,16.8681135041
 01/06  10:00:00,34.0786149645,3.75592167268,0.0,0.0,9.17985065927,19.4245,115.140056181,76.1690759816,25.0491,13.9218801998
 01/06  11:00:00,41.5728507334,3.75592167268,0.00155312534711,0.0,9.17985065927,26.9147,125.379104577,71.463556865,41.7485,12.1670477115
 01/06  12:00:00,42.3538047428,3.75592167268,0.0,0.0,9.17985065927,26.9147,111.904800654,56.2322640382,41.7485,13.9240366158
 01/06  13:00:00,41.6519095435,3.75592167268,0.0,0.0,9.17985065927,26.9147,99.4435844249,45.5274705187,41.7485,12.1676139063
 01/06  14:00:00,34.1262871454,3.75592167268,0.0,0.0,9.17985065927,19.4245,93.4657562581,49.0715747174,33.3988,10.9953815407
 01/06  15:00:00,34.1250769648,3.75592167268,0.0,0.0,9.17985065927,19.4245,92.0650674043,57.7682511846,25.0491,9.24771621971
 01/06  16:00:00,34.1057892308,3.75592167268,0.0,0.0,9.17985065927,19.4245,107.947429654,65.2988027158,33.3988,9.24982693865
 01/06  17:00:00,44.7039507363,3.75592167268,0.00588977158614,0.0,9.17985065927,26.9147,125.210005091,65.8621323759,50.0982,9.24967271472
 01/06  18:00:00,45.7602051067,3.75592167268,0.0,0.0,9.17985065927,26.9147,126.90205825,64.635778303,50.0982,12.1680799472
 01/06  19:00:00,45.76426589,3.75592167268,0.00176731564282,0.0,9.17985065927,26.9147,129.809117173,62.8425984885,50.0982,16.8683186847
 01/06  20:00:00,38.262600665,3.75592167268,0.0,0.0,9.17985065927,19.4245,116.061289988,64.6088841898,33.3988,18.0536057978
 01/06  21:00:00,38.2537503951,3.75592167268,0.0,0.0,9.17985065927,19.4245,112.967196057,63.8855569361,33.3988,15.6828391209
 01/06  22:00:00,38.2137805754,3.75592167268,0.0,0.0,9.17985065927,19.4245,110.681753148,68.7648802259,25.0491,16.8677729223
 01/06  23:00:00,38.2110469234,3.75592167268,0.0,0.0,9.17985065927,19.4245,99.7969275718,69.7517505023,16.6994,13.3457770695
 01/06  24:00:00,39.0188255963,3.75592167268,0.0,0.0,9.17985065927,19.4245,88.7434948283,72.3093418953,8.3497,8.08445293297
 01/07  01:00:00,22.2570479816,3.75592167268,0.0,0.0,4.58992532963,8.1892,91.4484708251,81.7626632771,3.33988,6.345927548
 01/07  02:00:00,14.6784859155,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/07  03:00:00,14.7195452618,0.0,0.0,0.0,1.52997510988,7.4902,3.93196755325,0.0,3.33988,0.592087553247
 01/07  04:00:00,14.7448799361,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/07  05:00:00,14.8947272137,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/07  06:00:00,22.415349297,3.75592167268,0.0,0.0,4.58992532963,8.1892,75.9425681845,67.0007747524,8.3497,0.592093432062
 01/07  07:00:00,38.385234553,3.75592167268,0.0155768062572,0.0,9.17985065927,19.4245,82.580572944,61.2662369881,16.6994,4.61493595597
 01/07  08:00:00,42.6641255599,3.75592167268,0.0079469824423,0.0,9.17985065927,26.9147,82.0277513703,51.7886359441,25.0491,5.19001542623
 01/07  09:00:00,41.612623143,3.75592167268,0.0,0.0,9.17985065927,26.9147,89.1755534705,51.1629376403,33.3988,4.61381583013
 01/07  10:00:00,34.1341921758,3.75592167268,0.00188205605199,0.0,9.17985065927,19.4245,92.6779120393,52.5249950099,25.0491,15.1038170294
 01/07  11:00:00,41.6371254983,3.75592167268,0.0117551041119,0.0,9.17985065927,26.9147,108.544014761,52.8708879769,41.7485,13.9246267839
 01/07  12:00:00,42.3718969644,3.75592167268,0.0,0.0,9.17985065927,26.9147,103.237455358,46.386518272,41.7485,15.1024370859
 01/07  13:00:00,41.6806992003,3.75592167268,0.0,0.0,9.17985065927,26.9147,100.690953885,43.2583784681,41.7485,15.6840754169
 01/07  14:00:00,34.164012189,3.75592167268,0.0,0.0,9.17985065927,19.4245,89.5787440531,42.2605642841,33.3988,13.919379769
 01/07  15:00:00,34.1731369237,3.75592167268,0.0,0.0,9.17985065927,19.4245,78.4177646744,41.2029592897,25.0491,12.1657053847
 01/07  16:00:00,34.1631098813,3.75592167268,0.0,0.0,9.17985065927,19.4245,86.999344627,41.4318909837,33.3988,12.1686536433
 01/07  17:00:00,44.7612623021,3.75592167268,0.00511710726726,0.0,9.17985065927,26.9147,105.504301736,44.4109204658,50.0982,10.9951812702
 01/07  18:00:00,45.8219240178,3.75592167268,0.0,0.0,9.17985065927,26.9147,107.320177055,45.0540280389,50.0982,12.1679490164
 01/07  19:00:00,45.8288260613,3.75592167268,0.00427319883936,0.0,9.17985065927,26.9147,104.083523447,37.1160015015,50.0982,16.8693219458
 01/07  20:00:00,38.464929528,3.75592167268,0.0,0.0,9.17985065927,19.4245,86.8066393347,36.5402314394,33.3988,16.8676078953
 01/07  21:00:00,38.438096249,3.75592167268,0.0,0.0,9.17985065927,19.4245,91.7070108314,43.2051803187,33.3988,15.1030305127
 01/07  22:00:00,38.3551136175,3.75592167268,0.0,0.0,9.17985065927,19.4245,90.2503579443,48.3325853034,25.0491,16.8686726409
 01/07  23:00:00,38.2371224908,3.75592167268,0.0,0.0,9.17985065927,19.4245,82.6238843841,53.7560118497,16.6994,12.1684725344
 01/07  24:00:00,39.024298207,3.75592167268,0.0,0.0,9.17985065927,19.4245,78.2856612414,60.6843308178,8.3497,9.25163042359
 01/08  01:00:00,22.2681367984,3.75592167268,0.0,0.0,4.58992532963,8.1892,85.4933254551,74.070329696,3.33988,8.08311575906
 01/08  02:00:00,14.6747886988,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/08  03:00:00,14.6933144375,0.0,0.0,0.0,1.52997510988,7.4902,3.93193227573,0.0,3.33988,0.59205227573
 01/08  04:00:00,14.6999796461,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/08  05:00:00,14.847725613,0.0,0.0,0.0,1.52997510988,7.4902,3.93193821062,0.0,3.33988,0.592058210618
 01/08  06:00:00,22.3584048058,3.75592167268,0.0,0.0,4.58992532963,8.1892,97.9619285042,89.5922285042,8.3497,0.02
 01/08  07:00:00,38.3198108188,3.75592167268,0.0120500670951,0.0,9.17985065927,19.4245,109.126872731,87.237308209,16.6994,5.1901645216
 01/08  08:00:00,42.6072810833,3.75592167268,0.0102206543591,0.0,9.17985065927,26.9147,107.154197092,77.4919031878,25.0491,4.61319390424
 01/08  09:00:00,41.5542104453,3.75592167268,0.00145051975791,0.0,9.17985065927,26.9147,112.903949719,74.8901920733,33.3988,4.61495764562
 01/08  10:00:00,34.0653739498,3.75592167268,0.0,0.0,9.17985065927,19.4245,108.961142599,79.2965424666,25.0491,4.6155001325
 01/08  11:00:00,41.5635567588,3.75592167268,0.00489901036349,0.0,9.17985065927,26.9147,132.550854747,75.1172465206,41.7485,15.6851082268
 01/08  12:00:00,42.333593833,3.75592167268,0.0,0.0,9.17985065927,26.9147,126.462139717,69.6092624634,41.7485,15.1043772541
 01/08  13:00:00,41.61793084,3.75592167268,0.0,0.0,9.17985065927,26.9147,115.341235042,60.8460648928,41.7485,12.7466701491
 01/08  14:00:00,34.0969293747,3.75592167268,0.0,0.0,9.17985065927,19.4245,105.749113957,60.183594348,33.3988,12.1667196095
 01/08  15:00:00,34.095254385,3.75592167268,0.0,0.0,9.17985065927,19.4245,98.4505691531,64.1532241806,25.0491,9.2482449725
 01/08  16:00:00,34.0810076734,3.75592167268,0.0,0.0,9.17985065927,19.4245,110.828819801,68.1805559816,33.3988,9.24946381935
 01/08  17:00:00,44.6795893772,3.75592167268,0.00512401308303,0.0,9.17985065927,26.9147,130.341800976,70.9934190253,50.0982,9.2501819507
 01/08  18:00:00,45.7438928905,3.75592167268,0.0,0.0,9.17985065927,26.9147,134.957912815,72.6911656914,50.0982,12.1685471238
 01/08  19:00:00,45.7476196381,3.75592167268,0.0,0.0,9.17985065927,26.9147,136.84472234,71.0621834998,50.0982,15.6843388399
 01/08  20:00:00,38.3901048998,3.75592167268,0.0,0.0,9.17985065927,19.4245,121.38658767,72.8833124628,33.3988,15.1044752074
 01/08  21:00:00,38.3709486744,3.75592167268,0.0,0.0,9.17985065927,19.4245,121.832826334,75.6880590097,33.3988,12.7459673245
 01/08  22:00:00,38.2987946927,3.75592167268,0.0,0.0,9.17985065927,19.4245,125.200214266,85.0477901276,25.0491,15.1033241386
 01/08  23:00:00,38.1894215002,3.75592167268,0.0,0.0,9.17985065927,19.4245,119.178927789,90.312239685,16.6994,12.1672881042
 01/08  24:00:00,38.9988389676,3.75592167268,0.0,0.0,9.17985065927,19.4245,107.716686028,93.0197715498,8.3497,6.34721447836
 01/09  01:00:00,22.2405011723,3.75592167268,0.0,0.0,4.58992532963,8.1892,110.238265858,100.551660796,3.33988,6.34672506235
 01/09  02:00:00,14.6452269697,0.0,0.0,0.0,1.52997510988,7.4902,3.93194406956,0.0,3.33988,0.592064069565
 01/09  03:00:00,14.6682697736,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/09  04:00:00,14.6815706539,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/09  05:00:00,14.833255974,0.0,0.0,0.0,1.52997510988,7.4902,3.93194998568,0.0,3.33988,0.592069985677
 01/09  06:00:00,22.3524608591,3.75592167268,0.00145115378343,0.0,4.58992532963,8.1892,111.056453393,102.686753393,8.3497,0.02
 01/09  07:00:00,38.3155857024,3.75592167268,0.0116033973149,0.0,9.17985065927,19.4245,120.383137802,98.4949184262,16.6994,5.18881937612
 01/09  08:00:00,42.6122823628,3.75592167268,0.0142348597017,0.0,9.17985065927,26.9147,130.533224445,87.4272285731,25.0491,18.0568958719
 01/09  09:00:00,41.5630024991,3.75592167268,0.000998537094122,0.0,9.17985065927,26.9147,126.851089321,76.5823606738,33.3988,16.8699286476
 01/09  10:00:00,34.0862409879,3.75592167268,0.0,0.0,9.17985065927,19.4245,107.112094717,68.1389732852,25.0491,13.9240214323
 01/09  11:00:00,41.596747584,3.75592167268,0.00213915727853,0.0,9.17985065927,26.9147,115.538508004,61.621132501,41.7485,12.168875503
 01/09  12:00:00,42.3600074522,3.75592167268,0.0,0.0,9.17985065927,26.9147,104.887417026,49.2116426873,41.7485,13.9272743389
 01/09  13:00:00,41.6668640391,3.75592167268,0.0,0.0,9.17985065927,26.9147,92.5150147176,38.0192466266,41.7485,12.747268091
 01/09  14:00:00,34.1406074571,3.75592167268,0.0,0.0,9.17985065927,19.4245,85.0236285828,41.2069587751,33.3988,10.4178698077
 01/09  15:00:00,34.1445619617,3.75592167268,0.0,0.0,9.17985065927,19.4245,80.0256688899,45.724629866,25.0491,9.25193902388
 01/09  16:00:00,34.12604936,3.75592167268,0.0,0.0,9.17985065927,19.4245,96.5354340418,53.3105687431,33.3988,9.82606529867
 01/09  17:00:00,44.7217514888,3.75592167268,0.00583121491363,0.0,9.17985065927,26.9147,115.302889822,55.9550614348,50.0982,9.24962838702
 01/09  18:00:00,45.7783106271,3.75592167268,0.0,0.0,9.17985065927,26.9147,117.004035822,54.7372996243,50.0982,12.1685361978
 01/09  19:00:00,45.7762167881,3.75592167268,0.00172341537979,0.0,9.17985065927,26.9147,119.977041086,53.0095796999,50.0982,16.8692613859
 01/09  20:00:00,38.4055228901,3.75592167268,0.0,0.0,9.17985065927,19.4245,112.803039407,60.7674094215,33.3988,18.6368299853
 01/09  21:00:00,38.3845768964,3.75592167268,0.0,0.0,9.17985065927,19.4245,112.114548288,63.6120804204,33.3988,15.1036678681
 01/09  22:00:00,38.3127536104,3.75592167268,0.0,0.0,9.17985065927,19.4245,115.012572317,73.0964156004,25.0491,16.8670567164
 01/09  23:00:00,38.2000976794,3.75592167268,0.0,0.0,9.17985065927,19.4245,109.08012817,78.4567742028,16.6994,13.9239539676
 01/09  24:00:00,39.0073009455,3.75592167268,0.0,0.0,9.17985065927,19.4245,99.7392513742,83.3053861852,8.3497,8.08416518893
 01/10  01:00:00,22.2458018081,3.75592167268,0.0,0.0,4.58992532963,8.1892,99.8783314458,90.7665206119,3.33988,5.77193083385
 01/10  02:00:00,14.6556553138,0.0,0.0,0.0,1.52997510988,7.4902,3.93196771654,0.0,3.33988,0.592087716538
 01/10  03:00:00,14.6810231676,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/10  04:00:00,14.6948730037,0.0,0.0,0.0,1.52997510988,7.4902,3.93196330168,0.0,3.33988,0.592083301683
 01/10  05:00:00,15.3606069073,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/10  06:00:00,22.8770449117,3.75592167268,0.0,0.0,4.58992532963,8.1892,96.6430918278,87.7013026423,8.3497,0.592089185475
 01/10  07:00:00,38.5582654687,3.75592167268,0.013600451944,0.0,9.17985065927,19.4245,102.291779818,80.9778554033,16.6994,4.61452441437
 01/10  08:00:00,42.6319407895,3.75592167268,0.0162773326682,0.0,9.17985065927,26.9147,113.718230162,70.0317125786,25.0491,18.637417583
 01/10  09:00:00,41.5765046238,3.75592167268,0.0,0.0,9.17985065927,26.9147,120.162294348,69.8939098863,33.3988,16.8695844613
 01/10  10:00:00,34.1008850118,3.75592167268,0.0,0.0,9.17985065927,19.4245,106.150386337,67.1813344738,25.0491,13.9199518631
 01/10  11:00:00,41.6084735233,3.75592167268,0.00637707803349,0.0,9.17985065927,26.9147,117.930255636,64.0140767146,41.7485,12.1676789217
 01/10  12:00:00,42.3625557229,3.75592167268,0.0,0.0,9.17985065927,26.9147,110.022206722,54.3506197944,41.7485,13.9230869276
 01/10  13:00:00,41.6685253409,3.75592167268,0.0,0.0,9.17985065927,26.9147,97.6376653247,43.7218954018,41.7485,12.1672699229
 01/10  14:00:00,34.149747194,3.75592167268,0.0,0.0,9.17985065927,19.4245,89.5661042115,45.1722527962,33.3988,10.9950514152
 01/10  15:00:00,34.1453633308,3.75592167268,0.0,0.0,9.17985065927,19.4245,87.1559878697,52.8574564605,25.0491,9.24943140921
 01/10  16:00:00,34.1288379206,3.75592167268,0.0,0.0,9.17985065927,19.4245,100.83449827,58.1850318001,33.3988,9.25066646959
 01/10  17:00:00,44.7409737261,3.75592167268,0.0135138512546,0.0,9.17985065927,26.9147,115.219254093,55.8691541427,50.0982,9.2518999499
 01/10  18:00:00,45.8022803644,3.75592167268,0.0039579512265,0.0,9.17985065927,26.9147,113.263946778,50.4165339555,50.0982,12.7492128226
 01/10  19:00:00,45.8142151358,3.75592167268,0.00470654999042,0.0,9.17985065927,26.9147,109.312203273,42.3453326178,50.0982,16.8686706552
 01/10  20:00:00,38.3144260843,3.75592167268,0.0,0.0,9.17985065927,19.4245,94.1720907973,42.7202340775,33.3988,18.0530567197
 01/10  21:00:00,38.3057795211,3.75592167268,0.0,0.0,9.17985065927,19.4245,91.7205941604,42.6352005382,33.3988,15.6865936222
 01/10  22:00:00,38.2643250336,3.75592167268,0.0,0.0,9.17985065927,19.4245,90.9601806568,49.040345212,25.0491,16.8707354448
 01/10  23:00:00,38.2659102313,3.75592167268,0.0,0.0,9.17985065927,19.4245,80.0594717534,49.4366919964,16.6994,13.923379757
 01/10  24:00:00,39.063668253,3.75592167268,0.0,0.0,9.17985065927,19.4245,65.5872419672,49.7296000804,8.3497,7.50794188679
 01/11  01:00:00,22.3386083,3.75592167268,0.0,0.0,4.58992532963,8.1892,66.1716214939,56.4844896824,3.33988,6.34725181148
 01/11  02:00:00,14.7355544747,0.0,0.0,0.0,1.52997510988,7.4902,3.93196807909,0.0,3.33988,0.592088079088
 01/11  03:00:00,14.7462211695,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/11  04:00:00,14.7542940341,0.0,0.0,0.0,1.52997510988,7.4902,3.93195677554,0.0,3.33988,0.592076775544
 01/11  05:00:00,14.9002261445,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/11  06:00:00,22.4074863633,3.75592167268,0.0,0.0,4.58992532963,8.1892,81.4150366088,72.4732539391,8.3497,0.592082669692
 01/11  07:00:00,38.3669355654,3.75592167268,0.0152708352657,0.0,9.17985065927,19.4245,90.6896514379,69.375734427,16.6994,4.6145170109
 01/11  08:00:00,42.6605047222,3.75592167268,0.0197490018222,0.0,9.17985065927,26.9147,106.952244293,63.2648186228,25.0491,18.6383256698
 01/11  09:00:00,41.6013845214,3.75592167268,0.00429085492351,0.0,9.17985065927,26.9147,113.378516067,63.110641719,33.3988,16.8690743484
 01/11  10:00:00,34.1110381798,3.75592167268,0.0,0.0,9.17985065927,19.4245,102.904620697,63.9341419483,25.0491,13.9213787487
 01/11  11:00:00,41.6074508008,3.75592167268,0.00914530803631,0.0,9.17985065927,26.9147,118.845480846,64.9271383031,41.7485,12.1698425428
 01/11  12:00:00,42.359235063,3.75592167268,0.0,0.0,9.17985065927,26.9147,113.042356777,57.3687162944,41.7485,13.9251404828
 01/11  13:00:00,41.6522088724,3.75592167268,0.0,0.0,9.17985065927,26.9147,104.33497002,50.4171376869,41.7485,12.1693323335
 01/11  14:00:00,34.1353097429,3.75592167268,0.0,0.0,9.17985065927,19.4245,96.6687727905,52.2751103693,33.3988,10.9948624212
 01/11  15:00:00,34.1328891281,3.75592167268,0.0,0.0,9.17985065927,19.4245,93.740663389,59.4402116741,25.0491,9.25135171494
 01/11  16:00:00,34.1182179384,3.75592167268,0.0,0.0,9.17985065927,19.4245,106.518870941,63.2922034455,33.3988,9.82786749501
 01/11  17:00:00,44.7257425385,3.75592167268,0.0102035794329,0.0,9.17985065927,26.9147,119.456459331,60.1116936222,50.0982,9.24656570894
 01/11  18:00:00,45.7885010742,3.75592167268,0.00360958917409,0.0,9.17985065927,26.9147,116.988005626,54.7208358003,50.0982,12.168969826
 01/11  19:00:00,45.7916111913,3.75592167268,0.0040008527629,0.0,9.17985065927,26.9147,116.652598306,49.6838898117,50.0982,16.8705084942
 01/11  20:00:00,38.4227693591,3.75592167268,0.0,0.0,9.17985065927,19.4245,106.922369979,54.8823337851,33.3988,18.6412361943
 01/11  21:00:00,38.3984243184,3.75592167268,0.0,0.0,9.17985065927,19.4245,105.098270145,56.5968818721,33.3988,15.102588273
 01/11  22:00:00,38.3251778542,3.75592167268,0.0,0.0,9.17985065927,19.4245,105.091570639,63.0612126148,25.0491,16.9812580239
 01/11  23:00:00,38.2102289619,3.75592167268,0.0,0.0,9.17985065927,19.4245,98.467983488,67.9498794627,16.6994,13.8187040253
 01/11  24:00:00,39.0118083222,3.75592167268,0.0,0.0,9.17985065927,19.4245,88.6576368716,72.2235887157,8.3497,8.08434815588
 01/12  01:00:00,22.2517020419,3.75592167268,0.0,0.0,4.58992532963,8.1892,89.7429913915,80.0568651191,3.33988,6.34624627242
 01/12  02:00:00,14.6590830278,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/12  03:00:00,14.6812423493,0.0,0.0,0.0,1.52997510988,7.4902,3.93195289162,0.0,3.33988,0.592072891623
 01/12  04:00:00,14.6942122835,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/12  05:00:00,14.849447838,0.0,0.0,0.0,1.52997510988,7.4902,3.93195879371,0.0,3.33988,0.59207879371
 01/12  06:00:00,22.3665671429,3.75592167268,0.0,0.0,4.58992532963,8.1892,90.8301561258,82.4604561258,8.3497,0.02
 01/12  07:00:00,38.3329197698,3.75592167268,0.0133298189284,0.0,9.17985065927,19.4245,99.2876005872,77.3986267106,16.6994,5.18957387663
 01/12  08:00:00,42.6326081999,3.75592167268,0.0140379416399,0.0,9.17985065927,26.9147,110.718227654,67.6104094653,25.0491,18.0587181888
 01/12  09:00:00,41.5811401661,3.75592167268,0.0,0.0,9.17985065927,26.9147,116.097742954,65.8295652794,33.3988,16.8693776747
 01/12  10:00:00,34.1022992357,3.75592167268,0.0,0.0,9.17985065927,19.4245,102.73556938,63.7572249173,25.0491,13.9292444626
 01/12  11:00:00,41.6030876522,3.75592167268,0.00427883175968,0.0,9.17985065927,26.9147,117.165175175,62.668319112,41.7485,12.748356063
 01/12  12:00:00,42.3598864125,3.75592167268,0.0,0.0,9.17985065927,26.9147,109.296855687,53.6262955676,41.7485,13.9220601194
 01/12  13:00:00,41.657099681,3.75592167268,0.0,0.0,9.17985065927,26.9147,99.8535653838,45.9373281355,41.7485,12.1677372483
 01/12  14:00:00,34.133228299,3.75592167268,0.0,0.0,9.17985065927,19.4245,93.6794435538,49.2853591506,33.3988,10.9952844032
 01/12  15:00:00,34.1316487344,3.75592167268,0.0,0.0,9.17985065927,19.4245,90.0136512682,55.7145836138,25.0491,9.24996765434
 01/12  16:00:00,34.1148247132,3.75592167268,0.0,0.0,9.17985065927,19.4245,104.341899938,61.6914850326,33.3988,9.25161490566
 01/12  17:00:00,43.6641172679,3.75592167268,0.0100105910865,0.0,9.17985065927,26.9147,120.149450977,60.2254396002,50.0982,9.82581137694
 01/12  18:00:00,45.7843467315,3.75592167268,0.0,0.0,9.17985065927,26.9147,117.103454623,54.8364182495,50.0982,12.168836374
 01/12  19:00:00,45.7946179918,3.75592167268,0.0041496404006,0.0,9.17985065927,26.9147,115.110223404,48.1424434993,50.0982,16.8695799051
 01/12  20:00:00,38.4362196269,3.75592167268,0.0,0.0,9.17985065927,19.4245,101.407182966,49.3674330764,33.3988,18.6409498901
 01/12  21:00:00,38.4189495713,3.75592167268,0.0,0.0,9.17985065927,19.4245,97.8467846814,49.3431546657,33.3988,15.1048300157
 01/12  22:00:00,38.3467545719,3.75592167268,0.0,0.0,9.17985065927,19.4245,98.3104331039,55.8087265788,25.0491,17.4526065251
 01/12  23:00:00,38.2342976513,3.75592167268,0.0,0.0,9.17985065927,19.4245,89.9092832656,59.2908994094,16.6994,13.9189838562
 01/12  24:00:00,39.0221996252,3.75592167268,0.0,0.0,9.17985065927,19.4245,80.1980680544,64.3409050381,8.3497,7.50746301637
 01/13  01:00:00,22.2662658306,3.75592167268,0.0,0.0,4.58992532963,8.1892,84.0769136983,74.3900821477,3.33988,6.34695155058
 01/13  02:00:00,14.6755774308,0.0,0.0,0.0,1.52997510988,7.4902,3.93196261199,0.0,3.33988,0.592082611991
 01/13  03:00:00,14.6974461791,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/13  04:00:00,14.708503644,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/13  05:00:00,15.3738278043,0.0,0.0,0.0,1.52997510988,7.4902,3.93196849864,0.0,3.33988,0.592088498645
 01/13  06:00:00,22.88322866,3.75592167268,0.0,0.0,4.58992532963,8.1892,89.7812459817,81.4115459817,8.3497,0.02
 01/13  07:00:00,38.5590225279,3.75592167268,0.0129023865947,0.0,9.17985065927,19.4245,99.1472308942,77.2586405785,16.6994,5.18919031569
 01/13  08:00:00,42.6294756414,3.75592167268,0.0170205393886,0.0,9.17985065927,26.9147,112.280574498,68.7971407023,25.0491,18.4343337957
 01/13  09:00:00,41.5772802665,3.75592167268,0.00377455275486,0.0,9.17985065927,26.9147,116.855447765,66.3855504459,33.3988,17.0710973186
 01/13  10:00:00,34.0968422212,3.75592167268,0.0,0.0,9.17985065927,19.4245,102.813879759,63.8439439646,25.0491,13.9208357944
 01/13  11:00:00,41.5995061513,3.75592167268,0.00823235538386,0.0,9.17985065927,26.9147,116.59523278,62.6774482163,41.7485,12.169284564
 01/13  12:00:00,42.356308504,3.75592167268,0.0,0.0,9.17985065927,26.9147,108.687854458,53.014735629,41.7485,13.9246188292
 01/13  13:00:00,41.653401414,3.75592167268,0.0,0.0,9.17985065927,26.9147,99.6425905631,45.1462216617,41.7485,12.7478689014
 01/13  14:00:00,34.1268746366,3.75592167268,0.0,0.0,9.17985065927,19.4245,92.2858441693,48.4693619753,33.3988,10.417682194
 01/13  15:00:00,34.128614575,3.75592167268,0.0,0.0,9.17985065927,19.4245,87.5863570877,52.7109127262,25.0491,9.82634436151
 01/13  16:00:00,34.1118126538,3.75592167268,0.0,0.0,9.17985065927,19.4245,100.441985523,57.7958243776,33.3988,9.24736114582
 01/13  17:00:00,43.6510617099,3.75592167268,0.00555873147633,0.0,9.17985065927,26.9147,119.41278301,60.0647616921,50.0982,9.24982131836
 01/13  18:00:00,45.7684592353,3.75592167268,0.0,0.0,9.17985065927,26.9147,120.912194229,58.0653657838,50.0982,12.7486284453
 01/13  19:00:00,45.7685933494,3.75592167268,0.00164964245111,0.0,9.17985065927,26.9147,122.305507584,55.3358718361,50.0982,16.8714357475
 01/13  20:00:00,38.2599156963,3.75592167268,0.0,0.0,9.17985065927,19.4245,111.576712739,60.1233358615,33.3988,18.0545768775
 01/13  21:00:00,38.24762541,3.75592167268,0.0,0.0,9.17985065927,19.4245,111.839802265,62.7532385423,33.3988,15.687763723
 01/13  22:00:00,38.2055969894,3.75592167268,0.0,0.0,9.17985065927,19.4245,112.166840091,70.2475515974,25.0491,16.8701884935
 01/13  23:00:00,38.1969495014,3.75592167268,0.0,0.0,9.17985065927,19.4245,105.797064964,75.1706735672,16.6994,13.9269913973
 01/13  24:00:00,39.0035571089,3.75592167268,0.0,0.0,9.17985065927,19.4245,97.5428127276,81.1083423988,8.3497,8.08477032878
 01/14  01:00:00,22.2436157934,3.75592167268,0.0,0.0,4.58992532963,8.1892,101.099784077,91.4131436516,3.33988,6.34676042548
 01/14  02:00:00,14.6502983685,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/14  03:00:00,14.6729129802,0.0,0.0,0.0,1.52997510988,7.4902,3.9319330861,0.0,3.33988,0.5920530861
 01/14  04:00:00,14.6858474128,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/14  05:00:00,14.8370084422,0.0,0.0,0.0,1.52997510988,7.4902,3.9319390197,0.0,3.33988,0.592059019697
 01/14  06:00:00,22.3581351948,3.75592167268,0.00606327301862,0.0,4.58992532963,8.1892,109.9406641,101.5709641,8.3497,0.02
 01/14  07:00:00,38.3188586414,3.75592167268,0.0124473628423,0.0,9.17985065927,19.4245,113.878193327,92.5629679951,16.6994,4.61582533174
 01/14  08:00:00,42.6058587613,3.75592167268,0.0064299903085,0.0,9.17985065927,26.9147,110.825267263,80.5877674823,25.0491,5.18839978066
 01/14  09:00:00,41.5605372615,3.75592167268,0.00103799223113,0.0,9.17985065927,26.9147,110.408205291,72.3940358688,33.3988,4.61536942186
 01/14  10:00:00,34.0995618004,3.75592167268,0.000683166727939,0.0,9.17985065927,19.4245,103.715621579,62.9805951463,25.0491,15.6859264329
 01/14  11:00:00,41.6075851678,3.75592167268,0.0022392983723,0.0,9.17985065927,26.9147,114.983496689,59.3086664906,41.7485,13.9263301982
 01/14  12:00:00,42.3786313806,3.75592167268,0.0,0.0,9.17985065927,26.9147,99.3265108309,41.8926503382,41.7485,15.6853604926
 01/14  13:00:00,41.7044695888,3.75592167268,0.0,0.0,9.17985065927,26.9147,87.793005688,30.9409921222,41.7485,15.1035135658
 01/14  14:00:00,34.1806302059,3.75592167268,0.0,0.0,9.17985065927,19.4245,77.4918512387,30.1657831847,33.3988,13.9272680539
 01/14  15:00:00,34.1856910182,3.75592167268,0.0,0.0,9.17985065927,19.4245,69.392314304,31.5950204209,25.0491,12.748193883
 01/14  16:00:00,34.171240705,3.75592167268,0.0,0.0,9.17985065927,19.4245,80.9371609165,35.3685065293,33.3988,12.1698543871
 01/14  17:00:00,43.7127032349,3.75592167268,0.00629526219093,0.0,9.17985065927,26.9147,99.0734590152,37.9781840835,50.0982,10.9970749317
 01/14  18:00:00,45.8242860428,3.75592167268,0.0,0.0,9.17985065927,26.9147,104.438174924,42.1703601036,50.0982,12.1696148199
 01/14  19:00:00,45.8256770654,3.75592167268,0.00200020446834,0.0,9.17985065927,26.9147,104.438118265,36.8853698422,50.0982,17.454548423
 01/14  20:00:00,38.4605884019,3.75592167268,0.0,0.0,9.17985065927,19.4245,88.2873042615,38.0181097624,33.3988,16.8703944991
 01/14  21:00:00,38.4451712714,3.75592167268,0.0,0.0,9.17985065927,19.4245,89.9553853854,40.872436929,33.3988,15.6841484564
 01/14  22:00:00,38.3781348091,3.75592167268,0.0,0.0,9.17985065927,19.4245,82.0723331057,40.1526837986,25.0491,16.870549307
 01/14  23:00:00,38.2755439928,3.75592167268,0.0,0.0,9.17985065927,19.4245,68.3840804665,39.5153115274,16.6994,12.1693689392
 01/14  24:00:00,39.0569733621,3.75592167268,0.0,0.0,9.17985065927,19.4245,58.4588252146,40.8575507895,8.3497,9.25157442509
 01/15  01:00:00,22.335105499,3.75592167268,0.0,0.0,4.58992532963,8.1892,60.6676481952,49.2438228664,3.33988,8.08394532884
 01/15  02:00:00,14.7503125969,0.0,0.0,0.0,1.52997510988,7.4902,3.93193491094,0.0,3.33988,0.592054910942
 01/15  03:00:00,14.7762363232,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/15  04:00:00,14.7866451915,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/15  05:00:00,14.9367398478,0.0,0.0,0.0,1.52997510988,7.4902,3.93194084163,0.0,3.33988,0.592060841632
 01/15  06:00:00,22.4534903616,3.75592167268,0.0,0.0,4.58992532963,8.1892,60.6357857376,52.2660857376,8.3497,0.02
 01/15  07:00:00,38.4240897853,3.75592167268,0.0168954771145,0.0,9.17985065927,19.4245,68.8280129712,46.9395782841,16.6994,5.18903468704
 01/15  08:00:00,42.7085003328,3.75592167268,0.0145619888422,0.0,9.17985065927,26.9147,69.5605579636,39.8971897188,25.0491,4.6142682448
 01/15  09:00:00,41.6550100007,3.75592167268,0.00437713924671,0.0,9.17985065927,26.9147,78.7222341383,40.1331514397,33.3988,5.19028269856
 01/15  10:00:00,34.1700329367,3.75592167268,0.0,0.0,9.17985065927,19.4245,74.8744934551,45.2118585216,25.0491,4.61353493344
 01/15  11:00:00,41.6898970482,3.75592167268,0.0201818126163,0.0,9.17985065927,26.9147,97.3431355216,39.9088980133,41.7485,15.6857375083
 01/15  12:00:00,42.4112807992,3.75592167268,0.0,0.0,9.17985065927,26.9147,89.3209174438,32.46669601,41.7485,15.1057214338
 01/15  13:00:00,41.7411126031,3.75592167268,0.0,0.0,9.17985065927,26.9147,80.4598586462,25.9624167124,41.7485,12.7489419338
 01/15  14:00:00,34.2228666014,3.75592167268,0.0,0.0,9.17985065927,19.4245,69.4601284249,23.8907092696,33.3988,12.1706191553
 01/15  15:00:00,34.229221947,3.75592167268,0.0,0.0,9.17985065927,19.4245,60.4418107634,26.1407933806,25.0491,9.25191738287
 01/15  16:00:00,34.2149254599,3.75592167268,0.0,0.0,9.17985065927,19.4245,71.5359338104,28.3118120026,33.3988,9.82532180778
 01/15  17:00:00,43.7626245544,3.75592167268,0.0135176590366,0.0,9.17985065927,26.9147,88.6518518969,29.3049331317,50.0982,9.24871876528
 01/15  18:00:00,45.8734866575,3.75592167268,0.0,0.0,9.17985065927,26.9147,90.0226924199,27.4025867347,50.0982,12.5219056853
 01/15  19:00:00,45.8801717305,3.75592167268,0.0,0.0,9.17985065927,26.9147,87.4560573778,22.0256788423,50.0982,15.3321785356
 01/15  20:00:00,38.5215693294,3.75592167268,0.0,0.0,9.17985065927,19.4245,71.9854335911,22.9013365048,33.3988,15.6852970862
 01/15  21:00:00,38.501141861,3.75592167268,0.0,0.0,9.17985065927,19.4245,68.2564908679,22.6894603303,33.3988,12.1682305375
 01/15  22:00:00,38.4274393768,3.75592167268,0.0,0.0,9.17985065927,19.4245,70.9261939892,30.1899567785,25.0491,15.6871372107
 01/15  23:00:00,38.314242536,3.75592167268,0.0,0.0,9.17985065927,19.4245,63.9852720673,35.1161386365,16.6994,12.1697334308
 01/15  24:00:00,39.0727733896,3.75592167268,0.0,0.0,9.17985065927,19.4245,52.7071803074,37.8311358989,8.3497,6.52634440844
 01/16  01:00:00,22.3398554665,3.75592167268,0.0,0.0,4.58992532963,8.1892,60.4510955285,49.2055592598,3.33988,7.9056562687
 01/16  02:00:00,14.7455285352,0.0,0.0,0.0,1.52997510988,7.4902,3.93197543704,0.0,3.33988,0.592095437039
 01/16  03:00:00,14.763242465,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/16  04:00:00,14.7653001087,0.0,0.0,0.0,1.52997510988,7.4902,3.93192959248,0.0,3.33988,0.592049592483
 01/16  05:00:00,14.9034134598,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/16  06:00:00,22.4058379225,3.75592167268,0.0,0.0,4.58992532963,8.1892,79.0916518049,70.7219518049,8.3497,0.02
 01/16  07:00:00,38.3678995025,3.75592167268,0.0141666522457,0.0,9.17985065927,19.4245,88.230696085,66.3431270353,16.6994,5.18816904965
 01/16  08:00:00,42.654319908,3.75592167268,0.0121757572332,0.0,9.17985065927,26.9147,85.4314251659,55.7676452702,25.0491,4.61467989563
 01/16  09:00:00,41.6073267632,3.75592167268,0.00181294547194,0.0,9.17985065927,26.9147,89.1509089028,50.5623425412,33.3988,5.18976636167
 01/16  10:00:00,34.1298981028,3.75592167268,0.0,0.0,9.17985065927,19.4245,81.2077097551,51.5428371476,25.0491,4.61577260749
 01/16  11:00:00,41.6329519768,3.75592167268,0.00701104804268,0.0,9.17985065927,26.9147,105.170633355,47.7349374711,41.7485,15.6871958839
 01/16  12:00:00,42.3711744981,3.75592167268,0.0,0.0,9.17985065927,26.9147,102.08048633,45.2253397032,41.7485,15.1066466268
 01/16  13:00:00,41.6769162133,3.75592167268,0.0,0.0,9.17985065927,26.9147,94.1229899237,39.6254395215,41.7485,12.7490504022
 01/16  14:00:00,34.1507671852,3.75592167268,0.0,0.0,9.17985065927,19.4245,86.9175756158,41.3495787775,33.3988,12.1691968383
 01/16  15:00:00,34.1473070369,3.75592167268,0.0,0.0,9.17985065927,19.4245,81.5340869091,46.6596111613,25.0491,9.82537574776
 01/16  16:00:00,34.1282144053,3.75592167268,0.0,0.0,9.17985065927,19.4245,94.7684207459,52.1205850678,33.3988,9.24903567803
 01/16  17:00:00,43.6579418191,3.75592167268,0.00555937480702,0.0,9.17985065927,26.9147,117.321444404,57.9719398937,50.0982,9.25130451023
 01/16  18:00:00,45.7641289855,3.75592167268,0.0,0.0,9.17985065927,26.9147,125.358656356,62.5110049882,50.0982,12.7494513681
 01/16  19:00:00,45.7559558332,3.75592167268,0.0,0.0,9.17985065927,26.9147,128.784194541,63.0005672189,50.0982,15.6854273218
 01/16  20:00:00,38.3933203455,3.75592167268,0.0,0.0,9.17985065927,19.4245,114.288845031,65.7858154468,33.3988,15.1042295846
 01/16  21:00:00,38.3725395357,3.75592167268,0.0,0.0,9.17985065927,19.4245,113.201684624,67.0542119231,33.3988,12.7486727013
 01/16  22:00:00,38.3009028758,3.75592167268,0.0,0.0,9.17985065927,19.4245,117.184360677,77.0288415967,25.0491,15.1064190799
 01/16  23:00:00,38.1914868472,3.75592167268,0.0,0.0,9.17985065927,19.4245,112.429739122,82.982056985,16.6994,12.7482821367
 01/16  24:00:00,39.0011052849,3.75592167268,0.0,0.0,9.17985065927,19.4245,98.8593055745,84.1619223967,8.3497,6.34768317784
 01/17  01:00:00,22.2421744066,3.75592167268,0.0,0.0,4.58992532963,8.1892,103.38802453,93.7016421609,3.33988,6.34650236935
 01/17  02:00:00,14.6445842069,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/17  03:00:00,14.6655954979,0.0,0.0,0.0,1.52997510988,7.4902,3.93197373297,0.0,3.33988,0.592093732966
 01/17  04:00:00,14.6771427347,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/17  05:00:00,15.3416640741,0.0,0.0,0.0,1.52997510988,7.4902,3.93192788208,0.0,3.33988,0.592047882079
