Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  06:00:00,22.8623260495,3.75592167268,0.00210933543355,0.0,4.58992532963,8.1892,124.191771038,115.822071038,8.3497,0.02
 01/17  07:00:00,38.5398155847,3.75592167268,0.0106336573888,0.0,9.17985065927,19.4245,134.544390322,112.655698921,16.6994,5.18929140116
 01/17  08:00:00,42.6019453483,3.75592167268,0.0125351491078,0.0,9.17985065927,26.9147,146.771675122,103.085364914,25.0491,18.6372102086
 01/17  09:00:00,41.5477093389,3.75592167268,0.0,0.0,9.17985065927,26.9147,149.148737784,98.877135001,33.3988,16.8728027827
 01/17  10:00:00,34.062626992,3.75592167268,0.0,0.0,9.17985065927,19.4245,134.523247241,95.5471283596,25.0491,13.9270188813
 01/17  11:00:00,41.5525036606,3.75592167268,0.00225587028723,0.0,9.17985065927,26.9147,147.290372428,92.7925979761,41.7485,12.749274452
 01/17  12:00:00,42.3240244527,3.75592167268,0.0,0.0,9.17985065927,26.9147,137.858503118,82.187436871,41.7485,13.9225662471
 01/17  13:00:00,41.6045744042,3.75592167268,0.0,0.0,9.17985065927,26.9147,123.5402069,69.6229518038,41.7485,12.1687550967
 01/17  14:00:00,34.0795670716,3.75592167268,0.0,0.0,9.17985065927,19.4245,114.334147111,69.9382087957,33.3988,10.9971383151
 01/17  15:00:00,34.0792463058,3.75592167268,0.0,0.0,9.17985065927,19.4245,110.786682878,75.9092139834,25.0491,9.82836889434
 01/17  16:00:00,34.0673162795,3.75592167268,0.0,0.0,9.17985065927,19.4245,123.359808238,80.7129841152,33.3988,9.24802412255
 01/17  17:00:00,43.6114697605,3.75592167268,0.00326894844149,0.0,9.17985065927,26.9147,143.42842988,84.0808007841,50.0982,9.24942909559
 01/17  18:00:00,45.7376438587,3.75592167268,0.0,0.0,9.17985065927,26.9147,146.382248993,83.5353899856,50.0982,12.748659007
 01/17  19:00:00,45.7440452477,3.75592167268,0.0,0.0,9.17985065927,26.9147,146.705966301,79.7351359207,50.0982,16.8726303807
 01/17  20:00:00,38.2435562593,3.75592167268,0.0,0.0,9.17985065927,19.4245,132.714520691,80.6740184399,33.3988,18.6417022509
 01/17  21:00:00,38.2328280473,3.75592167268,0.0,0.0,9.17985065927,19.4245,135.146101286,86.0619141937,33.3988,15.6853870921
 01/17  22:00:00,38.1933598283,3.75592167268,0.0,0.0,9.17985065927,19.4245,139.611119505,97.6917239477,25.0491,16.8702955569
 01/17  23:00:00,38.1869340267,3.75592167268,0.0,0.0,9.17985065927,19.4245,129.788701334,99.163859245,16.6994,13.925442089
 01/17  24:00:00,38.9968359013,3.75592167268,0.0,0.0,9.17985065927,19.4245,119.048522219,102.614460476,8.3497,8.08436174317
 01/18  01:00:00,22.2378559939,3.75592167268,0.0,0.0,4.58992532963,8.1892,121.56504857,111.878466128,3.33988,6.34670244186
 01/18  02:00:00,14.6371211127,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/18  03:00:00,14.6585204979,0.0,0.0,0.0,1.52997510988,7.4902,3.9319262884,0.0,3.33988,0.592046288399
 01/18  04:00:00,14.6710900402,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/18  05:00:00,14.8214424195,0.0,0.0,0.0,1.52997510988,7.4902,3.93193223283,0.0,3.33988,0.592052232831
 01/18  06:00:00,22.3495297129,3.75592167268,0.00546776291085,0.0,4.58992532963,8.1892,123.499055473,115.129355473,8.3497,0.02
 01/18  07:00:00,38.3107081904,3.75592167268,0.0112597441291,0.0,9.17985065927,19.4245,129.600628939,107.710756355,16.6994,5.19047258412
 01/18  08:00:00,41.5454741651,3.75592167268,0.014240160146,0.0,9.17985065927,26.9147,141.280938374,98.1670968545,25.0491,18.0647415199
 01/18  09:00:00,41.5506495666,3.75592167268,0.00158749296289,0.0,9.17985065927,26.9147,143.781709528,92.9273084448,33.3988,17.4556010832
 01/18  10:00:00,34.0662497461,3.75592167268,0.0,0.0,9.17985065927,19.4245,128.684718036,89.7116354441,25.0491,13.9239825917
 01/18  11:00:00,41.5591992429,3.75592167268,0.00351297798881,0.0,9.17985065927,26.9147,142.871613458,88.3754651679,41.7485,12.7476482906
 01/18  12:00:00,42.3304981725,3.75592167268,0.0,0.0,9.17985065927,26.9147,133.991121618,78.3217449698,41.7485,13.920876648
 01/18  13:00:00,41.6120003898,3.75592167268,0.0,0.0,9.17985065927,26.9147,124.409962389,70.49169239,41.7485,12.1697699985
 01/18  14:00:00,34.093280304,3.75592167268,0.0,0.0,9.17985065927,19.4245,117.996209397,73.5998961601,33.3988,10.9975132369
 01/18  15:00:00,34.0948141336,3.75592167268,0.0,0.0,9.17985065927,19.4245,110.815179667,75.9366392389,25.0491,9.82944042781
 01/18  16:00:00,34.0865775754,3.75592167268,0.0,0.0,9.17985065927,19.4245,117.384856384,74.7389283861,33.3988,9.24712799793
 01/18  17:00:00,43.6448037554,3.75592167268,0.0127721299609,0.0,9.17985065927,26.9147,129.866425371,70.5184959461,50.0982,9.24972942465
 01/18  18:00:00,45.7666626705,3.75592167268,0.00382708062247,0.0,9.17985065927,26.9147,127.956889298,65.1100527639,50.0982,12.7486365337
 01/18  19:00:00,45.778851182,3.75592167268,0.00453495228027,0.0,9.17985065927,26.9147,124.065552331,57.0950877424,50.0982,16.8722645889
 01/18  20:00:00,38.4190549807,3.75592167268,0.0,0.0,9.17985065927,19.4245,110.88277564,58.8402162797,33.3988,18.6437593606
 01/18  21:00:00,38.4025750122,3.75592167268,0.0,0.0,9.17985065927,19.4245,107.31562888,58.2290829675,33.3988,15.6877459129
 01/18  22:00:00,38.3319974274,3.75592167268,0.0,0.0,9.17985065927,19.4245,105.682069754,63.7601749786,25.0491,16.8727947754
 01/18  23:00:00,38.2205594847,3.75592167268,0.0,0.0,9.17985065927,19.4245,97.846575619,67.2192998417,16.6994,13.9278757773
 01/18  24:00:00,39.0225540584,3.75592167268,0.0,0.0,9.17985065927,19.4245,87.1134131501,70.6795410682,8.3497,8.08417208187
 01/19  01:00:00,22.2673034699,3.75592167268,0.0,0.0,4.58992532963,8.1892,88.0791750984,78.3926752058,3.33988,6.34661989263
 01/19  02:00:00,14.676508477,0.0,0.0,0.0,1.52997510988,7.4902,3.93193173927,0.0,3.33988,0.59205173927
 01/19  03:00:00,14.704315744,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/19  04:00:00,14.7221653899,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/19  05:00:00,14.8726529125,0.0,0.0,0.0,1.52997510988,7.4902,3.93193767501,0.0,3.33988,0.592057675013
 01/19  06:00:00,22.3853467883,3.75592167268,0.0,0.0,4.58992532963,8.1892,86.3655380217,77.9958380217,8.3497,0.02
 01/19  07:00:00,38.352329236,3.75592167268,0.0145288695688,0.0,9.17985065927,19.4245,94.7473260778,72.8587524501,16.6994,5.18917362767
 01/19  08:00:00,41.589167651,3.75592167268,0.0149987229408,0.0,9.17985065927,26.9147,108.042879297,64.3547062952,25.0491,18.6390730014
 01/19  09:00:00,41.587977864,3.75592167268,0.0,0.0,9.17985065927,26.9147,115.296726429,65.0252226097,33.3988,16.8727038193
 01/19  10:00:00,34.0973161367,3.75592167268,0.0,0.0,9.17985065927,19.4245,105.785996889,66.8088198657,25.0491,13.9280770232
 01/19  11:00:00,41.5867598332,3.75592167268,0.00828864052347,0.0,9.17985065927,26.9147,124.915082636,70.4162177283,41.7485,12.7503649076
 01/19  12:00:00,42.3406642889,3.75592167268,0.0,0.0,9.17985065927,26.9147,121.727634849,66.0538522929,41.7485,13.9252825563
 01/19  13:00:00,41.6192970263,3.75592167268,0.0,0.0,9.17985065927,26.9147,116.049596509,61.5508059105,41.7485,12.7502905985
 01/19  14:00:00,34.0944956811,3.75592167268,0.0,0.0,9.17985065927,19.4245,113.09270293,68.6964700004,33.3988,10.9974329292
 01/19  15:00:00,34.0941206021,3.75592167268,0.0,0.0,9.17985065927,19.4245,111.477923776,77.1806150281,25.0491,9.24820874762
 01/19  16:00:00,34.0814746442,3.75592167268,0.0,0.0,9.17985065927,19.4245,125.733592885,83.0839071649,33.3988,9.25088572013
 01/19  17:00:00,43.6309408215,3.75592167268,0.00912889453016,0.0,9.17985065927,26.9147,141.669923036,81.7439754782,50.0982,9.82774755808
 01/19  18:00:00,45.7536396728,3.75592167268,0.0,0.0,9.17985065927,26.9147,137.378327004,75.1090399907,50.0982,12.1710870129
 01/19  19:00:00,45.7638594957,3.75592167268,0.00418915382272,0.0,9.17985065927,26.9147,132.311369175,64.7592600009,50.0982,17.4539091736
 01/19  20:00:00,38.4088637255,3.75592167268,0.0,0.0,9.17985065927,19.4245,114.700103014,62.6641416784,33.3988,18.6371613359
 01/19  21:00:00,38.3912661585,3.75592167268,0.0,0.0,9.17985065927,19.4245,111.769901873,63.2652902004,33.3988,15.1058116731
 01/19  22:00:00,38.3200101566,3.75592167268,0.0,0.0,9.17985065927,19.4245,113.176553411,70.6713556191,25.0491,17.4560977924
 01/19  23:00:00,38.2069093445,3.75592167268,0.0,0.0,9.17985065927,19.4245,110.654510281,80.0310299049,16.6994,13.9240803758
 01/19  24:00:00,39.0077173285,3.75592167268,0.0,0.0,9.17985065927,19.4245,104.818397984,88.3833174644,8.3497,8.08538051947
 01/20  01:00:00,22.2434416723,3.75592167268,0.0,0.0,4.58992532963,8.1892,108.505897302,98.8182611895,3.33988,6.34775611244
 01/20  02:00:00,14.6511386703,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/20  03:00:00,14.6745194158,0.0,0.0,0.0,1.52997510988,7.4902,3.93194690107,0.0,3.33988,0.592066901072
 01/20  04:00:00,14.68698666,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/20  05:00:00,15.3520583608,0.0,0.0,0.0,1.52997510988,7.4902,3.93195281268,0.0,3.33988,0.59207281268
 01/20  06:00:00,22.8686315631,3.75592167268,0.00140252746366,0.0,4.58992532963,8.1892,113.039186485,104.669486485,8.3497,0.02
 01/20  07:00:00,38.5461621481,3.75592167268,0.011843012009,0.0,9.17985065927,19.4245,120.48218177,99.1670325113,16.6994,4.61574925913
 01/20  08:00:00,41.5563655575,3.75592167268,0.0154076718043,0.0,9.17985065927,26.9147,137.020163889,93.3206667567,25.0491,18.6503971326
 01/20  09:00:00,41.5597776154,3.75592167268,0.00170158692718,0.0,9.17985065927,26.9147,141.19533213,90.3411174326,33.3988,17.4554146971
 01/20  10:00:00,34.0747459491,3.75592167268,0.0,0.0,9.17985065927,19.4245,126.93288003,87.9554261764,25.0491,13.9283538535
 01/20  11:00:00,41.5677762632,3.75592167268,0.00755076739964,0.0,9.17985065927,26.9147,141.350809831,86.8532957625,41.7485,12.7490140689
 01/20  12:00:00,42.3337975156,3.75592167268,0.0,0.0,9.17985065927,26.9147,131.230723303,75.5588713451,41.7485,13.9233519576
 01/20  13:00:00,41.6163622149,3.75592167268,0.0,0.0,9.17985065927,26.9147,117.951155081,63.9440173309,41.7485,12.2586377501
 01/20  14:00:00,34.0917215671,3.75592167268,0.0,0.0,9.17985065927,19.4245,111.247047306,66.9391984105,33.3988,10.9090488951
 01/20  15:00:00,34.0897899911,3.75592167268,0.0,0.0,9.17985065927,19.4245,109.13114736,74.2566225622,25.0491,9.82542479782
 01/20  16:00:00,34.076400555,3.75592167268,0.0,0.0,9.17985065927,19.4245,123.207065656,80.558087633,33.3988,9.25017802265
 01/20  17:00:00,43.6231877968,3.75592167268,0.00529362145104,0.0,9.17985065927,26.9147,140.659285424,80.733049305,50.0982,9.82803611861
 01/20  18:00:00,45.74764885,3.75592167268,0.0,0.0,9.17985065927,26.9147,138.539116683,76.2700353867,50.0982,12.1708812967
 01/20  19:00:00,45.7554377364,3.75592167268,0.00161801646691,0.0,9.17985065927,26.9147,140.194268083,72.6428238564,50.0982,17.4532442264
 01/20  20:00:00,38.2537193986,3.75592167268,0.0,0.0,9.17985065927,19.4245,129.36053769,77.3242613403,33.3988,18.6374763496
 01/20  21:00:00,38.2429603755,3.75592167268,0.0,0.0,9.17985065927,19.4245,132.648301562,84.1423322388,33.3988,15.1071693229
 01/20  22:00:00,38.1992509698,3.75592167268,0.0,0.0,9.17985065927,19.4245,133.731356937,91.2264630038,25.0491,17.4557939334
 01/20  23:00:00,38.1906941983,3.75592167268,0.0,0.0,9.17985065927,19.4245,129.474870722,98.8501633628,16.6994,13.9253073593
 01/20  24:00:00,38.9973809931,3.75592167268,0.0,0.0,9.17985065927,19.4245,119.406950672,102.971229232,8.3497,8.08602143976
 01/21  01:00:00,22.237588708,3.75592167268,0.0,0.0,4.58992532963,8.1892,120.731722777,111.044816125,3.33988,6.34702665229
 01/21  02:00:00,14.6400448208,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/21  03:00:00,14.6622172115,0.0,0.0,0.0,1.52997510988,7.4902,3.93195347446,0.0,3.33988,0.592073474455
 01/21  04:00:00,14.675391001,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/21  05:00:00,14.8262810096,0.0,0.0,0.0,1.52997510988,7.4902,3.93195937562,0.0,3.33988,0.592079375616
 01/21  06:00:00,22.3550934865,3.75592167268,0.0103352347687,0.0,4.58992532963,8.1892,121.732284215,113.362584215,8.3497,0.02
 01/21  07:00:00,38.3110603613,3.75592167268,0.0111118610876,0.0,9.17985065927,19.4245,132.704913005,110.815001248,16.6994,5.19051175701
 01/21  08:00:00,41.5363855303,3.75592167268,0.00580805555277,0.0,9.17985065927,26.9147,127.485620533,97.8224690571,25.0491,4.61405147612
 01/21  09:00:00,41.5487678247,3.75592167268,0.0,0.0,9.17985065927,26.9147,128.660587486,90.6464935796,33.3988,4.61529390685
 01/21  10:00:00,34.0698698551,3.75592167268,0.00104304254153,0.0,9.17985065927,19.4245,127.282399864,86.5453980124,25.0491,15.6879018515
 01/21  11:00:00,41.5661763722,3.75592167268,0.00265167156914,0.0,9.17985065927,26.9147,137.828633932,81.5739508734,41.7485,14.5061830583
 01/21  12:00:00,42.3425592106,3.75592167268,0.0,0.0,9.17985065927,26.9147,124.534796759,67.6780001077,41.7485,15.1082966512
 01/21  13:00:00,41.629288232,3.75592167268,0.0,0.0,9.17985065927,26.9147,118.946120329,61.5106634524,41.7485,15.6869568762
 01/21  14:00:00,34.105309629,3.75592167268,0.0,0.0,9.17985065927,19.4245,108.283152076,60.4215162384,33.3988,14.4628358377
 01/21  15:00:00,34.1036771421,3.75592167268,0.0,0.0,9.17985065927,19.4245,101.637318133,64.3711411943,25.0491,12.217076939
 01/21  16:00:00,34.0886248695,3.75592167268,0.0,0.0,9.17985065927,19.4245,114.515345489,68.3677847665,33.3988,12.7487607226
 01/21  17:00:00,43.6279851578,3.75592167268,0.0041374987559,0.0,9.17985065927,26.9147,130.909947401,69.8143734301,50.0982,10.9973739711
 01/21  18:00:00,45.7476026929,3.75592167268,0.0,0.0,9.17985065927,26.9147,136.157321905,73.8893300189,50.0982,12.1697918862
 01/21  19:00:00,45.751958758,3.75592167268,0.0,0.0,9.17985065927,26.9147,142.192318271,74.6375012109,50.0982,17.4566170603
 01/21  20:00:00,38.3969183355,3.75592167268,0.0,0.0,9.17985065927,19.4245,121.926557758,71.6566541996,33.3988,16.8711035581
 01/21  21:00:00,38.3778084236,3.75592167268,0.0,0.0,9.17985065927,19.4245,122.19939324,73.1113580673,33.3988,15.6892351729
 01/21  22:00:00,38.3054524205,3.75592167268,0.0,0.0,9.17985065927,19.4245,118.434108113,75.9292155401,25.0491,17.4557925725
 01/21  23:00:00,38.1945518581,3.75592167268,0.0,0.0,9.17985065927,19.4245,109.377341795,80.5082206728,16.6994,12.1697211219
 01/21  24:00:00,39.0010432615,3.75592167268,0.0,0.0,9.17985065927,19.4245,105.5599304,87.3802949421,8.3497,9.82993545818
 01/22  01:00:00,22.2409855155,3.75592167268,0.0,0.0,4.58992532963,8.1892,113.410085939,102.561278107,3.33988,7.50892783237
 01/22  02:00:00,14.6447764891,0.0,0.0,0.0,1.52997510988,7.4902,3.93196948427,0.0,3.33988,0.592089484271
 01/22  03:00:00,14.6660077834,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/22  04:00:00,14.6787304669,0.0,0.0,0.0,1.52997510988,7.4902,3.93195817642,0.0,3.33988,0.592078176424
 01/22  05:00:00,14.8297625468,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/22  06:00:00,22.356677831,3.75592167268,0.00943195545835,0.0,4.58992532963,8.1892,120.520471027,111.578686958,8.3497,0.592084068533
 01/22  07:00:00,38.3134427569,3.75592167268,0.0117033818105,0.0,9.17985065927,19.4245,125.218469732,103.904538928,16.6994,4.6145308036
 01/22  08:00:00,41.5430808263,3.75592167268,0.00814442515078,0.0,9.17985065927,26.9147,119.840997842,89.6299063753,25.0491,5.16199146699
 01/22  09:00:00,41.5512195074,3.75592167268,0.0,0.0,9.17985065927,26.9147,124.510064413,86.4690354854,33.3988,4.64222892726
 01/22  10:00:00,34.0632041771,3.75592167268,0.0,0.0,9.17985065927,19.4245,120.844803181,91.180162005,25.0491,4.61554117584
 01/22  11:00:00,41.5660197031,3.75592167268,0.00836645116715,0.0,9.17985065927,26.9147,143.030072197,85.5935359325,41.7485,15.6880362649
 01/22  12:00:00,42.3345290669,3.75592167268,0.0,0.0,9.17985065927,26.9147,135.860569673,78.4231278432,41.7485,15.6889418295
 01/22  13:00:00,41.6164011687,3.75592167268,0.0,0.0,9.17985065927,26.9147,123.519249101,69.0213958284,41.7485,12.749353273
 01/22  14:00:00,34.0944715381,3.75592167268,0.0,0.0,9.17985065927,19.4245,115.632927263,70.0646364941,33.3988,12.1694907692
 01/22  15:00:00,34.096930045,3.75592167268,0.0,0.0,9.17985065927,19.4245,108.470792861,73.5953677298,25.0491,9.82632513147
 01/22  16:00:00,34.0899787594,3.75592167268,0.0,0.0,9.17985065927,19.4245,116.128242838,73.4789783278,33.3988,9.25046451014
 01/22  17:00:00,43.6463937179,3.75592167268,0.0103793304407,0.0,9.17985065927,26.9147,130.205923928,70.2799049355,50.0982,9.82781899216
 01/22  18:00:00,45.7651862911,3.75592167268,0.0,0.0,9.17985065927,26.9147,130.384943205,68.114903179,50.0982,12.1718400257
 01/22  19:00:00,45.7730219252,3.75592167268,0.0,0.0,9.17985065927,26.9147,128.183145747,62.3951289928,50.0982,15.6898167537
 01/22  20:00:00,38.4235437154,3.75592167268,0.0,0.0,9.17985065927,19.4245,108.331295262,59.2452791605,33.3988,15.6872161014
 01/22  21:00:00,38.4083335237,3.75592167268,0.0,0.0,9.17985065927,19.4245,103.250951885,57.1012543178,33.3988,12.7508975672
 01/22  22:00:00,38.3432923242,3.75592167268,0.0,0.0,9.17985065927,19.4245,102.282105347,61.544607443,25.0491,15.6883979036
 01/22  23:00:00,38.2405443708,3.75592167268,0.0,0.0,9.17985065927,19.4245,90.751722934,61.8823901422,16.6994,12.1699327918
 01/22  24:00:00,39.0350942316,3.75592167268,0.0,0.0,9.17985065927,19.4245,77.3707898986,62.6742473251,8.3497,6.34684257346
 01/23  01:00:00,22.3050581415,3.75592167268,0.0,0.0,4.58992532963,8.1892,74.778994674,65.0911985454,3.33988,6.34791612858
 01/23  02:00:00,14.7159873642,0.0,0.0,0.0,1.52997510988,7.4902,3.93197489592,0.0,3.33988,0.592094895923
 01/23  03:00:00,14.7274439334,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/23  04:00:00,14.7257293073,0.0,0.0,0.0,1.52997510988,7.4902,3.93196359673,0.0,3.33988,0.592083596733
 01/23  05:00:00,14.8633049729,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/23  06:00:00,22.3640722916,3.75592167268,0.0,0.0,4.58992532963,8.1892,95.703354369,86.7615648925,8.3497,0.592089476506
 01/23  07:00:00,38.3243313778,3.75592167268,0.012707603722,0.0,9.17985065927,19.4245,105.38412787,84.0696844899,16.6994,4.61504337977
 01/23  08:00:00,41.5656604429,3.75592167268,0.0170387764187,0.0,9.17985065927,26.9147,119.804152971,76.1072008143,25.0491,18.6478521567
 01/23  09:00:00,41.5671055573,3.75592167268,0.00182904838233,0.0,9.17985065927,26.9147,123.93448502,73.0789613718,33.3988,17.4567236481
 01/23  10:00:00,34.0804183195,3.75592167268,0.0,0.0,9.17985065927,19.4245,109.941229496,70.964648853,25.0491,13.9274806432
 01/23  11:00:00,41.578660312,3.75592167268,0.00277138207696,0.0,9.17985065927,26.9147,123.648266162,69.1497513746,41.7485,12.7500147873
 01/23  12:00:00,42.3514149065,3.75592167268,0.0,0.0,9.17985065927,26.9147,112.768639327,57.0941880367,41.7485,13.9259512902
 01/23  13:00:00,41.6475523291,3.75592167268,0.0,0.0,9.17985065927,26.9147,100.882966169,46.3852700049,41.7485,12.7491961644
 01/23  14:00:00,34.1204965557,3.75592167268,0.0,0.0,9.17985065927,19.4245,94.4998766492,50.1022024302,33.3988,10.9988742191
 01/23  15:00:00,34.1161909054,3.75592167268,0.0,0.0,9.17985065927,19.4245,91.9670075766,57.6679592195,25.0491,9.24994835711
 01/23  16:00:00,34.0997293425,3.75592167268,0.0,0.0,9.17985065927,19.4245,109.209270786,65.981143387,33.3988,9.82932739944
 01/23  17:00:00,43.6329131841,3.75592167268,0.0038716485074,0.0,9.17985065927,26.9147,128.34071966,68.9941728815,50.0982,9.24834677865
 01/23  18:00:00,45.7552725811,3.75592167268,0.0,0.0,9.17985065927,26.9147,130.256113813,67.409344836,50.0982,12.7485689766
 01/23  19:00:00,45.7611089516,3.75592167268,0.0,0.0,9.17985065927,26.9147,134.857397902,67.8845071281,50.0982,16.874690774
 01/23  20:00:00,38.4018161287,3.75592167268,0.0,0.0,9.17985065927,19.4245,126.185023066,74.1389974496,33.3988,18.6472256163
 01/23  21:00:00,38.3747575109,3.75592167268,0.0,0.0,9.17985065927,19.4245,127.004618527,77.917333246,33.3988,15.6884852809
 01/23  22:00:00,38.2999749947,3.75592167268,0.0,0.0,9.17985065927,19.4245,133.317561037,90.8140538376,25.0491,17.4544071998
 01/23  23:00:00,38.1895448673,3.75592167268,0.0,0.0,9.17985065927,19.4245,130.694866458,100.071643467,16.6994,13.9238229908
 01/23  24:00:00,38.9980825657,3.75592167268,0.0,0.0,9.17985065927,19.4245,126.439263388,110.004885739,8.3497,8.08467764945
 01/24  01:00:00,22.2356858643,3.75592167268,0.0,0.0,4.58992532963,8.1892,132.244418707,122.556474678,3.33988,6.34806402862
 01/24  02:00:00,14.6327918617,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/24  03:00:00,14.65139099,0.0,0.0,0.0,1.52997510988,7.4902,3.93197222038,0.0,3.33988,0.592092220381
 01/24  04:00:00,14.6626937247,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/24  05:00:00,15.3277103764,0.0,0.0,0.0,1.52997510988,7.4902,3.93192636174,0.0,3.33988,0.592046361739
 01/24  06:00:00,22.8574520023,3.75592167268,0.00613520340112,0.0,4.58992532963,8.1892,145.259602429,136.889902429,8.3497,0.02
 01/24  07:00:00,38.5342705307,3.75592167268,0.0103872357067,0.0,9.17985065927,19.4245,152.779497918,130.889445189,16.6994,5.19065272971
 01/24  08:00:00,41.5380979353,3.75592167268,0.012124764847,0.0,9.17985065927,26.9147,165.417859208,121.730089528,25.0491,18.6386696806
 01/24  09:00:00,41.5430804004,3.75592167268,0.0,0.0,9.17985065927,26.9147,167.341957277,117.069774208,33.3988,16.8733830683
 01/24  10:00:00,34.0583527983,3.75592167268,0.0,0.0,9.17985065927,19.4245,152.034819047,112.477294609,25.0491,14.5084244381
 01/24  11:00:00,41.5478932381,3.75592167268,0.00217131791108,0.0,9.17985065927,26.9147,163.758996899,109.839308292,41.7485,12.1711886069
 01/24  12:00:00,42.3194104596,3.75592167268,0.0,0.0,9.17985065927,26.9147,155.778741792,99.5197382681,41.7485,14.5105035242
 01/24  13:00:00,41.5978413943,3.75592167268,0.0,0.0,9.17985065927,26.9147,143.834617756,89.9156623675,41.7485,12.1704553885
 01/24  14:00:00,34.0732685633,3.75592167268,0.0,0.0,9.17985065927,19.4245,136.514402681,92.1192677748,33.3988,10.9963349059
 01/24  15:00:00,34.073848663,3.75592167268,0.0,0.0,9.17985065927,19.4245,134.990511754,100.113402011,25.0491,9.82800974247
 01/24  16:00:00,34.0612080114,3.75592167268,0.0,0.0,9.17985065927,19.4245,150.521066249,107.872228696,33.3988,9.25003755264
 01/24  17:00:00,43.6039293946,3.75592167268,0.00435233063806,0.0,9.17985065927,26.9147,169.927312269,110.000628466,50.0982,9.8284838026
 01/24  18:00:00,45.7274759764,3.75592167268,0.0,0.0,9.17985065927,26.9147,172.349914617,110.080649684,50.0982,12.1710649325
 01/24  19:00:00,45.7349032524,3.75592167268,0.00135931924101,0.0,9.17985065927,26.9147,174.591638886,107.03763523,50.0982,17.4558036555
 01/24  20:00:00,38.2346859673,3.75592167268,0.0,0.0,9.17985065927,19.4245,161.351016819,109.310232718,33.3988,18.6419841006
 01/24  21:00:00,38.2250495697,3.75592167268,0.0,0.0,9.17985065927,19.4245,160.071664754,110.984493437,33.3988,15.6883713166
 01/24  22:00:00,38.1864644538,3.75592167268,0.0,0.0,9.17985065927,19.4245,161.7557206,119.834192006,25.0491,16.872428594
 01/24  23:00:00,38.1806502168,3.75592167268,0.0,0.0,9.17985065927,19.4245,155.471184481,124.264579705,16.6994,14.5072047762
 01/24  24:00:00,38.9909301191,3.75592167268,0.0,0.0,9.17985065927,19.4245,143.683656648,127.826205446,8.3497,7.50775120261
 01/25  01:00:00,22.2306468862,3.75592167268,0.0,0.0,4.58992532963,8.1892,148.146295913,137.883298124,3.33988,6.92311778923
 01/25  02:00:00,14.6202745027,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/25  03:00:00,14.6367607305,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/25  04:00:00,14.6495709019,0.0,0.0,0.0,1.52997510988,7.4902,3.93196577667,0.0,3.33988,0.59208577667
 01/25  05:00:00,14.8002532992,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/25  06:00:00,22.3396349908,3.75592167268,0.00820565350122,0.0,4.58992532963,8.1892,156.740431839,147.798640183,8.3497,0.59209165655
 01/25  07:00:00,38.3005848756,3.75592167268,0.0102909966636,0.0,9.17985065927,19.4245,163.986340376,142.671724816,16.6994,4.61521555961
 01/25  08:00:00,41.5334089917,3.75592167268,0.0122731668919,0.0,9.17985065927,26.9147,174.632571791,130.932590037,25.0491,18.6508817539
 01/25  09:00:00,41.5390842691,3.75592167268,0.0,0.0,9.17985065927,26.9147,173.886140334,123.031905966,33.3988,17.4554343681
 01/25  10:00:00,34.0557557869,3.75592167268,0.0,0.0,9.17985065927,19.4245,152.360129504,113.382209324,25.0491,13.9288201802
 01/25  11:00:00,41.5484496363,3.75592167268,0.00166552389398,0.0,9.17985065927,26.9147,159.793775785,105.295884618,41.7485,12.7493911667
 01/25  12:00:00,42.3226878453,3.75592167268,0.0,0.0,9.17985065927,26.9147,144.186704621,88.5092098242,41.7485,13.9289947965
 01/25  13:00:00,41.6015703844,3.75592167268,0.0,0.0,9.17985065927,26.9147,133.010285448,78.5110396151,41.7485,12.7507458331
 01/25  14:00:00,34.0762227588,3.75592167268,0.0,0.0,9.17985065927,19.4245,124.734156018,80.3375282518,33.3988,10.9978277663
 01/25  15:00:00,34.0754276375,3.75592167268,0.0,0.0,9.17985065927,19.4245,120.522388853,85.643267664,25.0491,9.83002118882
 01/25  16:00:00,34.063103559,3.75592167268,0.0,0.0,9.17985065927,19.4245,132.437482642,89.7897064114,33.3988,9.24897623068
 01/25  17:00:00,42.5505706341,3.75592167268,0.00479488535232,0.0,9.17985065927,26.9147,148.811119536,89.4619807697,50.0982,9.25093876598
 01/25  18:00:00,45.734957334,3.75592167268,0.0,0.0,9.17985065927,26.9147,149.960815272,87.1132753413,50.0982,12.7493399306
 01/25  19:00:00,45.7416224994,3.75592167268,0.0,0.0,9.17985065927,26.9147,155.083933688,87.5303620431,50.0982,17.4553716449
 01/25  20:00:00,38.3830749073,3.75592167268,0.0,0.0,9.17985065927,19.4245,143.165397644,91.1246076921,33.3988,18.6419899519
 01/25  21:00:00,38.3643648809,3.75592167268,0.0,0.0,9.17985065927,19.4245,139.468413642,90.3809407117,33.3988,15.6886729303
 01/25  22:00:00,38.2946613739,3.75592167268,0.0,0.0,9.17985065927,19.4245,138.797778019,96.8755731692,25.0491,16.8731048493
 01/25  23:00:00,38.1858553404,3.75592167268,0.0,0.0,9.17985065927,19.4245,130.020336105,98.8140559199,16.6994,14.506880185
 01/25  24:00:00,38.9960222177,3.75592167268,0.0,0.0,9.17985065927,19.4245,117.841208258,101.407163444,8.3497,8.08434481461
 01/26  01:00:00,22.2373453976,3.75592167268,0.0,0.0,4.58992532963,8.1892,119.274432391,109.586392837,3.33988,6.34815955338
 01/26  02:00:00,14.6353784708,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/26  03:00:00,14.6564142231,0.0,0.0,0.0,1.52997510988,7.4902,3.93195401801,0.0,3.33988,0.592074018013
 01/26  04:00:00,14.6696314781,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/26  05:00:00,14.8208032137,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/26  06:00:00,22.3494963713,3.75592167268,0.00597003413354,0.0,4.58992532963,8.1892,128.268046019,119.326253192,8.3497,0.592092826741
 01/26  07:00:00,38.3103839976,3.75592167268,0.0113052926537,0.0,9.17985065927,19.4245,134.163344007,112.848373831,16.6994,4.61557017634
 01/26  08:00:00,41.5489525248,3.75592167268,0.0147172734094,0.0,9.17985065927,26.9147,149.035894072,104.755757203,25.0491,19.231036869
 01/26  09:00:00,41.5510839538,3.75592167268,0.0,0.0,9.17985065927,26.9147,153.473793937,103.201444066,33.3988,16.8735498712
 01/26  10:00:00,34.0655694746,3.75592167268,0.0,0.0,9.17985065927,19.4245,140.867257702,101.88760951,25.0491,13.9305481919
 01/26  11:00:00,41.5597002547,3.75592167268,0.00696917528318,0.0,9.17985065927,26.9147,157.86407785,103.365379456,41.7485,12.7501983945
 01/26  12:00:00,42.3266917995,3.75592167268,0.0,0.0,9.17985065927,26.9147,152.813826348,96.5556672862,41.7485,14.5096590621
 01/26  13:00:00,41.6060794284,3.75592167268,0.0,0.0,9.17985065927,26.9147,144.73790085,90.8187741646,41.7485,12.1706266853
 01/26  14:00:00,34.0795967232,3.75592167268,0.0,0.0,9.17985065927,19.4245,140.838799047,96.4425521902,33.3988,10.9974468567
 01/26  15:00:00,34.07650982,3.75592167268,0.0,0.0,9.17985065927,19.4245,138.781963523,103.905852007,25.0491,9.8270115163
 01/26  16:00:00,34.0613409554,3.75592167268,0.0,0.0,9.17985065927,19.4245,152.442225653,109.79258143,33.3988,9.25084422299
 01/26  17:00:00,42.5482611759,3.75592167268,0.00741198005845,0.0,9.17985065927,26.9147,166.994081359,107.068274448,50.0982,9.827606911
 01/26  18:00:00,45.7288767713,3.75592167268,0.0,0.0,9.17985065927,26.9147,163.291686008,101.022525114,50.0982,12.1709608935
 01/26  19:00:00,45.7380181307,3.75592167268,0.00312328648193,0.0,9.17985065927,26.9147,162.000202204,94.4453177204,50.0982,17.4566844833
 01/26  20:00:00,38.3804454969,3.75592167268,0.0,0.0,9.17985065927,19.4245,146.152282227,94.1062185676,33.3988,18.6472636591
 01/26  21:00:00,38.3622795399,3.75592167268,0.0,0.0,9.17985065927,19.4245,143.794796572,94.705982722,33.3988,15.6900138501
 01/26  22:00:00,38.2928812023,3.75592167268,0.0,0.0,9.17985065927,19.4245,144.589838618,102.084588614,25.0491,17.4561500042
 01/26  23:00:00,38.184549694,3.75592167268,0.0,0.0,9.17985065927,19.4245,137.580909277,106.955548464,16.6994,13.9259608138
 01/26  24:00:00,38.9942149377,3.75592167268,0.0,0.0,9.17985065927,19.4245,130.629040139,114.193940133,8.3497,8.08540000546
 01/27  01:00:00,22.2337020268,3.75592167268,0.0,0.0,4.58992532963,8.1892,135.503906234,125.817307148,3.33988,6.34671908598
 01/27  02:00:00,14.6272055615,0.0,0.0,0.0,1.52997510988,7.4902,3.93193867008,0.0,3.33988,0.592058670077
 01/27  03:00:00,14.6456145109,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/27  04:00:00,14.6575336314,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/27  05:00:00,15.3229369576,0.0,0.0,0.0,1.52997510988,7.4902,3.93194459478,0.0,3.33988,0.592064594782
 01/27  06:00:00,22.8553166792,3.75592167268,0.00776633706228,0.0,4.58992532963,8.1892,152.51305891,144.14335891,8.3497,0.02
 01/27  07:00:00,38.5310357225,3.75592167268,0.0104217879613,0.0,9.17985065927,19.4245,160.493661094,138.604754441,16.6994,5.18950665327
 01/27  08:00:00,41.5355924493,3.75592167268,0.0124177000666,0.0,9.17985065927,26.9147,169.5858018,125.892197682,25.0491,18.6445041181
 01/27  09:00:00,41.5414574952,3.75592167268,0.0,0.0,9.17985065927,26.9147,168.853711905,117.998119632,33.3988,17.4567922726
 01/27  10:00:00,34.0580007422,3.75592167268,0.0,0.0,9.17985065927,19.4245,148.624870661,109.650723466,25.0491,13.9250471954
 01/27  11:00:00,41.549990014,3.75592167268,0.00126867920888,0.0,9.17985065927,26.9147,158.459107837,103.961204653,41.7485,12.7494031839
 01/27  12:00:00,42.3231075119,3.75592167268,0.0,0.0,9.17985065927,26.9147,146.807383707,91.1305234088,41.7485,13.9283602986
 01/27  13:00:00,41.6051060727,3.75592167268,0.0,0.0,9.17985065927,26.9147,133.401003424,78.9023480954,41.7485,12.7501553285
 01/27  14:00:00,34.0792984667,3.75592167268,0.0,0.0,9.17985065927,19.4245,123.080328474,78.6830631245,33.3988,10.9984653491
 01/27  15:00:00,34.0778998693,3.75592167268,0.0,0.0,9.17985065927,19.4245,115.156988439,80.8565146481,25.0491,9.25137379062
 01/27  16:00:00,34.0653182527,3.75592167268,0.0,0.0,9.17985065927,19.4245,129.953870861,86.7285542257,33.3988,9.82651663488
 01/27  17:00:00,42.551438911,3.75592167268,0.00333819522774,0.0,9.17985065927,26.9147,147.650278209,88.3005449601,50.0982,9.25153324863
 01/27  18:00:00,45.7365014575,3.75592167268,0.0,0.0,9.17985065927,26.9147,150.779433446,87.9303031901,50.0982,12.7509302557
 01/27  19:00:00,45.7437522862,3.75592167268,0.0,0.0,9.17985065927,26.9147,154.183798249,86.6290232774,50.0982,17.4565749712
 01/27  20:00:00,38.2431007063,3.75592167268,0.0,0.0,9.17985065927,19.4245,144.977462856,92.9360951281,33.3988,18.6425677275
 01/27  21:00:00,38.2321237388,3.75592167268,0.0,0.0,9.17985065927,19.4245,146.901963677,97.8141603407,33.3988,15.689003336
 01/27  22:00:00,38.1902482745,3.75592167268,0.0,0.0,9.17985065927,19.4245,154.42622296,111.985290029,25.0491,17.3918329306
 01/27  23:00:00,38.1826902883,3.75592167268,0.0,0.0,9.17985065927,19.4245,152.76471699,122.078041239,16.6994,13.9872757506
 01/27  24:00:00,38.9917225805,3.75592167268,0.0,0.0,9.17985065927,19.4245,145.414733642,128.979877345,8.3497,8.08515629789
 01/28  01:00:00,22.2309737779,3.75592167268,0.0,0.0,4.58992532963,8.1892,148.284771463,138.596585009,3.33988,6.34830645376
 01/28  02:00:00,14.6253289902,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/28  03:00:00,14.6448060703,0.0,0.0,0.0,1.52997510988,7.4902,3.93194041198,0.0,3.33988,0.59206041198
 01/28  04:00:00,14.6570847535,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/28  05:00:00,14.8071397645,0.0,0.0,0.0,1.52997510988,7.4902,3.93194633273,0.0,3.33988,0.592066332726
 01/28  06:00:00,22.3405070273,3.75592167268,0.00879396905571,0.0,4.58992532963,8.1892,161.582187767,153.212487767,8.3497,0.02
 01/28  07:00:00,38.3027439931,3.75592167268,0.0121452005526,0.0,9.17985065927,19.4245,163.757021339,141.867442184,16.6994,5.19017915493
 01/28  08:00:00,41.5261848894,3.75592167268,0.00716109781474,0.0,9.17985065927,26.9147,154.470126246,124.806651854,25.0491,4.61437439296
 01/28  09:00:00,41.533197694,3.75592167268,0.0,0.0,9.17985065927,26.9147,152.472014463,113.882704879,33.3988,5.19050958378
 01/28  10:00:00,34.0562856572,3.75592167268,0.000407536946788,0.0,9.17985065927,19.4245,144.392193868,103.653889792,25.0491,15.6892040763
 01/28  11:00:00,41.5523046,3.75592167268,0.00133313082912,0.0,9.17985065927,26.9147,151.070390338,95.3966311625,41.7485,13.9252591755
 01/28  12:00:00,42.3243226357,3.75592167268,0.0,0.0,9.17985065927,26.9147,140.100322578,82.6617574128,41.7485,15.6900651654
 01/28  13:00:00,41.6019697669,3.75592167268,0.0,0.0,9.17985065927,26.9147,135.040805567,77.6036659349,41.7485,15.6886396316
 01/28  14:00:00,34.077546926,3.75592167268,0.0,0.0,9.17985065927,19.4245,123.668965514,76.3405772526,33.3988,13.9295882609
 01/28  15:00:00,34.07944338,3.75592167268,0.0,0.0,9.17985065927,19.4245,114.737884854,76.9383447085,25.0491,12.7504401451
 01/28  16:00:00,34.0686587391,3.75592167268,0.0,0.0,9.17985065927,19.4245,125.178804493,79.0298196742,33.3988,12.7501848184
 01/28  17:00:00,42.5538700168,3.75592167268,0.00250780697825,0.0,9.17985065927,26.9147,143.200183885,82.1038049406,50.0982,10.9981789439
 01/28  18:00:00,45.7366450303,3.75592167268,0.0,0.0,9.17985065927,26.9147,156.433643284,93.5845574461,50.0982,12.7508858382
 01/28  19:00:00,45.7429052613,3.75592167268,0.000921792814106,0.0,9.17985065927,26.9147,157.799122895,90.8272548512,50.0982,16.8736680433
 01/28  20:00:00,38.3843322029,3.75592167268,0.0,0.0,9.17985065927,19.4245,152.274585546,101.418867504,33.3988,17.4569180421
 01/28  21:00:00,38.3627565714,3.75592167268,0.0,0.0,9.17985065927,19.4245,152.435784828,103.347792282,33.3988,15.6891925462
 01/28  22:00:00,38.2936615916,3.75592167268,0.0,0.0,9.17985065927,19.4245,140.910826488,98.4030487677,25.0491,17.4586777206
 01/28  23:00:00,38.185333274,3.75592167268,0.0,0.0,9.17985065927,19.4245,129.647364443,100.778343247,16.6994,12.1696211965
 01/28  24:00:00,38.9952483197,3.75592167268,0.0,0.0,9.17985065927,19.4245,126.441523994,108.264965646,8.3497,9.82685834769
 01/29  01:00:00,22.2359031306,3.75592167268,0.0,0.0,4.58992532963,8.1892,135.933828582,124.507758494,3.33988,8.0861900881
 01/29  02:00:00,14.6298948239,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/29  03:00:00,14.6476383868,0.0,0.0,0.0,1.52997510988,7.4902,3.93194570071,0.0,3.33988,0.592065700713
 01/29  04:00:00,14.6600765919,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/29  05:00:00,14.8105246621,0.0,0.0,0.0,1.52997510988,7.4902,3.93195161423,0.0,3.33988,0.592071614231
 01/29  06:00:00,22.3471592479,3.75592167268,0.0121582799758,0.0,4.58992532963,8.1892,148.451069456,140.081369456,8.3497,0.02
 01/29  07:00:00,38.3040258931,3.75592167268,0.0109637618787,0.0,9.17985065927,19.4245,154.468458485,132.578495016,16.6994,5.19056346865
 01/29  08:00:00,41.5289351691,3.75592167268,0.00655934750048,0.0,9.17985065927,26.9147,146.743305955,117.078655904,25.0491,4.6155500508
 01/29  09:00:00,41.5377827074,3.75592167268,0.0,0.0,9.17985065927,26.9147,146.311636932,107.722100549,33.3988,5.19073638279
 01/29  10:00:00,34.0525554628,3.75592167268,0.0,0.0,9.17985065927,19.4245,127.937076225,98.2715857633,25.0491,4.61639046138
 01/29  11:00:00,41.555233659,3.75592167268,0.00291559142493,0.0,9.17985065927,26.9147,139.360622039,81.9229621655,41.7485,15.6891598738
 01/29  12:00:00,42.3322536679,3.75592167268,0.0,0.0,9.17985065927,26.9147,128.806475166,71.367522527,41.7485,15.690452639
 01/29  13:00:00,41.6159274608,3.75592167268,0.0,0.0,9.17985065927,26.9147,117.541691575,63.042907378,41.7485,12.7502841972
 01/29  14:00:00,34.0941721766,3.75592167268,0.0,0.0,9.17985065927,19.4245,107.904258054,61.755447898,33.3988,12.7500101558
 01/29  15:00:00,34.0958144452,3.75592167268,0.0,0.0,9.17985065927,19.4245,98.994807915,64.6960084111,25.0491,9.2496995039
 01/29  16:00:00,34.0823200066,3.75592167268,0.0,0.0,9.17985065927,19.4245,111.639654496,68.4121310142,33.3988,9.82872348208
 01/29  17:00:00,42.5655942648,3.75592167268,0.00381913136785,0.0,9.17985065927,26.9147,128.592860593,69.2450950973,50.0982,9.24956549585
 01/29  18:00:00,45.7471593139,3.75592167268,0.0,0.0,9.17985065927,26.9147,137.697854838,74.8491102948,50.0982,12.7505445433
 01/29  19:00:00,45.7509201793,3.75592167268,0.0,0.0,9.17985065927,26.9147,138.880801369,73.0930228448,50.0982,15.6895785241
 01/29  20:00:00,38.3899505212,3.75592167268,0.0,0.0,9.17985065927,19.4245,132.643133248,83.5539136611,33.3988,15.6904195869
 01/29  21:00:00,38.3700955359,3.75592167268,0.0,0.0,9.17985065927,19.4245,134.535708965,88.3872517273,33.3988,12.7496572381
 01/29  22:00:00,38.298058219,3.75592167268,0.0,0.0,9.17985065927,19.4245,138.926599627,98.1871433357,25.0491,15.6903562914
 01/29  23:00:00,38.1862708732,3.75592167268,0.0,0.0,9.17985065927,19.4245,134.336843026,104.888863956,16.6994,12.7485790704
 01/29  24:00:00,38.9948185871,3.75592167268,0.0,0.0,9.17985065927,19.4245,123.682677575,108.985351287,8.3497,6.34762628849
 01/30  01:00:00,22.2348957525,3.75592167268,0.0,0.0,4.58992532963,8.1892,128.617579321,118.929360127,3.33988,6.34833919412
 01/30  02:00:00,14.6361078268,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/30  03:00:00,14.6573535421,0.0,0.0,0.0,1.52997510988,7.4902,3.93194268167,0.0,3.33988,0.592062681667
 01/30  04:00:00,14.6695833902,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/30  05:00:00,14.8195673496,0.0,0.0,0.0,1.52997510988,7.4902,3.93194859999,0.0,3.33988,0.592068599987
 01/30  06:00:00,22.3477215597,3.75592167268,0.00724083931048,0.0,4.58992532963,8.1892,142.374585562,134.004885562,8.3497,0.02
 01/30  07:00:00,38.3072000215,3.75592167268,0.0111713207474,0.0,9.17985065927,19.4245,145.305355384,123.415553689,16.6994,5.19040169501
 01/30  08:00:00,41.5427560501,3.75592167268,0.010300975935,0.0,9.17985065927,26.9147,149.413147727,105.718562237,25.0491,18.6454854905
 01/30  09:00:00,41.5551911082,3.75592167268,0.0,0.0,9.17985065927,26.9147,148.720415415,97.8650635923,33.3988,17.4565518223
 01/30  10:00:00,34.0701554433,3.75592167268,0.0,0.0,9.17985065927,19.4245,128.95306851,89.9759367033,25.0491,13.9280318068
 01/30  11:00:00,41.5637855617,3.75592167268,0.00191073459107,0.0,9.17985065927,26.9147,137.083591649,82.5835751824,41.7485,12.7515164662
 01/30  12:00:00,42.3392627723,3.75592167268,0.0,0.0,9.17985065927,26.9147,123.564459543,67.8887541238,41.7485,13.9272054188
 01/30  13:00:00,41.6233842929,3.75592167268,0.0,0.0,9.17985065927,26.9147,114.264989805,59.7682328685,41.7485,12.7482569366
 01/30  14:00:00,34.0985992545,3.75592167268,0.0,0.0,9.17985065927,19.4245,108.107497364,63.7110159461,33.3988,10.9976814182
 01/30  15:00:00,34.0980494491,3.75592167268,0.0,0.0,9.17985065927,19.4245,104.971318111,70.0938120678,25.0491,9.82840604355
 01/30  16:00:00,34.0852787532,3.75592167268,0.0,0.0,9.17985065927,19.4245,117.249297817,74.6009716796,33.3988,9.24952613735
 01/30  17:00:00,42.5782522616,3.75592167268,0.00997558816151,0.0,9.17985065927,26.9147,132.400871562,72.4731219686,50.0982,9.82954959302
 01/30  18:00:00,45.7585772215,3.75592167268,0.0,0.0,9.17985065927,26.9147,129.51037062,67.2413267936,50.0982,12.1708438266
 01/30  19:00:00,45.7695612664,3.75592167268,0.00407159123428,0.0,9.17985065927,26.9147,129.801882869,62.246457702,50.0982,17.4572251673
 01/30  20:00:00,38.4101265513,3.75592167268,0.0,0.0,9.17985065927,19.4245,114.934508358,62.8864021336,33.3988,18.6493062246
 01/30  21:00:00,38.3994127991,3.75592167268,0.0,0.0,9.17985065927,19.4245,108.042768723,58.9545903169,33.3988,15.6893784063
 01/30  22:00:00,38.3323274859,3.75592167268,0.0,0.0,9.17985065927,19.4245,106.112932614,63.6070896561,25.0491,17.4567429583
 01/30  23:00:00,38.2217009066,3.75592167268,0.0,0.0,9.17985065927,19.4245,97.7225324569,67.0930142425,16.6994,13.9301182144
 01/30  24:00:00,39.02303032,3.75592167268,0.0,0.0,9.17985065927,19.4245,87.0003966256,70.5643408799,8.3497,8.08635574568
 01/31  01:00:00,22.2674741852,3.75592167268,0.0,0.0,4.58992532963,8.1892,88.2627284498,78.3117721968,3.33988,6.61107625296
 01/31  02:00:00,14.6771538129,0.0,0.0,0.0,1.52997510988,7.4902,3.66972538194,0.0,3.33988,0.32984538194
 01/31  03:00:00,14.7057010637,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/31  04:00:00,14.7217359127,0.0,0.0,0.0,1.52997510988,7.4902,3.93193061536,0.0,3.33988,0.592050615357
 01/31  05:00:00,15.3832371222,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/31  06:00:00,22.9020824778,3.75592167268,0.0,0.0,4.58992532963,8.1892,87.8847326023,78.9429760511,8.3497,0.592056551121
 01/31  07:00:00,38.5810251924,3.75592167268,0.0148320442668,0.0,9.17985065927,19.4245,95.8272400089,74.5124346592,16.6994,4.61540534968
 01/31  08:00:00,41.5934774344,3.75592167268,0.0178378762735,0.0,9.17985065927,26.9147,109.611179346,65.3290387578,25.0491,19.2330405881
 01/31  09:00:00,41.5881958616,3.75592167268,0.0,0.0,9.17985065927,26.9147,116.552762978,66.2809145201,33.3988,16.8730484582
 01/31  10:00:00,34.0940438972,3.75592167268,0.0,0.0,9.17985065927,19.4245,108.412436932,68.8545831452,25.0491,14.5087537872
 01/31  11:00:00,41.5825974203,3.75592167268,0.00831651882536,0.0,9.17985065927,26.9147,126.506953865,72.5871954983,41.7485,12.1712583672
 01/31  12:00:00,42.3453462759,3.75592167268,0.0,0.0,9.17985065927,26.9147,121.33481257,65.0813883324,41.7485,14.5049242378
 01/31  13:00:00,41.6288845953,3.75592167268,0.0,0.0,9.17985065927,26.9147,111.633854923,57.1343172474,41.7485,12.7510376755
 01/31  14:00:00,34.1054569017,3.75592167268,0.0,0.0,9.17985065927,19.4245,104.707244897,60.3090956997,33.3988,10.9993491977
 01/31  15:00:00,34.1042552528,3.75592167268,0.0,0.0,9.17985065927,19.4245,100.981178096,66.6808336087,25.0491,9.25124448709
 01/31  16:00:00,34.0919238134,3.75592167268,0.0,0.0,9.17985065927,19.4245,113.305901934,70.0800103157,33.3988,9.82709161788
 01/31  17:00:00,42.5826575824,3.75592167268,0.00945951017129,0.0,9.17985065927,26.9147,127.857886263,68.5084997421,50.0982,9.25118652123
 01/31  18:00:00,45.7611852782,3.75592167268,0.0,0.0,9.17985065927,26.9147,126.909189719,64.0610755817,50.0982,12.749914137
 01/31  19:00:00,45.766861469,3.75592167268,0.0037527701133,0.0,9.17985065927,26.9147,126.617102872,59.0610626727,50.0982,17.4578401991
 01/31  20:00:00,38.2624783386,3.75592167268,0.0,0.0,9.17985065927,19.4245,115.021100316,62.9759050076,33.3988,18.6463953079
 01/31  21:00:00,38.2531572468,3.75592167268,0.0,0.0,9.17985065927,19.4245,112.97291115,63.8836151736,33.3988,15.6904959768
 01/31  22:00:00,38.2121277783,3.75592167268,0.0,0.0,9.17985065927,19.4245,112.810111576,70.302830237,25.0491,17.4581813391
 01/31  23:00:00,38.2017851957,3.75592167268,0.0,0.0,9.17985065927,19.4245,104.451440197,73.8235265904,16.6994,13.9285136063
 01/31  24:00:00,39.007881787,3.75592167268,0.0,0.0,9.17985065927,19.4245,94.0564185909,77.6212187949,8.3497,8.0854997961
 02/01  01:00:00,22.2472683116,3.75592167268,0.0,0.0,4.58992532963,8.1892,95.6773200265,85.9904827109,3.33988,6.3469573156
 02/01  02:00:00,14.6572237079,0.0,0.0,0.0,1.52997510988,7.4902,3.93197368953,0.0,3.33988,0.592093689529
 02/01  03:00:00,14.6823961093,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/01  04:00:00,14.6958267033,0.0,0.0,0.0,1.52997510988,7.4902,3.93192786533,0.0,3.33988,0.592047865328
 02/01  05:00:00,14.8471738419,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/01  06:00:00,22.3633534897,3.75592167268,0.0,0.0,4.58992532963,8.1892,98.9258067545,89.984052949,8.3497,0.592053805462
 02/01  07:00:00,38.3283066533,3.75592167268,0.0131891712968,0.0,9.17985065927,19.4245,106.120788646,84.8064214556,16.6994,4.61496718996
 02/01  08:00:00,41.5682676572,3.75592167268,0.0161029134211,0.0,9.17985065927,26.9147,117.157653796,73.4573287209,25.0491,18.651225075
 02/01  09:00:00,41.570746358,3.75592167268,0.0,0.0,9.17985065927,26.9147,123.354557211,72.4976326483,33.3988,17.4581245628
 02/01  10:00:00,34.0826857484,3.75592167268,0.0,0.0,9.17985065927,19.4245,114.017416471,74.4583567679,25.0491,14.5099597031
 02/01  11:00:00,41.5779293707,3.75592167268,0.0082476257761,0.0,9.17985065927,26.9147,129.154141867,75.2339361602,41.7485,12.1717057064
 02/01  12:00:00,42.3445479903,3.75592167268,0.0,0.0,9.17985065927,26.9147,122.240935608,65.9865674748,41.7485,14.5058681334
 02/01  13:00:00,41.6296546722,3.75592167268,0.0,0.0,9.17985065927,26.9147,112.599302182,58.1001772636,41.7485,12.750624918
 02/01  14:00:00,34.1095528435,3.75592167268,0.0,0.0,9.17985065927,19.4245,104.353383423,59.9551695956,33.3988,10.9994138279
 02/01  15:00:00,34.1139228524,3.75592167268,0.0,0.0,9.17985065927,19.4245,98.2261412653,63.9259395982,25.0491,9.25110166712
 02/01  16:00:00,34.1023574817,3.75592167268,0.0,0.0,9.17985065927,19.4245,110.749341062,67.522147458,33.3988,9.82839360415
 02/01  17:00:00,42.5942868719,3.75592167268,0.00994103516482,0.0,9.17985065927,26.9147,124.581732059,65.231878918,50.0982,9.25165314119
 02/01  18:00:00,45.7740628127,3.75592167268,0.0,0.0,9.17985065927,26.9147,122.670234118,59.8213673881,50.0982,12.75066673
 02/01  19:00:00,45.7807305399,3.75592167268,0.00402645178281,0.0,9.17985065927,26.9147,122.31200337,54.7556097563,50.0982,17.4581936132
 02/01  20:00:00,38.4198647166,3.75592167268,0.0,0.0,9.17985065927,19.4245,109.006892437,56.9610390463,33.3988,18.6470533909
 02/01  21:00:00,38.401675677,3.75592167268,0.0,0.0,9.17985065927,19.4245,105.984295878,56.8975482333,33.3988,15.6879476443
 02/01  22:00:00,38.3288434982,3.75592167268,0.0,0.0,9.17985065927,19.4245,105.803037672,63.2982268745,25.0491,17.4557107979
 02/01  23:00:00,38.2185014731,3.75592167268,0.0,0.0,9.17985065927,19.4245,97.4383198296,66.8092745738,16.6994,13.9296452558
 02/01  24:00:00,39.0199196292,3.75592167268,0.0,0.0,9.17985065927,19.4245,86.7442898209,70.3084000212,8.3497,8.0861897997
 02/02  01:00:00,22.2631137111,3.75592167268,0.0,0.0,4.58992532963,8.1892,87.7822528798,78.0948477512,3.33988,6.3475251286
 02/02  02:00:00,14.6733868457,0.0,0.0,0.0,1.52997510988,7.4902,3.93197188059,0.0,3.33988,0.592091880595
 02/02  03:00:00,14.698622139,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/02  04:00:00,14.7121455418,0.0,0.0,0.0,1.52997510988,7.4902,3.93192605087,0.0,3.33988,0.592046050873
 02/02  05:00:00,14.8636731975,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/02  06:00:00,22.3784002755,3.75592167268,0.0,0.0,4.58992532963,8.1892,89.3323492962,80.3905973023,8.3497,0.592051993912
 02/02  07:00:00,38.3445453224,3.75592167268,0.0140680146506,0.0,9.17985065927,19.4245,96.6704525529,75.3556480846,16.6994,4.61540446836
 02/02  08:00:00,41.5868309906,3.75592167268,0.0187657107114,0.0,9.17985065927,26.9147,111.143404858,66.861361199,25.0491,19.2329436595
 02/02  09:00:00,41.5804595756,3.75592167268,0.0,0.0,9.17985065927,26.9147,117.461874576,67.189042233,33.3988,16.8740323426
