Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  10:00:00,34.0923301484,3.75592167268,0.0,0.0,9.17985065927,19.4245,108.374136481,68.8173287309,25.0491,14.5077077498
 02/02  11:00:00,41.5899679288,3.75592167268,0.0085697275049,0.0,9.17985065927,26.9147,124.29902667,69.7994778041,41.7485,12.751048866
 02/02  12:00:00,42.3485808502,3.75592167268,0.0,0.0,9.17985065927,26.9147,117.824216987,62.1503242315,41.7485,13.9253927558
 02/02  13:00:00,41.6337454117,3.75592167268,0.0,0.0,9.17985065927,26.9147,109.590290683,55.0915703038,41.7485,12.7502203791
 02/02  14:00:00,34.1085839029,3.75592167268,0.0,0.0,9.17985065927,19.4245,104.005284477,59.6071628041,33.3988,10.9993216725
 02/02  15:00:00,34.1080803713,3.75592167268,0.0,0.0,9.17985065927,19.4245,100.357775497,65.478676312,25.0491,9.82999918462
 02/02  16:00:00,34.0915582782,3.75592167268,0.0,0.0,9.17985065927,19.4245,113.31722071,70.6689405863,33.3988,9.24948012382
 02/02  17:00:00,42.5814135347,3.75592167268,0.00953102508913,0.0,9.17985065927,26.9147,129.276936903,69.3491314256,50.0982,9.82960547715
 02/02  18:00:00,45.7619850771,3.75592167268,0.0,0.0,9.17985065927,26.9147,126.358372705,64.088883969,50.0982,12.171288736
 02/02  19:00:00,45.7726049697,3.75592167268,0.00395355289057,0.0,9.17985065927,26.9147,125.011322185,57.4545669591,50.0982,17.4585552257
 02/02  20:00:00,38.4133241528,3.75592167268,0.0,0.0,9.17985065927,19.4245,110.812549961,58.7621779471,33.3988,18.6515720144
 02/02  21:00:00,38.3909787652,3.75592167268,0.0,0.0,9.17985065927,19.4245,110.015548967,60.3446942385,33.3988,16.2720547283
 02/02  22:00:00,38.3142077134,3.75592167268,0.0,0.0,9.17985065927,19.4245,109.673327986,67.7489300181,25.0491,16.875297968
 02/02  23:00:00,38.2029628858,3.75592167268,0.0,0.0,9.17985065927,19.4245,105.463573086,74.2569644428,16.6994,14.5072086434
 02/02  24:00:00,39.0079899822,3.75592167268,0.0,0.0,9.17985065927,19.4245,97.5558673484,81.1211591806,8.3497,8.08500816781
 02/03  01:00:00,22.2436265839,3.75592167268,0.0,0.0,4.58992532963,8.1892,99.7139175452,90.0254998188,3.33988,6.34853772643
 02/03  02:00:00,14.6525560259,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/03  03:00:00,14.6757484605,0.0,0.0,0.0,1.52997510988,7.4902,3.93197172858,0.0,3.33988,0.592091728581
 02/03  04:00:00,14.6875555813,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/03  05:00:00,15.3524575947,0.0,0.0,0.0,1.52997510988,7.4902,3.93192586742,0.0,3.33988,0.592045867418
 02/03  06:00:00,22.8676992643,3.75592167268,0.00113365614455,0.0,4.58992532963,8.1892,113.53377955,105.16407955,8.3497,0.02
 02/03  07:00:00,38.5392739522,3.75592167268,0.00742086548277,0.0,9.17985065927,19.4245,127.956276815,106.066349641,16.6994,5.19052717402
 02/03  08:00:00,41.5455096325,3.75592167268,0.0112508094784,0.0,9.17985065927,26.9147,141.867919118,98.1756426046,25.0491,18.6431765131
 02/03  09:00:00,41.5508325949,3.75592167268,0.0,0.0,9.17985065927,26.9147,147.855823763,96.9994326129,33.3988,17.4575911498
 02/03  10:00:00,34.064572492,3.75592167268,0.0,0.0,9.17985065927,19.4245,135.68888021,96.7106091843,25.0491,13.9291710257
 02/03  11:00:00,41.5550352949,3.75592167268,0.00224822122526,0.0,9.17985065927,26.9147,151.151122795,96.6521216216,41.7485,12.750501173
 02/03  12:00:00,42.3263454479,3.75592167268,0.0,0.0,9.17985065927,26.9147,142.698437964,87.0195731471,41.7485,13.9303648168
 02/03  13:00:00,41.6056823123,3.75592167268,0.0,0.0,9.17985065927,26.9147,131.806766207,77.3073982605,41.7485,12.7508679464
 02/03  14:00:00,34.0796825013,3.75592167268,0.0,0.0,9.17985065927,19.4245,122.742748854,78.3456038667,33.3988,10.998344987
 02/03  15:00:00,34.0790638115,3.75592167268,0.0,0.0,9.17985065927,19.4245,119.43022928,84.5530054756,25.0491,9.82812380462
 02/03  16:00:00,34.067031448,3.75592167268,0.0,0.0,9.17985065927,19.4245,133.132649744,89.9053767867,33.3988,9.82847295755
 02/03  17:00:00,42.5530184398,3.75592167268,0.00471715641768,0.0,9.17985065927,26.9147,148.65019492,89.3006399408,50.0982,9.25135497875
 02/03  18:00:00,45.7360661169,3.75592167268,0.0,0.0,9.17985065927,26.9147,151.189167181,88.3402278707,50.0982,12.7507393106
 02/03  19:00:00,45.7431335873,3.75592167268,0.0,0.0,9.17985065927,26.9147,154.331957117,86.7758282045,50.0982,17.4579289127
 02/03  20:00:00,38.2417261536,3.75592167268,0.0,0.0,9.17985065927,19.4245,142.025938456,89.9833032506,33.3988,18.6438352049
 02/03  21:00:00,38.2302140645,3.75592167268,0.0,0.0,9.17985065927,19.4245,143.434712096,94.3470375533,33.3988,15.6888745422
 02/03  22:00:00,38.1908066908,3.75592167268,0.0,0.0,9.17985065927,19.4245,145.953620162,103.447399617,25.0491,17.4571205454
 02/03  23:00:00,38.185139772,3.75592167268,0.0,0.0,9.17985065927,19.4245,137.670035171,107.042509059,16.6994,13.928126112
 02/03  24:00:00,38.9948763477,3.75592167268,0.0,0.0,9.17985065927,19.4245,130.00934288,113.574226677,8.3497,8.08541620308
 02/04  01:00:00,22.2344908201,3.75592167268,0.0,0.0,4.58992532963,8.1892,133.424173622,123.737314183,3.33988,6.34697943935
 02/04  02:00:00,14.6293449128,0.0,0.0,0.0,1.52997510988,7.4902,3.9319754132,0.0,3.33988,0.592095413201
 02/04  03:00:00,14.6485416736,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/04  04:00:00,14.6606850826,0.0,0.0,0.0,1.52997510988,7.4902,3.93192959783,0.0,3.33988,0.592049597825
 02/04  05:00:00,14.8111786656,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/04  06:00:00,22.3484702948,3.75592167268,0.0119091495978,0.0,4.58992532963,8.1892,139.605677536,130.663922001,8.3497,0.592055535396
 02/04  07:00:00,38.3046969771,3.75592167268,0.0101624271078,0.0,9.17985065927,19.4245,152.189455503,130.875024575,16.6994,4.61503092763
 02/04  08:00:00,41.527873862,3.75592167268,0.00716434366047,0.0,9.17985065927,26.9147,149.051778235,118.812361116,25.0491,5.19031711895
 02/04  09:00:00,41.534829346,3.75592167268,0.0,0.0,9.17985065927,26.9147,145.771109355,107.756159779,33.3988,4.61614957635
 02/04  10:00:00,34.0567081854,3.75592167268,0.000518224441614,0.0,9.17985065927,19.4245,140.584249042,99.8443354115,25.0491,15.6908136306
 02/04  11:00:00,41.5523130456,3.75592167268,0.00169450455276,0.0,9.17985065927,26.9147,151.956461085,95.6992019312,41.7485,14.5087591534
 02/04  12:00:00,42.3242068441,3.75592167268,0.0,0.0,9.17985065927,26.9147,142.225903415,84.7870626618,41.7485,15.6903407536
 02/04  13:00:00,41.6025413979,3.75592167268,0.0,0.0,9.17985065927,26.9147,137.032266867,79.5937088776,41.7485,15.6900579892
 02/04  14:00:00,34.0770134912,3.75592167268,0.0,0.0,9.17985065927,19.4245,126.356542484,78.4469098845,33.3988,14.5108325991
 02/04  15:00:00,34.0787408473,3.75592167268,0.0,0.0,9.17985065927,19.4245,117.538739757,80.3189455845,25.0491,12.1706941723
 02/04  16:00:00,34.0673947772,3.75592167268,0.0,0.0,9.17985065927,19.4245,130.721746765,84.5718089019,33.3988,12.7511378629
 02/04  17:00:00,42.5523748852,3.75592167268,0.00247299895349,0.0,9.17985065927,26.9147,146.874368303,85.7771571212,50.0982,10.9990111821
 02/04  18:00:00,45.7352236169,3.75592167268,0.0,0.0,9.17985065927,26.9147,152.551792454,89.7024797388,50.0982,12.7511127152
 02/04  19:00:00,45.7413961464,3.75592167268,0.00141693278323,0.0,9.17985065927,26.9147,152.488587949,84.9324701945,50.0982,17.4579177543
 02/04  20:00:00,38.3831413269,3.75592167268,0.0,0.0,9.17985065927,19.4245,136.977899257,86.1213777373,33.3988,17.4577215197
 02/04  21:00:00,38.3631623755,3.75592167268,0.0,0.0,9.17985065927,19.4245,141.278065632,92.1893989893,33.3988,15.6898666426
 02/04  22:00:00,38.2939858053,3.75592167268,0.0,0.0,9.17985065927,19.4245,138.915935253,96.4090403966,25.0491,17.4577948567
 02/04  23:00:00,38.1848902742,3.75592167268,0.0,0.0,9.17985065927,19.4245,132.355072665,103.485361918,16.6994,12.1703107477
 02/04  24:00:00,38.9944328762,3.75592167268,0.0,0.0,9.17985065927,19.4245,132.551246536,114.374156051,8.3497,9.82739048475
 02/05  01:00:00,22.2344470011,3.75592167268,0.0,0.0,4.58992532963,8.1892,143.145702205,131.718837118,3.33988,8.08698508765
 02/05  02:00:00,14.6277781398,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/05  03:00:00,14.6458194895,0.0,0.0,0.0,1.52997510988,7.4902,3.93194676174,0.0,3.33988,0.592066761744
 02/05  04:00:00,14.6577026741,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/05  05:00:00,14.8086744439,0.0,0.0,0.0,1.52997510988,7.4902,3.93195267357,0.0,3.33988,0.592072673574
 02/05  06:00:00,22.3472873861,3.75592167268,0.012373013768,0.0,4.58992532963,8.1892,143.771856724,135.402156724,8.3497,0.02
 02/05  07:00:00,37.2451993726,3.75592167268,0.0103739928891,0.0,9.17985065927,19.4245,154.485357514,132.596119208,16.6994,5.18983830551
 02/05  08:00:00,41.5276484758,3.75592167268,0.00718924350438,0.0,9.17985065927,26.9147,148.846308403,119.182489085,25.0491,4.61471931828
 02/05  09:00:00,41.5357132508,3.75592167268,0.0,0.0,9.17985065927,26.9147,147.58420143,108.995257037,33.3988,5.19014439282
 02/05  10:00:00,34.0506999669,3.75592167268,0.0,0.0,9.17985065927,19.4245,136.938761867,107.273553027,25.0491,4.61610884017
 02/05  11:00:00,41.548493648,3.75592167268,0.00329961751072,0.0,9.17985065927,26.9147,155.750672017,98.3109823754,41.7485,15.6911896415
 02/05  12:00:00,42.3215554801,3.75592167268,0.0,0.0,9.17985065927,26.9147,149.522343721,91.503042927,41.7485,16.2708007942
 02/05  13:00:00,41.5989124067,3.75592167268,0.0,0.0,9.17985065927,26.9147,138.238014277,84.3170899599,41.7485,12.1724243166
 02/05  14:00:00,34.0744406965,3.75592167268,0.0,0.0,9.17985065927,19.4245,132.387005312,86.2369057954,33.3988,12.7512995162
 02/05  15:00:00,34.075443009,3.75592167268,0.0,0.0,9.17985065927,19.4245,124.878244789,90.0006043547,25.0491,9.82854043439
 02/05  16:00:00,34.0631145248,3.75592167268,0.0,0.0,9.17985065927,19.4245,134.300761,91.6508241252,33.3988,9.25113687439
 02/05  17:00:00,42.5516315825,3.75592167268,0.00701542505554,0.0,9.17985065927,26.9147,149.368169183,89.4402155975,50.0982,9.82975358587
 02/05  18:00:00,45.7337434931,3.75592167268,0.0,0.0,9.17985065927,26.9147,151.535870072,88.6877723797,50.0982,12.7498976926
 02/05  19:00:00,45.738169829,3.75592167268,0.0,0.0,9.17985065927,26.9147,150.980424909,85.1924685829,50.0982,15.6897563263
 02/05  20:00:00,38.3822742265,3.75592167268,0.0,0.0,9.17985065927,19.4245,136.823813931,87.7336163575,33.3988,15.6913975732
 02/05  21:00:00,38.3650357893,3.75592167268,0.0,0.0,9.17985065927,19.4245,134.66471135,88.5135324669,33.3988,12.7523788829
 02/05  22:00:00,38.2949834136,3.75592167268,0.0,0.0,9.17985065927,19.4245,138.029012135,97.2896005777,25.0491,15.6903115574
 02/05  23:00:00,38.1853051462,3.75592167268,0.0,0.0,9.17985065927,19.4245,129.746789888,100.295266938,16.6994,12.7521229505
 02/05  24:00:00,38.9956109049,3.75592167268,0.0,0.0,9.17985065927,19.4245,112.898026112,98.2004822945,8.3497,6.34784381744
 02/06  01:00:00,22.2382729574,3.75592167268,0.0,0.0,4.58992532963,8.1892,114.79606214,105.108629352,3.33988,6.34755278786
 02/06  02:00:00,14.6406585192,0.0,0.0,0.0,1.52997510988,7.4902,3.93195867456,0.0,3.33988,0.59207867456
 02/06  03:00:00,14.6624058086,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/06  04:00:00,14.6752467987,0.0,0.0,0.0,1.52997510988,7.4902,3.93196456746,0.0,3.33988,0.592084567462
 02/06  05:00:00,14.8261015814,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/06  06:00:00,22.3519255869,3.75592167268,0.00595565408211,0.0,4.58992532963,8.1892,121.350705725,112.981005725,8.3497,0.02
 02/06  07:00:00,37.2525796771,3.75592167268,0.0112295867093,0.0,9.17985065927,19.4245,130.582733358,108.69425494,16.6994,5.18907841842
 02/06  08:00:00,41.5454429913,3.75592167268,0.0117110042512,0.0,9.17985065927,26.9147,142.976548751,99.277144395,25.0491,18.6503043565
 02/06  09:00:00,41.5517079109,3.75592167268,0.0,0.0,9.17985065927,26.9147,148.350655298,97.493673014,33.3988,17.4581822844
 02/06  10:00:00,34.0652345676,3.75592167268,0.0,0.0,9.17985065927,19.4245,136.579668087,97.0211302264,25.0491,14.5094378604
 02/06  11:00:00,41.5586354278,3.75592167268,0.00631613960426,0.0,9.17985065927,26.9147,152.860100418,98.3610458701,41.7485,12.7505545481
 02/06  12:00:00,42.3257267193,3.75592167268,0.0,0.0,9.17985065927,26.9147,148.528042058,92.8543752984,41.7485,13.9251667595
 02/06  13:00:00,41.6037151865,3.75592167268,0.0,0.0,9.17985065927,26.9147,141.110831046,86.6094248381,41.7485,12.7529062076
 02/06  14:00:00,34.080373288,3.75592167268,0.0,0.0,9.17985065927,19.4245,132.797927096,88.3994897372,33.3988,10.9996373589
 02/06  15:00:00,34.078624884,3.75592167268,0.0,0.0,9.17985065927,19.4245,128.897604888,94.0197485399,25.0491,9.82875634828
 02/06  16:00:00,34.063912778,3.75592167268,0.0,0.0,9.17985065927,19.4245,142.726121539,100.07713779,33.3988,9.25018374881
 02/06  17:00:00,41.4945693075,3.75592167268,0.00763339281653,0.0,9.17985065927,26.9147,160.207766968,100.280835001,50.0982,9.82873196748
 02/06  18:00:00,45.7346990815,3.75592167268,0.0,0.0,9.17985065927,26.9147,158.856931456,96.0072747772,50.0982,12.7514566791
 02/06  19:00:00,45.7444261951,3.75592167268,0.0032329010835,0.0,9.17985065927,26.9147,156.412912732,89.440048925,50.0982,16.8746638067
 02/06  20:00:00,38.3849556742,3.75592167268,0.0,0.0,9.17985065927,19.4245,146.311491937,93.6824623499,33.3988,19.2302295871
 02/06  21:00:00,38.3655535991,3.75592167268,0.0,0.0,9.17985065927,19.4245,145.817399616,96.7291202652,33.3988,15.6894793504
 02/06  22:00:00,38.2943676378,3.75592167268,0.0,0.0,9.17985065927,19.4245,146.489774015,103.982439031,25.0491,17.4582349839
 02/06  23:00:00,38.1851396473,3.75592167268,0.0,0.0,9.17985065927,19.4245,138.124581513,107.498715596,16.6994,13.9264659173
 02/06  24:00:00,38.9948342955,3.75592167268,0.0,0.0,9.17985065927,19.4245,129.060621893,112.62634388,8.3497,8.08457801282
 02/07  01:00:00,22.2348386174,3.75592167268,0.0,0.0,4.58992532963,8.1892,131.501438177,121.813827002,3.33988,6.34773117501
 02/07  02:00:00,14.6322579388,0.0,0.0,0.0,1.52997510988,7.4902,3.93197426587,0.0,3.33988,0.592094265865
 02/07  03:00:00,14.6530141227,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/07  04:00:00,14.6663462287,0.0,0.0,0.0,1.52997510988,7.4902,3.93192841771,0.0,3.33988,0.59204841771
 02/07  05:00:00,15.3327348992,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/07  06:00:00,22.8610369439,3.75592167268,0.00639650973446,0.0,4.58992532963,8.1892,133.119993942,124.178239585,8.3497,0.592054356952
 02/07  07:00:00,37.4783035904,3.75592167268,0.0111733626018,0.0,9.17985065927,19.4245,137.505061883,116.191041665,16.6994,4.61462021765
 02/07  08:00:00,41.5422644534,3.75592167268,0.0127187123931,0.0,9.17985065927,26.9147,149.182348002,105.482044512,25.0491,18.6512034896
 02/07  09:00:00,41.5480548785,3.75592167268,0.0,0.0,9.17985065927,26.9147,151.879268395,101.020850492,33.3988,17.4596179033
 02/07  10:00:00,34.0649311609,3.75592167268,0.0,0.0,9.17985065927,19.4245,137.494979753,97.937305668,25.0491,14.5085740852
 02/07  11:00:00,41.5544733905,3.75592167268,0.00233452874824,0.0,9.17985065927,26.9147,150.667029384,96.1669110859,41.7485,12.7516182977
 02/07  12:00:00,42.3262018499,3.75592167268,0.0,0.0,9.17985065927,26.9147,142.864337481,87.1885730751,41.7485,13.9272644061
 02/07  13:00:00,41.6050059119,3.75592167268,0.0,0.0,9.17985065927,26.9147,134.428996566,79.9296743211,41.7485,12.7508222454
 02/07  14:00:00,34.0781412982,3.75592167268,0.0,0.0,9.17985065927,19.4245,124.410542124,80.0135518941,33.3988,10.9981902297
 02/07  15:00:00,34.0775991885,3.75592167268,0.0,0.0,9.17985065927,19.4245,119.292968442,84.4140159552,25.0491,9.82985248648
 02/07  16:00:00,34.0655213857,3.75592167268,0.0,0.0,9.17985065927,19.4245,131.985949719,89.3358200343,33.3988,9.25132968431
 02/07  17:00:00,41.492419931,3.75592167268,0.00324285597388,0.0,9.17985065927,26.9147,150.672324751,90.7463360293,50.0982,9.82778872214
 02/07  18:00:00,45.735172391,3.75592167268,0.0,0.0,9.17985065927,26.9147,153.520657978,90.6713211013,50.0982,12.7511368768
 02/07  19:00:00,45.7413615796,3.75592167268,0.00140410596389,0.0,9.17985065927,26.9147,155.049177668,87.6831214514,50.0982,17.2678562169
 02/07  20:00:00,38.2395924714,3.75592167268,0.0,0.0,9.17985065927,19.4245,145.358719803,93.1266460952,33.3988,18.833273708
 02/07  21:00:00,38.2294709445,3.75592167268,0.0,0.0,9.17985065927,19.4245,145.484368286,96.394106379,33.3988,15.6914619074
 02/07  22:00:00,38.1907691581,3.75592167268,0.0,0.0,9.17985065927,19.4245,146.251858694,103.742255877,25.0491,17.4605028171
 02/07  23:00:00,38.1851382684,3.75592167268,0.0,0.0,9.17985065927,19.4245,137.970485723,107.342765588,16.6994,13.928320135
 02/07  24:00:00,38.9949099232,3.75592167268,0.0,0.0,9.17985065927,19.4245,130.276054389,113.840698915,8.3497,8.08565547356
 02/08  01:00:00,22.2343491856,3.75592167268,0.0,0.0,4.58992532963,8.1892,135.183205472,125.496078759,3.33988,6.34724671365
 02/08  02:00:00,14.6270654145,0.0,0.0,0.0,1.52997510988,7.4902,3.93196766419,0.0,3.33988,0.592087664187
 02/08  03:00:00,14.6443819882,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/08  04:00:00,14.6562809587,0.0,0.0,0.0,1.52997510988,7.4902,3.93195291153,0.0,3.33988,0.592072911533
 02/08  05:00:00,14.8067252828,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/08  06:00:00,22.3426685373,3.75592167268,0.00713088312703,0.0,4.58992532963,8.1892,147.965634534,139.023855722,8.3497,0.592078811817
 02/08  07:00:00,37.2450335578,3.75592167268,0.0104303068045,0.0,9.17985065927,19.4245,154.838842069,133.52417016,16.6994,4.61527190992
 02/08  08:00:00,41.5368532498,3.75592167268,0.0123523939311,0.0,9.17985065927,26.9147,166.879760783,122.596729883,25.0491,19.2339308998
 02/08  09:00:00,41.5421175082,3.75592167268,0.0,0.0,9.17985065927,26.9147,167.540767021,117.267305741,33.3988,16.8746612803
 02/08  10:00:00,34.0573768588,3.75592167268,0.0,0.0,9.17985065927,19.4245,152.238947012,112.680624934,25.0491,14.5092220789
 02/08  11:00:00,41.5477768677,3.75592167268,0.00314118623469,0.0,9.17985065927,26.9147,166.426335818,111.926992955,41.7485,12.7508428634
 02/08  12:00:00,42.3177775637,3.75592167268,0.0,0.0,9.17985065927,26.9147,160.762670057,105.085602153,41.7485,13.9285679038
 02/08  13:00:00,41.5953438835,3.75592167268,0.0,0.0,9.17985065927,26.9147,152.491290076,97.9913104573,41.7485,12.7514796187
 02/08  14:00:00,34.07193115,3.75592167268,0.0,0.0,9.17985065927,19.4245,148.169597303,103.773490345,33.3988,10.9973069578
 02/08  15:00:00,34.0712432841,3.75592167268,0.0,0.0,9.17985065927,19.4245,148.407360035,113.53074114,25.0491,9.82751889519
 02/08  16:00:00,34.0584763681,3.75592167268,0.0,0.0,9.17985065927,19.4245,160.503276337,117.274530089,33.3988,9.82994624776
 02/08  17:00:00,41.4871716704,3.75592167268,0.00729585968741,0.0,9.17985065927,26.9147,173.61785755,114.270035552,50.0982,9.24962199796
 02/08  18:00:00,45.726376421,3.75592167268,0.0,0.0,9.17985065927,26.9147,181.36833789,118.520133817,50.0982,12.7500040732
 02/08  19:00:00,45.7328972295,3.75592167268,0.00138347413826,0.0,9.17985065927,26.9147,185.039844561,117.483220157,50.0982,17.4584244039
 02/08  20:00:00,38.3757385923,3.75592167268,0.0,0.0,9.17985065927,19.4245,171.012403,118.967267859,33.3988,18.6463351405
 02/08  21:00:00,38.357262774,3.75592167268,0.0,0.0,9.17985065927,19.4245,168.196159294,119.109060664,33.3988,15.68829863
 02/08  22:00:00,38.2881769824,3.75592167268,0.0,0.0,9.17985065927,19.4245,168.158973236,125.652579272,25.0491,17.4572939641
 02/08  23:00:00,38.1798250539,3.75592167268,0.0,0.0,9.17985065927,19.4245,159.143234361,127.932434672,16.6994,14.5113996888
 02/08  24:00:00,38.9904189559,3.75592167268,0.0,0.0,9.17985065927,19.4245,144.891675055,129.033885931,8.3497,7.5080891244
 02/09  01:00:00,22.2304805631,3.75592167268,0.0,0.0,4.58992532963,8.1892,146.639247943,136.375418509,3.33988,6.92394943476
 02/09  02:00:00,14.621157745,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/09  03:00:00,14.638831656,0.0,0.0,0.0,1.52997510988,7.4902,3.93192608285,0.0,3.33988,0.592046082854
 02/09  04:00:00,14.6520433177,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/09  05:00:00,14.8029408274,0.0,0.0,0.0,1.52997510988,7.4902,3.93193202761,0.0,3.33988,0.592052027613
 02/09  06:00:00,22.3411249695,3.75592167268,0.0080318771104,0.0,4.58992532963,8.1892,148.916471288,140.546771288,8.3497,0.02
 02/09  07:00:00,37.2436179361,3.75592167268,0.0104761469882,0.0,9.17985065927,19.4245,155.956381925,134.066409309,16.6994,5.19057261635
 02/09  08:00:00,41.535257095,3.75592167268,0.0122633465724,0.0,9.17985065927,26.9147,167.026610417,123.334371519,25.0491,18.6431388981
 02/09  09:00:00,41.5405306162,3.75592167268,0.0,0.0,9.17985065927,26.9147,170.078860257,119.221545721,33.3988,17.458514536
 02/09  10:00:00,34.0557564021,3.75592167268,0.0,0.0,9.17985065927,19.4245,153.284188807,114.305598926,25.0491,13.9294898816
 02/09  11:00:00,41.5493375788,3.75592167268,0.00661246804263,0.0,9.17985065927,26.9147,164.464278153,109.963975326,41.7485,12.751802827
 02/09  12:00:00,42.3193825947,3.75592167268,0.0,0.0,9.17985065927,26.9147,153.49521783,97.2384012701,41.7485,14.5083165596
 02/09  13:00:00,41.6001947464,3.75592167268,0.0,0.0,9.17985065927,26.9147,139.935324641,85.4364740349,41.7485,12.7503506065
 02/09  14:00:00,34.0756624962,3.75592167268,0.0,0.0,9.17985065927,19.4245,124.649820626,80.2523442856,33.3988,10.9986763401
 02/09  15:00:00,34.0775856116,3.75592167268,0.0,0.0,9.17985065927,19.4245,115.346658049,81.0467360199,25.0491,9.25082202895
 02/09  16:00:00,34.0645667692,3.75592167268,0.0,0.0,9.17985065927,19.4245,127.924831593,84.6962341716,33.3988,9.82979742142
 02/09  17:00:00,41.4935005421,3.75592167268,0.00489890491864,0.0,9.17985065927,26.9147,143.623331491,84.2736555248,50.0982,9.2514759663
 02/09  18:00:00,45.7362755625,3.75592167268,0.0,0.0,9.17985065927,26.9147,144.98087554,82.1319787208,50.0982,12.7506968197
 02/09  19:00:00,45.7435476669,3.75592167268,0.00139352652811,0.0,9.17985065927,26.9147,148.926326958,81.3688037147,50.0982,17.4593232431
 02/09  20:00:00,38.3845050627,3.75592167268,0.0,0.0,9.17985065927,19.4245,137.804707957,85.6320743505,33.3988,18.7738336069
 02/09  21:00:00,38.3644363018,3.75592167268,0.0,0.0,9.17985065927,19.4245,136.64203332,87.0923983155,33.3988,16.1508350041
 02/09  22:00:00,38.2946602147,3.75592167268,0.0,0.0,9.17985065927,19.4245,137.946158665,96.0232210872,25.0491,16.8738375781
 02/09  23:00:00,38.1859303793,3.75592167268,0.0,0.0,9.17985065927,19.4245,133.101267773,101.89501875,16.6994,14.5068490226
 02/09  24:00:00,38.9956193359,3.75592167268,0.0,0.0,9.17985065927,19.4245,122.709402969,106.27303198,8.3497,8.08667098893
 02/10  01:00:00,22.2362436213,3.75592167268,0.0,0.0,4.58992532963,8.1892,124.152614067,114.464606029,3.33988,6.34812803735
 02/10  02:00:00,14.632163436,0.0,0.0,0.0,1.52997510988,7.4902,3.93194216507,0.0,3.33988,0.592062165074
 02/10  03:00:00,14.6521203854,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/10  04:00:00,14.6651227646,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/10  05:00:00,15.3315162631,0.0,0.0,0.0,1.52997510988,7.4902,3.93194808422,0.0,3.33988,0.592068084216
 02/10  06:00:00,22.8609773596,3.75592167268,0.00644227423614,0.0,4.58992532963,8.1892,127.336508167,118.966808167,8.3497,0.02
 02/10  07:00:00,37.4791599219,3.75592167268,0.0112330014784,0.0,9.17985065927,19.4245,132.455760376,110.56658397,16.6994,5.18977640598
 02/10  08:00:00,41.5436184124,3.75592167268,0.012672375877,0.0,9.17985065927,26.9147,140.965704449,97.2675152902,25.0491,18.6490891587
 02/10  09:00:00,41.5546075272,3.75592167268,0.0,0.0,9.17985065927,26.9147,138.510436271,87.6539537537,33.3988,17.4576825173
 02/10  10:00:00,34.0725539923,3.75592167268,0.0,0.0,9.17985065927,19.4245,117.963480134,78.4033290579,25.0491,14.5110510766
 02/10  11:00:00,41.5635471708,3.75592167268,0.00191424500992,0.0,9.17985065927,26.9147,128.042230397,74.121696726,41.7485,12.1720336711
 02/10  12:00:00,42.3425889691,3.75592167268,0.0,0.0,9.17985065927,26.9147,116.709768554,60.4513381112,41.7485,14.5099304425
 02/10  13:00:00,41.6413037208,3.75592167268,0.0,0.0,9.17985065927,26.9147,101.950624617,47.4507020237,41.7485,12.7514225932
 02/10  14:00:00,34.1260611105,3.75592167268,0.0,0.0,9.17985065927,19.4245,90.0979998946,45.7005091637,33.3988,10.9986907309
 02/10  15:00:00,34.1305763935,3.75592167268,0.0,0.0,9.17985065927,19.4245,83.3364857949,48.4574767814,25.0491,9.8299090135
 02/10  16:00:00,34.1238703024,3.75592167268,0.0,0.0,9.17985065927,19.4245,93.2874387709,50.6367632835,33.3988,9.25187548741
 02/10  17:00:00,41.5579098675,3.75592167268,0.00605693862055,0.0,9.17985065927,26.9147,107.880151335,47.9546144387,50.0982,9.82733689646
 02/10  18:00:00,45.7946294766,3.75592167268,0.0,0.0,9.17985065927,26.9147,109.404790536,46.5555191769,50.0982,12.7510713589
 02/10  19:00:00,45.7836727823,3.75592167268,0.0,0.0,9.17985065927,26.9147,115.584285538,48.0296767328,50.0982,17.4564088055
 02/10  20:00:00,38.2671336593,3.75592167268,0.0,0.0,9.17985065927,19.4245,108.145869152,56.1039740692,33.3988,18.6430950824
 02/10  21:00:00,38.2479326798,3.75592167268,0.0,0.0,9.17985065927,19.4245,108.741841832,59.6530134725,33.3988,15.6900283596
 02/10  22:00:00,38.2037465692,3.75592167268,0.0,0.0,9.17985065927,19.4245,112.698420458,70.1904776553,25.0491,17.4588428026
 02/10  23:00:00,38.1937420175,3.75592167268,0.0,0.0,9.17985065927,19.4245,107.84222106,77.2134410035,16.6994,13.9293800563
 02/10  24:00:00,39.0022849633,3.75592167268,0.0,0.0,9.17985065927,19.4245,95.2628436516,78.8268304116,8.3497,8.08631324004
 02/11  01:00:00,22.2431260764,3.75592167268,0.0,0.0,4.58992532963,8.1892,101.290927635,91.0281433867,3.33988,6.9229042481
 02/11  02:00:00,14.6466539113,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/11  03:00:00,14.6690130545,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/11  04:00:00,14.6814722443,0.0,0.0,0.0,1.52997510988,7.4902,3.93194609683,0.0,3.33988,0.592066096827
 02/11  05:00:00,14.8309681972,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/11  06:00:00,22.3537830862,3.75592167268,0.00609874149118,0.0,4.58992532963,8.1892,119.37999963,110.438227622,8.3497,0.592072008147
 02/11  07:00:00,37.2546498474,3.75592167268,0.0114590185674,0.0,9.17985065927,19.4245,124.970611199,103.655839199,16.6994,4.61537199993
 02/11  08:00:00,41.5397067998,3.75592167268,0.00784107487165,0.0,9.17985065927,26.9147,118.022924122,87.7837410375,25.0491,5.19008308436
 02/11  09:00:00,41.5499151381,3.75592167268,0.0,0.0,9.17985065927,26.9147,114.598299293,76.5831398008,33.3988,4.61635949202
 02/11  10:00:00,34.0748978614,3.75592167268,0.000452676248681,0.0,9.17985065927,19.4245,111.28104999,69.9592168524,25.0491,16.2727331373
 02/11  11:00:00,41.5854941974,3.75592167268,0.00157624032526,0.0,9.17985065927,26.9147,120.823489097,65.1482325022,41.7485,13.9267565952
 02/11  12:00:00,42.3545593735,3.75592167268,0.0,0.0,9.17985065927,26.9147,112.201995716,54.7618473143,41.7485,15.6916484019
 02/11  13:00:00,41.6571278248,3.75592167268,0.0,0.0,9.17985065927,26.9147,106.356490044,48.9167352171,41.7485,15.6912548266
 02/11  14:00:00,34.1366823175,3.75592167268,0.0,0.0,9.17985065927,19.4245,96.1190817022,48.2145080828,33.3988,14.5057736194
 02/11  15:00:00,34.1274478321,3.75592167268,0.0,0.0,9.17985065927,19.4245,90.5823736001,52.7817881985,25.0491,12.7514854017
 02/11  16:00:00,34.1221966848,3.75592167268,0.0,0.0,9.17985065927,19.4245,98.6355998027,52.4853207275,33.3988,12.7514790752
 02/11  17:00:00,41.5408058813,3.75592167268,0.0029514715227,0.0,9.17985065927,26.9147,117.132832717,56.0347174943,50.0982,10.999915223
 02/11  18:00:00,45.7662349161,3.75592167268,0.0,0.0,9.17985065927,26.9147,127.300554585,64.4511719854,50.0982,12.7511825995
 02/11  19:00:00,45.7616886344,3.75592167268,0.0,0.0,9.17985065927,26.9147,127.920849502,60.3639694675,50.0982,17.4586800343
 02/11  20:00:00,38.4029111863,3.75592167268,0.0,0.0,9.17985065927,19.4245,110.404350808,60.1291228851,33.3988,16.8764279227
 02/11  21:00:00,38.3841623609,3.75592167268,0.0,0.0,9.17985065927,19.4245,115.006549596,65.3350449075,33.3988,16.2727046883
 02/11  22:00:00,38.3121565955,3.75592167268,0.0,0.0,9.17985065927,19.4245,111.470451144,69.5478133008,25.0491,16.8735378435
 02/11  23:00:00,38.2015496151,3.75592167268,0.0,0.0,9.17985065927,19.4245,104.474278362,75.0227836526,16.6994,12.7520947092
 02/11  24:00:00,39.0069374772,3.75592167268,0.0,0.0,9.17985065927,19.4245,97.2063695824,79.0282628078,8.3497,9.82840677457
 02/12  01:00:00,22.2457641984,3.75592167268,0.0,0.0,4.58992532963,8.1892,100.920158882,89.4939275756,3.33988,8.08635130673
 02/12  02:00:00,14.6543638438,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/12  03:00:00,14.6779217892,0.0,0.0,0.0,1.52997510988,7.4902,3.93195397497,0.0,3.33988,0.592073974967
 02/12  04:00:00,14.6917397338,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/12  05:00:00,14.8437461741,0.0,0.0,0.0,1.52997510988,7.4902,3.93195987533,0.0,3.33988,0.592079875332
 02/12  06:00:00,22.3633879011,3.75592167268,0.00415403588386,0.0,4.58992532963,8.1892,95.1439116103,86.7742116103,8.3497,0.02
 02/12  07:00:00,37.2674501183,3.75592167268,0.0131485672649,0.0,9.17985065927,19.4245,102.864991177,80.9747482848,16.6994,5.19084289218
 02/12  08:00:00,41.565351796,3.75592167268,0.00956213588886,0.0,9.17985065927,26.9147,96.0586272365,66.395075043,25.0491,4.61445219352
 02/12  09:00:00,41.5836958119,3.75592167268,0.0,0.0,9.17985065927,26.9147,99.2490226173,60.6595111547,33.3988,5.19071146261
 02/12  10:00:00,34.1034101387,3.75592167268,0.0,0.0,9.17985065927,19.4245,94.1859781037,64.5222242322,25.0491,4.61465387148
 02/12  11:00:00,41.6145683458,3.75592167268,0.00976987138536,0.0,9.17985065927,26.9147,116.276363554,58.8367957124,41.7485,15.6910678412
 02/12  12:00:00,42.3683488134,3.75592167268,0.0,0.0,9.17985065927,26.9147,110.996040324,52.9757026858,41.7485,16.2718376385
 02/12  13:00:00,41.6783423951,3.75592167268,0.0,0.0,9.17985065927,26.9147,98.2321567739,44.3112308677,41.7485,12.1724259062
 02/12  14:00:00,34.1611085715,3.75592167268,0.0,0.0,9.17985065927,19.4245,88.3092721325,42.1584870703,33.3988,12.7519850623
 02/12  15:00:00,34.1679830191,3.75592167268,0.0,0.0,9.17985065927,19.4245,78.9437321274,44.0660070237,25.0491,9.8286251037
 02/12  16:00:00,34.162054236,3.75592167268,0.0,0.0,9.17985065927,19.4245,86.7866000846,44.1357500083,33.3988,9.25205007628
 02/12  17:00:00,41.60256158,3.75592167268,0.0117735248479,0.0,9.17985065927,26.9147,101.054600689,41.1292102504,50.0982,9.82719043894
 02/12  18:00:00,45.8400647515,3.75592167268,0.0,0.0,9.17985065927,26.9147,101.837230654,38.9874226884,50.0982,12.7516079652
 02/12  19:00:00,45.8456761486,3.75592167268,0.0,0.0,9.17985065927,26.9147,100.41134427,34.6241036387,50.0982,15.6890406311
 02/12  20:00:00,38.4962125701,3.75592167268,0.0,0.0,9.17985065927,19.4245,81.3892630733,32.2998462273,33.3988,15.690616846
 02/12  21:00:00,38.4823302435,3.75592167268,0.0,0.0,9.17985065927,19.4245,76.311083649,30.1616387128,33.3988,12.7506449362
 02/12  22:00:00,38.4134282468,3.75592167268,0.0,0.0,9.17985065927,19.4245,77.0310081787,36.293239162,25.0491,15.6886690166
 02/12  23:00:00,38.3066373276,3.75592167268,0.0,0.0,9.17985065927,19.4245,68.4403902843,38.9897241675,16.6994,12.7512661167
 02/12  24:00:00,39.0650682606,3.75592167268,0.0,0.0,9.17985065927,19.4245,58.2093917411,43.5122325361,8.3497,6.34745920501
 02/13  01:00:00,22.3288862345,3.75592167268,0.0,0.0,4.58992532963,8.1892,66.7635222707,56.4998710621,3.33988,6.92377120868
 02/13  02:00:00,14.7296125953,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/13  03:00:00,14.7499274199,0.0,0.0,0.0,1.52997510988,7.4902,3.93196334243,0.0,3.33988,0.592083342429
 02/13  04:00:00,14.7593667148,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/13  05:00:00,14.9043759028,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/13  06:00:00,22.413795027,3.75592167268,0.0,0.0,4.58992532963,8.1892,78.9721443374,70.0303551095,8.3497,0.592089227924
 02/13  07:00:00,37.3245763003,3.75592167268,0.0163767616064,0.0,9.17985065927,19.4245,86.7283666819,65.4130673735,16.6994,4.61589930832
 02/13  08:00:00,41.6204993849,3.75592167268,0.0206596583134,0.0,9.17985065927,26.9147,101.146092569,56.8701608434,25.0491,19.226831726
 02/13  09:00:00,41.6194555582,3.75592167268,0.00444897867952,0.0,9.17985065927,26.9147,106.847912528,55.9910677443,33.3988,17.4580447833
 02/13  10:00:00,34.12496725,3.75592167268,0.0,0.0,9.17985065927,19.4245,96.8490751366,57.8724533841,25.0491,13.9275217525
 02/13  11:00:00,41.6234187805,3.75592167268,0.00180403264785,0.0,9.17985065927,26.9147,110.549808983,56.0497451732,41.7485,12.7515638098
 02/13  12:00:00,42.3759191267,3.75592167268,0.0,0.0,9.17985065927,26.9147,101.796120179,45.5381864089,41.7485,14.5094337697
 02/13  13:00:00,41.6863392994,3.75592167268,0.0,0.0,9.17985065927,26.9147,89.2316646137,34.7338434439,41.7485,12.7493211698
 02/13  14:00:00,34.1644601014,3.75592167268,0.0,0.0,9.17985065927,19.4245,82.0228809773,37.6251621964,33.3988,10.9989187809
 02/13  15:00:00,34.1527739296,3.75592167268,0.0,0.0,9.17985065927,19.4245,82.5870639756,48.2865874188,25.0491,9.25137655675
 02/13  16:00:00,34.125832928,3.75592167268,0.0,0.0,9.17985065927,19.4245,100.874166692,57.6471968232,33.3988,9.82816986835
 02/13  17:00:00,41.5511487367,3.75592167268,0.009019671073,0.0,9.17985065927,26.9147,118.602388792,58.6754130579,50.0982,9.82877573441
 02/13  18:00:00,45.782679762,3.75592167268,0.0,0.0,9.17985065927,26.9147,119.391928848,57.1214136841,50.0982,12.172315164
 02/13  19:00:00,45.7815682759,3.75592167268,0.00183250941514,0.0,9.17985065927,26.9147,121.435667254,53.8786678448,50.0982,17.4587994092
 02/13  20:00:00,38.4155804513,3.75592167268,0.0,0.0,9.17985065927,19.4245,110.158697928,57.5260792126,33.3988,19.2338187158
 02/13  21:00:00,38.388379837,3.75592167268,0.0,0.0,9.17985065927,19.4245,110.670992552,61.5814851545,33.3988,15.6907073979
 02/13  22:00:00,38.313042837,3.75592167268,0.0,0.0,9.17985065927,19.4245,112.52870919,70.0212683211,25.0491,17.4583408694
 02/13  23:00:00,38.2010781631,3.75592167268,0.0,0.0,9.17985065927,19.4245,102.581335604,71.9561490316,16.6994,13.9257865726
 02/13  24:00:00,39.0117253287,3.75592167268,0.0,0.0,9.17985065927,19.4245,89.3444088003,72.9104075054,8.3497,8.0843012949
 02/14  01:00:00,22.2531840298,3.75592167268,0.0,0.0,4.58992532963,8.1892,89.5762708175,79.8888089879,3.33988,6.34758182963
 02/14  02:00:00,14.66042405,0.0,0.0,0.0,1.52997510988,7.4902,3.93196081329,0.0,3.33988,0.592080813292
 02/14  03:00:00,14.6825504126,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/14  04:00:00,14.6943620427,0.0,0.0,0.0,1.52997510988,7.4902,3.9319667028,0.0,3.33988,0.5920867028
 02/14  05:00:00,15.3589325224,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/14  06:00:00,22.8714873514,3.75592167268,0.0,0.0,4.58992532963,8.1892,100.711204007,92.3415040068,8.3497,0.02
 02/14  07:00:00,37.4899198185,3.75592167268,0.0120450155325,0.0,9.17985065927,19.4245,110.353906263,88.4653608527,16.6994,5.18914541038
 02/14  08:00:00,41.5583706913,3.75592167268,0.0142693494143,0.0,9.17985065927,26.9147,119.576355161,75.8769863688,25.0491,18.6502687923
 02/14  09:00:00,41.570644116,3.75592167268,0.0,0.0,9.17985065927,26.9147,119.087615136,68.229463037,33.3988,17.4593520994
 02/14  10:00:00,34.1004055818,3.75592167268,0.0,0.0,9.17985065927,19.4245,101.93019604,62.3725472157,25.0491,14.5085488248
 02/14  11:00:00,41.5993270289,3.75592167268,0.0101140212685,0.0,9.17985065927,26.9147,116.80830754,62.3097974014,41.7485,12.750010139
 02/14  12:00:00,42.3491118968,3.75592167268,0.0,0.0,9.17985065927,26.9147,110.826485376,55.1504598173,41.7485,13.9275255588
 02/14  13:00:00,41.6408203834,3.75592167268,0.0,0.0,9.17985065927,26.9147,102.359315531,47.8606531168,41.7485,12.7501624145
 02/14  14:00:00,34.1176941265,3.75592167268,0.0,0.0,9.17985065927,19.4245,93.7219353494,49.3260330219,33.3988,10.9971023276
 02/14  15:00:00,34.1179800041,3.75592167268,0.0,0.0,9.17985065927,19.4245,89.4559283847,54.5780156948,25.0491,9.82881268998
 02/14  16:00:00,34.1026163097,3.75592167268,0.0,0.0,9.17985065927,19.4245,104.383912201,61.7331133498,33.3988,9.25199885151
 02/14  17:00:00,41.5203272925,3.75592167268,0.00371476953299,0.0,9.17985065927,26.9147,123.860609264,63.9351872475,50.0982,9.82722201642
 02/14  18:00:00,45.7520016539,3.75592167268,0.0,0.0,9.17985065927,26.9147,126.592504774,63.7432131923,50.0982,12.7510915812
 02/14  19:00:00,45.757513104,3.75592167268,0.00162102003247,0.0,9.17985065927,26.9147,128.294392683,60.7384059402,50.0982,17.4577867427
 02/14  20:00:00,38.2556680952,3.75592167268,0.0,0.0,9.17985065927,19.4245,116.538366754,64.4928864795,33.3988,18.6466802746
 02/14  21:00:00,38.2447558096,3.75592167268,0.0,0.0,9.17985065927,19.4245,116.104750656,67.0172291991,33.3988,15.6887214572
 02/14  22:00:00,38.2040357041,3.75592167268,0.0,0.0,9.17985065927,19.4245,115.400911607,72.8937683383,25.0491,17.4580432689
 02/14  23:00:00,38.1956618666,3.75592167268,0.0,0.0,9.17985065927,19.4245,108.334348831,77.1257075196,16.6994,14.5092413113
 02/14  24:00:00,39.0030695526,3.75592167268,0.0,0.0,9.17985065927,19.4245,96.4983509985,80.0639210168,8.3497,8.08472998169
 02/15  01:00:00,22.2444602171,3.75592167268,0.0,0.0,4.58992532963,8.1892,98.4034366842,88.7150784844,3.33988,6.34847819978
 02/15  02:00:00,14.6520909872,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/15  03:00:00,14.6764335166,0.0,0.0,0.0,1.52997510988,7.4902,3.93196523595,0.0,3.33988,0.592085235951
 02/15  04:00:00,14.6899189257,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/15  05:00:00,14.8414331726,0.0,0.0,0.0,1.52997510988,7.4902,3.93197111844,0.0,3.33988,0.592091118442
 02/15  06:00:00,22.3564828322,3.75592167268,0.0,0.0,4.58992532963,8.1892,100.596655216,92.2269552156,8.3497,0.02
 02/15  07:00:00,37.2626062495,3.75592167268,0.0123224595793,0.0,9.17985065927,19.4245,109.025944223,87.1355978642,16.6994,5.19094635841
 02/15  08:00:00,41.5614089332,3.75592167268,0.0151875717882,0.0,9.17985065927,26.9147,119.499794317,75.8060043763,25.0491,18.6446899406
 02/15  09:00:00,41.5663795264,3.75592167268,0.0,0.0,9.17985065927,26.9147,122.403852585,71.5461783592,33.3988,17.4588742258
 02/15  10:00:00,34.0849591634,3.75592167268,0.0,0.0,9.17985065927,19.4245,108.754065408,69.7753949183,25.0491,13.9295704892
 02/15  11:00:00,41.5895186749,3.75592167268,0.0052177928878,0.0,9.17985065927,26.9147,121.367342602,66.8673487736,41.7485,12.7514938283
 02/15  12:00:00,42.3503127597,3.75592167268,0.0,0.0,9.17985065927,26.9147,113.801490875,57.5443616339,41.7485,14.5086292408
 02/15  13:00:00,41.6373488015,3.75592167268,0.0,0.0,9.17985065927,26.9147,106.301775441,51.8027417271,41.7485,12.750533714
 02/15  14:00:00,34.1111595992,3.75592167268,0.0,0.0,9.17985065927,19.4245,98.781657465,54.3829223276,33.3988,10.9999351375
 02/15  15:00:00,34.1269813555,3.75592167268,0.0,0.0,9.17985065927,19.4245,86.6697858325,52.3687451043,25.0491,9.25194072821
 02/15  16:00:00,34.1100011689,3.75592167268,0.0,0.0,9.17985065927,19.4245,101.53430535,58.3073659531,33.3988,9.82813939692
 02/15  17:00:00,41.5285258462,3.75592167268,0.005495012476,0.0,9.17985065927,26.9147,121.193666762,61.266296531,50.0982,9.82917023071
 02/15  18:00:00,45.7577401246,3.75592167268,0.0,0.0,9.17985065927,26.9147,123.885054122,61.2606926413,50.0982,12.5261614805
 02/15  19:00:00,45.7545301824,3.75592167268,0.0,0.0,9.17985065927,26.9147,129.060151389,61.858851505,50.0982,17.1030998837
 02/15  20:00:00,38.3954983963,3.75592167268,0.0,0.0,9.17985065927,19.4245,120.188620461,67.5588541227,33.3988,19.2309663379
 02/15  21:00:00,38.3757729074,3.75592167268,0.0,0.0,9.17985065927,19.4245,117.626263856,68.536111052,33.3988,15.6913528044
 02/15  22:00:00,38.3022723863,3.75592167268,0.0,0.0,9.17985065927,19.4245,118.842124824,76.3345067801,25.0491,17.4585180439
 02/15  23:00:00,38.1919098965,3.75592167268,0.0,0.0,9.17985065927,19.4245,115.861412751,85.2349928083,16.6994,13.927019943
 02/15  24:00:00,39.0008087856,3.75592167268,0.0,0.0,9.17985065927,19.4245,106.340603114,89.9059066595,8.3497,8.08499645492
 02/16  01:00:00,22.2413995212,3.75592167268,0.0,0.0,4.58992532963,8.1892,108.337525736,98.6508686269,3.33988,6.34677710872
 02/16  02:00:00,14.6425062878,0.0,0.0,0.0,1.52997510988,7.4902,3.93197454378,0.0,3.33988,0.592094543785
 02/16  03:00:00,14.6634780778,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/16  04:00:00,14.6755826001,0.0,0.0,0.0,1.52997510988,7.4902,3.93196323918,0.0,3.33988,0.592083239176
 02/16  05:00:00,14.8258706701,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/16  06:00:00,22.3487607184,3.75592167268,0.0023777046414,0.0,4.58992532963,8.1892,123.71600956,114.774220437,8.3497,0.592089123055
 02/16  07:00:00,37.2529751262,3.75592167268,0.0110539089757,0.0,9.17985065927,19.4245,130.409848529,109.095504958,16.6994,4.61494357103
 02/16  08:00:00,41.545222929,3.75592167268,0.0130232113677,0.0,9.17985065927,26.9147,141.574331615,97.2913516204,25.0491,19.2338799951
 02/16  09:00:00,41.5542054601,3.75592167268,0.0,0.0,9.17985065927,26.9147,138.10287477,87.8249556838,33.3988,16.879119086
 02/16  10:00:00,34.0717393927,3.75592167268,0.0,0.0,9.17985065927,19.4245,119.748180103,80.190085212,25.0491,14.5089948908
 02/16  11:00:00,41.5604479122,3.75592167268,0.00183451226293,0.0,9.17985065927,26.9147,131.338054755,76.8385288186,41.7485,12.7510259362
 02/16  12:00:00,42.3302740145,3.75592167268,0.0,0.0,9.17985065927,26.9147,123.647600444,67.9705835878,41.7485,13.9285168565
 02/16  13:00:00,41.6159274288,3.75592167268,0.0,0.0,9.17985065927,26.9147,110.615534915,56.115619152,41.7485,12.7514157635
 02/16  14:00:00,34.0992912972,3.75592167268,0.0,0.0,9.17985065927,19.4245,99.1290639106,54.7335233989,33.3988,10.9967405117
 02/16  15:00:00,34.1001997017,3.75592167268,0.0,0.0,9.17985065927,19.4245,94.6991502694,59.8223573316,25.0491,9.82769293777
 02/16  16:00:00,34.090840206,3.75592167268,0.0,0.0,9.17985065927,19.4245,106.543627066,63.3154171853,33.3988,9.829409881
 02/16  17:00:00,41.5090609406,3.75592167268,0.00354339465641,0.0,9.17985065927,26.9147,126.122511513,66.7744946887,50.0982,9.24981682393
 02/16  18:00:00,45.7450837743,3.75592167268,0.0,0.0,9.17985065927,26.9147,131.369966094,68.5198697672,50.0982,12.751896327
 02/16  19:00:00,45.7506163996,3.75592167268,0.0,0.0,9.17985065927,26.9147,134.499101281,66.9408237523,50.0982,17.4600775292
 02/16  20:00:00,38.3925467865,3.75592167268,0.0,0.0,9.17985065927,19.4245,125.247084212,73.200571333,33.3988,18.6477128794
 02/16  21:00:00,38.373732307,3.75592167268,0.0,0.0,9.17985065927,19.4245,125.833980758,76.7451646906,33.3988,15.6900160675
 02/16  22:00:00,38.301420118,3.75592167268,0.0,0.0,9.17985065927,19.4245,125.191610743,82.6838494573,25.0491,17.4586612854
 02/16  23:00:00,38.1907127746,3.75592167268,0.0,0.0,9.17985065927,19.4245,118.154957243,86.945854814,16.6994,14.5097024289
 02/16  24:00:00,38.9998101369,3.75592167268,0.0,0.0,9.17985065927,19.4245,109.237788076,92.8031171423,8.3497,8.08497093343
 02/17  01:00:00,22.2407401583,3.75592167268,0.0,0.0,4.58992532963,8.1892,111.466553278,101.778019185,3.33988,6.3486540929
 02/17  02:00:00,14.6426382968,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/17  03:00:00,14.664290988,0.0,0.0,0.0,1.52997510988,7.4902,3.9319289676,0.0,3.33988,0.592048967597
 02/17  04:00:00,14.6776332883,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/17  05:00:00,15.3448156662,0.0,0.0,0.0,1.52997510988,7.4902,3.93193490656,0.0,3.33988,0.59205490656
 02/17  06:00:00,22.8648272708,3.75592167268,0.00202757626484,0.0,4.58992532963,8.1892,110.928793832,102.559093832,8.3497,0.02
 02/17  07:00:00,36.4261011797,3.75592167268,0.0118448283675,0.0,9.17985065927,19.4245,117.320905932,95.4307603842,16.6994,5.19074554742
 02/17  08:00:00,41.5515744785,3.75592167268,0.0110441563501,0.0,9.17985065927,26.9147,122.301985069,78.6062392256,25.0491,18.6466458432
 02/17  09:00:00,41.5709747358,3.75592167268,0.0,0.0,9.17985065927,26.9147,118.885489349,68.0278004079,33.3988,17.4588889416
 02/17  10:00:00,34.1176171216,3.75592167268,0.0,0.0,9.17985065927,19.4245,94.1848196134,55.2061676919,25.0491,13.9295519216
 02/17  11:00:00,41.632611841,3.75592167268,0.00229593413861,0.0,9.17985065927,26.9147,101.047699374,46.5487806588,41.7485,12.7504187156
 02/17  12:00:00,42.3710707823,3.75592167268,0.0,0.0,9.17985065927,26.9147,93.4593963294,37.2030613866,41.7485,14.5078349427
 02/17  13:00:00,41.6858256505,3.75592167268,0.0,0.0,9.17985065927,26.9147,83.2876339012,28.7879293627,41.7485,12.7512045385
 02/17  14:00:00,34.1686313108,3.75592167268,0.0,0.0,9.17985065927,19.4245,73.640763214,29.2426457591,33.3988,10.9993174549
 02/17  15:00:00,34.1641905817,3.75592167268,0.0,0.0,9.17985065927,19.4245,70.5153578133,36.214104337,25.0491,9.2521534763
 02/17  16:00:00,34.1419010682,3.75592167268,0.0,0.0,9.17985065927,19.4245,87.8003554802,44.5741670794,33.3988,9.82738840078
 02/17  17:00:00,41.5615115203,3.75592167268,0.00582392743906,0.0,9.17985065927,26.9147,107.311423722,47.3841622935,50.0982,9.82906142837
 02/17  18:00:00,44.73378143,3.75592167268,0.0,0.0,9.17985065927,26.9147,109.478199231,47.207970007,50.0982,12.172029224
 02/17  19:00:00,45.7914039297,3.75592167268,0.00166913340756,0.0,9.17985065927,26.9147,113.094852752,45.5385059495,50.0982,17.4581468024
 02/17  20:00:00,38.2793869377,3.75592167268,0.0,0.0,9.17985065927,19.4245,104.346192516,51.7160818071,33.3988,19.2313107092
 02/17  21:00:00,38.2624808399,3.75592167268,0.0,0.0,9.17985065927,19.4245,104.285237181,55.1947972314,33.3988,15.6916399494
 02/17  22:00:00,38.2188664119,3.75592167268,0.0,0.0,9.17985065927,19.4245,105.204691394,62.697725912,25.0491,17.4578654821
 02/17  23:00:00,38.2132962377,3.75592167268,0.0,0.0,9.17985065927,19.4245,95.3627676869,64.7369145625,16.6994,13.9264531245
 02/17  24:00:00,39.0077898174,3.75592167268,0.0,0.0,9.17985065927,19.4245,88.3390265197,71.9046696996,8.3497,8.08465682016
 02/18  01:00:00,22.246985382,3.75592167268,0.00144826370261,0.0,4.58992532963,8.1892,96.7330393122,87.0450307222,3.33988,6.34812858992
 02/18  02:00:00,14.6560416279,0.0,0.0,0.0,1.52997510988,7.4902,3.93196570515,0.0,3.33988,0.592085705147
 02/18  03:00:00,14.678277975,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/18  04:00:00,14.6892595999,0.0,0.0,0.0,1.52997510988,7.4902,3.93193713393,0.0,3.33988,0.592057133934
 02/18  05:00:00,14.8398196786,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/18  06:00:00,22.358726257,3.75592167268,0.00522615470964,0.0,4.58992532963,8.1892,100.830846286,91.8890832261,8.3497,0.592063059492
 02/18  07:00:00,36.2009395676,3.75592167268,0.0123422902969,0.0,9.17985065927,19.4245,107.152457324,85.8383097386,16.6994,4.61474758505
 02/18  08:00:00,41.5480679842,3.75592167268,0.00535257927008,0.0,9.17985065927,26.9147,99.1371798609,68.897850766,25.0491,5.19022909482
 02/18  09:00:00,41.5716641866,3.75592167268,0.0,0.0,9.17985065927,26.9147,98.0085806392,59.9933026237,33.3988,4.61647801553
 02/18  10:00:00,34.1022077579,3.75592167268,0.00081599293491,0.0,9.17985065927,19.4245,97.556966953,56.8168936716,25.0491,15.6909732814
 02/18  11:00:00,41.6047215025,3.75592167268,0.00274357427181,0.0,9.17985065927,26.9147,110.589555271,54.331864394,41.7485,14.5091908768
 02/18  12:00:00,42.359803501,3.75592167268,0.0,0.0,9.17985065927,26.9147,102.189118721,44.7496718539,41.7485,15.6909468669
 02/18  13:00:00,41.6685890688,3.75592167268,0.0,0.0,9.17985065927,26.9147,96.488223708,39.047770485,41.7485,15.691953223
