Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  14:00:00,34.1498218313,3.75592167268,0.0,0.0,9.17985065927,19.4245,84.7413306761,36.8329261883,33.3988,14.5096044878
 02/18  15:00:00,34.1529624367,3.75592167268,0.0,0.0,9.17985065927,19.4245,76.4181568473,38.6182493019,25.0491,12.7508075455
 02/18  16:00:00,34.1417945153,3.75592167268,0.0,0.0,9.17985065927,19.4245,85.4777863218,39.9073396682,33.3988,12.1716466536
 02/18  17:00:00,41.5677707153,3.75592167268,0.00553029335751,0.0,9.17985065927,26.9147,102.398289857,40.7225438318,50.0982,11.5775460248
 02/18  18:00:00,44.7336076869,3.75592167268,0.0,0.0,9.17985065927,26.9147,111.406918044,48.5574037609,50.0982,12.751314283
 02/18  19:00:00,45.774876052,3.75592167268,0.0,0.0,9.17985065927,26.9147,118.436319152,51.4591402632,50.0982,16.8789788888
 02/18  20:00:00,38.404626155,3.75592167268,0.0,0.0,9.17985065927,19.4245,105.465238946,54.6076446412,33.3988,17.4587943048
 02/18  21:00:00,38.3773502318,3.75592167268,0.0,0.0,9.17985065927,19.4245,113.506867301,64.4172731384,33.3988,15.6907941629
 02/18  22:00:00,38.3061837211,3.75592167268,0.0,0.0,9.17985065927,19.4245,111.073283746,68.5672637624,25.0491,17.456919984
 02/18  23:00:00,38.1962140526,3.75592167268,0.0,0.0,9.17985065927,19.4245,105.002214369,75.5514951466,16.6994,12.7513192222
 02/18  24:00:00,39.0038890419,3.75592167268,0.0,0.0,9.17985065927,19.4245,98.0419402858,79.8914300174,8.3497,9.80081026839
 02/19  01:00:00,22.2464758936,3.75592167268,0.00142179220264,0.0,4.58992532963,8.1892,107.595527409,96.718165064,3.33988,7.53748234504
 02/19  02:00:00,14.6535194781,0.0,0.0,0.0,1.52997510988,7.4902,3.93196861422,0.0,3.33988,0.592088614217
 02/19  03:00:00,14.6772097073,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/19  04:00:00,14.6902158672,0.0,0.0,0.0,1.52997510988,7.4902,3.93196592112,0.0,3.33988,0.59208592112
 02/19  05:00:00,14.8429224433,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/19  06:00:00,22.3580002275,3.75592167268,0.0,0.0,4.58992532963,8.1892,96.3369889465,87.3952229725,8.3497,0.592065974017
 02/19  07:00:00,36.2124598668,3.75592167268,0.01003594077,0.0,9.17985065927,19.4245,98.6527456419,77.3381137338,16.6994,4.61523190813
 02/19  08:00:00,41.5845506624,3.75592167268,0.00606991835933,0.0,9.17985065927,26.9147,87.9088234599,57.669504152,25.0491,5.19021930788
 02/19  09:00:00,41.6156539234,3.75592167268,0.0,0.0,9.17985065927,26.9147,86.0447478888,48.0301815761,33.3988,4.61576631268
 02/19  10:00:00,34.1413185399,3.75592167268,0.0,0.0,9.17985065927,19.4245,78.7243234654,48.4849664129,25.0491,5.19025705253
 02/19  11:00:00,41.6433499242,3.75592167268,0.00450203591899,0.0,9.17985065927,26.9147,100.443453351,43.0044949463,41.7485,15.6904584045
 02/19  12:00:00,42.3906672114,3.75592167268,0.0,0.0,9.17985065927,26.9147,91.706398551,34.2664889959,41.7485,15.6914095551
 02/19  13:00:00,41.7209678656,3.75592167268,0.0,0.0,9.17985065927,26.9147,77.8997356738,23.4003677951,41.7485,12.7508678787
 02/19  14:00:00,34.1991838189,3.75592167268,0.0,0.0,9.17985065927,19.4245,66.9015628646,20.7499814697,33.3988,12.7527813949
 02/19  15:00:00,34.1985749755,3.75592167268,0.0,0.0,9.17985065927,19.4245,57.81234908,23.5112353951,25.0491,9.25201368497
 02/19  16:00:00,34.1795514003,3.75592167268,0.0,0.0,9.17985065927,19.4245,70.5346045598,27.3076066964,33.3988,9.82819786348
 02/19  17:00:00,41.5958612169,3.75592167268,0.00433251175062,0.0,9.17985065927,26.9147,90.7354488304,30.8077594419,50.0982,9.8294893885
 02/19  18:00:00,44.7631872793,3.75592167268,0.0,0.0,9.17985065927,26.9147,98.6765241332,36.406543805,50.0982,12.1717803282
 02/19  19:00:00,45.8087481434,3.75592167268,0.0,0.0,9.17985065927,26.9147,107.615833375,41.2455153051,50.0982,16.2721180702
 02/19  20:00:00,38.4317456472,3.75592167268,0.0,0.0,9.17985065927,19.4245,97.9240046617,48.8346729767,33.3988,15.690531685
 02/19  21:00:00,38.4061447278,3.75592167268,0.0,0.0,9.17985065927,19.4245,96.7257454781,50.5759848504,33.3988,12.7509606277
 02/19  22:00:00,38.3322123179,3.75592167268,0.0,0.0,9.17985065927,19.4245,98.9983338288,58.2578513225,25.0491,15.6913825062
 02/19  23:00:00,38.2157101142,3.75592167268,0.0,0.0,9.17985065927,19.4245,94.3694006527,64.9194479931,16.6994,12.7505526596
 02/19  24:00:00,39.0081675243,3.75592167268,0.0,0.0,9.17985065927,19.4245,84.727053889,70.0288969027,8.3497,6.34845698634
 02/20  01:00:00,22.2469345314,3.75592167268,0.0,0.0,4.58992532963,8.1892,94.2853948007,82.8591919311,3.33988,8.08632286963
 02/20  02:00:00,14.652014407,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/20  03:00:00,14.6741044426,0.0,0.0,0.0,1.52997510988,7.4902,3.93195222983,0.0,3.33988,0.592072229833
 02/20  04:00:00,14.686696285,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/20  05:00:00,14.8372107702,0.0,0.0,0.0,1.52997510988,7.4902,3.93195813297,0.0,3.33988,0.592078132971
 02/20  06:00:00,22.3567440813,3.75592167268,0.00415534106943,0.0,4.58992532963,8.1892,107.378711628,99.0090116283,8.3497,0.02
 02/20  07:00:00,36.1994098441,3.75592167268,0.011665844576,0.0,9.17985065927,19.4245,116.811172824,94.9209761116,16.6994,5.19079671197
 02/20  08:00:00,41.5410717325,3.75592167268,0.00603119272402,0.0,9.17985065927,26.9147,108.790552001,79.1270995057,25.0491,4.6143524952
 02/20  09:00:00,41.552430432,3.75592167268,0.0,0.0,9.17985065927,26.9147,111.171420488,72.5826534741,33.3988,5.18996701426
 02/20  10:00:00,34.0661142072,3.75592167268,0.0,0.0,9.17985065927,19.4245,104.171816518,74.5064398855,25.0491,4.6162766326
 02/20  11:00:00,41.5736314462,3.75592167268,0.00331584296349,0.0,9.17985065927,26.9147,124.892407075,67.4531770903,41.7485,15.6907299843
 02/20  12:00:00,42.3496681554,3.75592167268,0.0,0.0,9.17985065927,26.9147,115.841032399,58.4015075955,41.7485,15.6910248036
 02/20  13:00:00,41.6528640955,3.75592167268,0.0,0.0,9.17985065927,26.9147,102.175140626,47.6762926814,41.7485,12.7503479451
 02/20  14:00:00,34.1358997587,3.75592167268,0.0,0.0,9.17985065927,19.4245,89.8782058483,43.7274901135,33.3988,12.7519157348
 02/20  15:00:00,34.143140208,3.75592167268,0.0,0.0,9.17985065927,19.4245,78.8191432315,43.9410094546,25.0491,9.82903377694
 02/20  16:00:00,34.1341480143,3.75592167268,0.0,0.0,9.17985065927,19.4245,88.0211120126,45.370607081,33.3988,9.25170493164
 02/20  17:00:00,41.5623495692,3.75592167268,0.0041164036213,0.0,9.17985065927,26.9147,106.26184627,46.3354487002,50.0982,9.82819756929
 02/20  18:00:00,44.7366183001,3.75592167268,0.0,0.0,9.17985065927,26.9147,112.463186098,49.6131832457,50.0982,12.751802852
 02/20  19:00:00,45.7893347615,3.75592167268,0.0,0.0,9.17985065927,26.9147,116.202404661,50.4137599203,50.0982,15.6904447406
 02/20  20:00:00,38.4149659993,3.75592167268,0.0,0.0,9.17985065927,19.4245,105.404403984,56.3139243274,33.3988,15.6916796563
 02/20  21:00:00,38.3899675116,3.75592167268,0.0,0.0,9.17985065927,19.4245,104.361858564,58.2126651102,33.3988,12.7503934542
 02/20  22:00:00,38.3137336773,3.75592167268,0.0,0.0,9.17985065927,19.4245,107.950677113,67.2119934549,25.0491,15.6895836586
 02/20  23:00:00,38.1960885739,3.75592167268,0.0,0.0,9.17985065927,19.4245,104.388063633,74.9377268318,16.6994,12.7509368009
 02/20  24:00:00,39.0043865607,3.75592167268,0.0,0.0,9.17985065927,19.4245,93.2828451653,78.5858739471,8.3497,6.34727121823
 02/21  01:00:00,22.2445000496,3.75592167268,0.0,0.0,4.58992532963,8.1892,98.5559033415,88.8690172386,3.33988,6.34700610288
 02/21  02:00:00,14.6509646532,0.0,0.0,0.0,1.52997510988,7.4902,3.93196712015,0.0,3.33988,0.592087120152
 02/21  03:00:00,14.6742952481,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/21  04:00:00,14.6876413065,0.0,0.0,0.0,1.52997510988,7.4902,3.93193164577,0.0,3.33988,0.59205164577
 02/21  05:00:00,15.3525593972,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/21  06:00:00,22.8677300856,3.75592167268,0.00100450111705,0.0,4.58992532963,8.1892,113.159932857,104.218175278,8.3497,0.592057579881
 02/21  07:00:00,36.427274919,3.75592167268,0.0113314884965,0.0,9.17985065927,19.4245,121.730456608,100.415977798,16.6994,4.61507881015
 02/21  08:00:00,41.5550461915,3.75592167268,0.0136605579204,0.0,9.17985065927,26.9147,127.817227145,83.5343274317,25.0491,19.2337997134
 02/21  09:00:00,41.5705860852,3.75592167268,0.0,0.0,9.17985065927,26.9147,120.738647785,70.4638937499,33.3988,16.875954035
 02/21  10:00:00,34.1076874081,3.75592167268,0.0,0.0,9.17985065927,19.4245,100.656699977,61.0998963624,25.0491,14.5077036141
 02/21  11:00:00,41.5980621723,3.75592167268,0.00158364398316,0.0,9.17985065927,26.9147,114.169376541,59.6699591877,41.7485,12.7509173529
 02/21  12:00:00,42.3631754075,3.75592167268,0.0,0.0,9.17985065927,26.9147,102.391079944,46.7134279907,41.7485,13.9291519536
 02/21  13:00:00,41.6652030278,3.75592167268,0.0,0.0,9.17985065927,26.9147,92.6993002641,38.1998455806,41.7485,12.7509546835
 02/21  14:00:00,34.1351057549,3.75592167268,0.0,0.0,9.17985065927,19.4245,88.237342182,43.8394755015,33.3988,10.9990666806
 02/21  15:00:00,34.1322700298,3.75592167268,0.0,0.0,9.17985065927,19.4245,88.1466787553,53.2679405932,25.0491,9.82963816208
 02/21  16:00:00,34.1226118381,3.75592167268,0.0,0.0,9.17985065927,19.4245,98.4659012453,55.8157447693,33.3988,9.25135647596
 02/21  17:00:00,41.5494743766,3.75592167268,0.00588353230554,0.0,9.17985065927,26.9147,115.087256898,55.1606652477,50.0982,9.82839164984
 02/21  18:00:00,44.7194680941,3.75592167268,0.0,0.0,9.17985065927,26.9147,118.923691028,56.0751099531,50.0982,12.7503810751
 02/21  19:00:00,45.7801954919,3.75592167268,0.00182126851049,0.0,9.17985065927,26.9147,121.322845206,53.7673848674,50.0982,17.4572603386
 02/21  20:00:00,38.2749941676,3.75592167268,0.0,0.0,9.17985065927,19.4245,109.506992826,57.4652559814,33.3988,18.6429368448
 02/21  21:00:00,38.2707477797,3.75592167268,0.0,0.0,9.17985065927,19.4245,104.464574784,55.377143445,33.3988,15.6886313386
 02/21  22:00:00,38.2351548274,3.75592167268,0.0,0.0,9.17985065927,19.4245,102.637925078,60.1314324663,25.0491,17.4573926115
 02/21  23:00:00,38.2271177951,3.75592167268,0.0,0.0,9.17985065927,19.4245,94.3290741125,63.7009936433,16.6994,13.9286804691
 02/21  24:00:00,39.027170921,3.75592167268,0.0,0.0,9.17985065927,19.4245,82.3487781628,65.9132419357,8.3497,8.08583622713
 02/22  01:00:00,22.2822160866,3.75592167268,0.0,0.0,4.58992532963,8.1892,80.9970804744,71.3098448071,3.33988,6.34735566731
 02/22  02:00:00,14.6978656699,0.0,0.0,0.0,1.52997510988,7.4902,3.93197368907,0.0,3.33988,0.59209368907
 02/22  03:00:00,14.7324275017,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/22  04:00:00,14.7585349571,0.0,0.0,0.0,1.52997510988,7.4902,3.93196238911,0.0,3.33988,0.592082389108
 02/22  05:00:00,14.918986039,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/22  06:00:00,22.4326782183,3.75592167268,0.0,0.0,4.58992532963,8.1892,68.4211617631,59.4793734888,8.3497,0.592088274348
 02/22  07:00:00,36.2876873459,3.75592167268,0.0165714556871,0.0,9.17985065927,19.4245,75.7058336008,54.3911073144,16.6994,4.61532628638
 02/22  08:00:00,41.662535675,3.75592167268,0.0209313821839,0.0,9.17985065927,26.9147,84.8183934997,40.537127235,25.0491,19.2321662647
 02/22  09:00:00,41.6676918302,3.75592167268,0.0,0.0,9.17985065927,26.9147,85.8031466083,35.5279569462,33.3988,16.8763896622
 02/22  10:00:00,34.2000302585,3.75592167268,0.0,0.0,9.17985065927,19.4245,68.846214383,29.2880535994,25.0491,14.5090607836
 02/22  11:00:00,41.7140820574,3.75592167268,0.00400164652566,0.0,9.17985065927,26.9147,79.2074856136,24.7078423183,41.7485,12.7511432953
 02/22  12:00:00,42.4231481228,3.75592167268,0.0,0.0,9.17985065927,26.9147,73.509445484,17.8338911166,41.7485,13.9270543674
 02/22  13:00:00,41.759905408,3.75592167268,0.0,0.0,9.17985065927,26.9147,64.5657173023,10.0670093074,41.7485,12.750207995
 02/22  14:00:00,34.2496210408,3.75592167268,0.0,0.0,9.17985065927,19.4245,53.3627012842,8.96437149501,33.3988,10.9995297892
 02/22  15:00:00,34.2580613036,3.75592167268,0.0,0.0,9.17985065927,19.4245,47.0577883881,12.1806863979,25.0491,9.82800199023
 02/22  16:00:00,34.2444893737,3.75592167268,0.0,0.0,9.17985065927,19.4245,58.7525689176,16.1022909118,33.3988,9.25147800582
 02/22  17:00:00,41.6695272628,3.75592167268,0.0126098942261,0.0,9.17985065927,26.9147,76.7550426659,16.8297287348,50.0982,9.8271139311
 02/22  18:00:00,44.8207763041,3.75592167268,0.0,0.0,9.17985065927,26.9147,82.0570122408,19.2078567001,50.0982,12.7509555407
 02/22  19:00:00,45.8583380258,3.75592167268,0.0,0.0,9.17985065927,26.9147,91.2133545992,23.6585301998,50.0982,17.4566243994
 02/22  20:00:00,38.4891505719,3.75592167268,0.0,0.0,9.17985065927,19.4245,81.5484158434,29.5069286391,33.3988,18.6426872042
 02/22  21:00:00,38.4738689227,3.75592167268,0.0,0.0,9.17985065927,19.4245,77.0370318747,27.9468932048,33.3988,15.69133867
 02/22  22:00:00,38.4046853573,3.75592167268,0.0,0.0,9.17985065927,19.4245,76.0204807432,33.511280147,25.0491,17.4601005961
 02/22  23:00:00,38.2874951852,3.75592167268,0.0,0.0,9.17985065927,19.4245,70.6513919409,40.0241562465,16.6994,13.9278356944
 02/22  24:00:00,39.0559209397,3.75592167268,0.0,0.0,9.17985065927,19.4245,63.3849880786,46.9499605661,8.3497,8.08532751252
 02/23  01:00:00,22.3209254991,3.75592167268,0.0,0.0,4.58992532963,8.1892,66.7185881477,57.0317688153,3.33988,6.34693933237
 02/23  02:00:00,14.7400971321,0.0,0.0,0.0,1.52997510988,7.4902,3.93197161516,0.0,3.33988,0.592091615164
 02/23  03:00:00,14.8038257504,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/23  04:00:00,14.8421416863,0.0,0.0,0.0,1.52997510988,7.4902,3.93195167618,0.0,3.33988,0.592071676176
 02/23  05:00:00,15.0011356515,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/23  06:00:00,22.5176974102,3.75592167268,0.0,0.0,4.58992532963,8.1892,42.3062315673,33.3644798623,8.3497,0.592051705036
 02/23  07:00:00,36.3299548255,3.75592167268,0.0122029332419,0.0,9.17985065927,19.4245,60.6114856831,39.2970157731,16.6994,4.61506991005
 02/23  08:00:00,41.6774977846,3.75592167268,0.018268057106,0.0,9.17985065927,26.9147,78.2139586015,33.9334750819,25.0491,19.2313835196
 02/23  09:00:00,41.6954433711,3.75592167268,0.00221199285669,0.0,9.17985065927,26.9147,76.9925775193,26.714825138,33.3988,16.8789523813
 02/23  10:00:00,34.2159292701,3.75592167268,0.0,0.0,9.17985065927,19.4245,64.4271446566,24.8695395787,25.0491,14.5085050778
 02/23  11:00:00,41.702675234,3.75592167268,0.00555445542101,0.0,9.17985065927,26.9147,83.1997854724,28.7005689953,41.7485,12.7507164771
 02/23  12:00:00,42.4137426679,3.75592167268,0.0,0.0,9.17985065927,26.9147,78.5070492717,22.832836995,41.7485,13.9257122767
 02/23  13:00:00,41.7378073586,3.75592167268,0.0,0.0,9.17985065927,26.9147,75.0713590049,20.571429378,41.7485,12.7514296268
 02/23  14:00:00,34.2133916245,3.75592167268,0.0,0.0,9.17985065927,19.4245,69.2018207425,24.8054805726,33.3988,10.9975401699
 02/23  15:00:00,34.21458099,3.75592167268,0.0,0.0,9.17985065927,19.4245,65.0904808679,30.2127482768,25.0491,9.82863259109
 02/23  16:00:00,34.2032658372,3.75592167268,0.0,0.0,9.17985065927,19.4245,76.1019567877,33.4530773904,33.3988,9.25007939732
 02/23  17:00:00,41.62276749,3.75592167268,0.00779249280292,0.0,9.17985065927,26.9147,96.2596581808,36.3325285421,50.0982,9.82892963874
 02/23  18:00:00,44.7809540278,3.75592167268,0.0,0.0,9.17985065927,26.9147,101.77560709,38.9265293092,50.0982,12.7508777812
 02/23  19:00:00,45.8366562816,3.75592167268,0.0021146993288,0.0,9.17985065927,26.9147,103.556419131,36.5828512324,50.0982,16.8753678988
 02/23  20:00:00,38.4711199255,3.75592167268,0.0,0.0,9.17985065927,19.4245,93.1772193065,40.5489333196,33.3988,19.2294859869
 02/23  21:00:00,38.4469116886,3.75592167268,0.0,0.0,9.17985065927,19.4245,91.9784318371,42.8879822446,33.3988,15.6916495925
 02/23  22:00:00,38.3983226213,3.75592167268,0.0,0.0,9.17985065927,19.4245,81.0129022197,38.506286619,25.0491,17.4575156007
 02/23  23:00:00,38.2863631294,3.75592167268,0.0,0.0,9.17985065927,19.4245,76.1038470935,45.4793161768,16.6994,13.9251309167
 02/23  24:00:00,39.0508161516,3.75592167268,0.0,0.0,9.17985065927,19.4245,71.723752364,55.2886844268,8.3497,8.08536793715
 02/24  01:00:00,22.3465149031,3.75592167268,0.0,0.0,4.58992532963,8.1892,57.6732996538,47.9865341902,3.33988,6.34688546356
 02/24  02:00:00,14.7636630713,0.0,0.0,0.0,1.52997510988,7.4902,3.93196002823,0.0,3.33988,0.592080028233
 02/24  03:00:00,14.767937105,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/24  04:00:00,14.7851789898,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/24  05:00:00,15.4485863678,0.0,0.0,0.0,1.52997510988,7.4902,3.93196593545,0.0,3.33988,0.592085935453
 02/24  06:00:00,22.955747471,3.75592167268,0.0,0.0,4.58992532963,8.1892,70.0185203148,61.6488203148,8.3497,0.02
 02/24  07:00:00,36.5165674328,3.75592167268,0.0169807517671,0.0,9.17985065927,19.4245,79.9077104679,58.0197267445,16.6994,5.18858372344
 02/24  08:00:00,41.6765643302,3.75592167268,0.0174328453686,0.0,9.17985065927,26.9147,79.7546161155,36.0571966432,25.0491,18.6483194723
 02/24  09:00:00,41.7340140395,3.75592167268,0.0,0.0,9.17985065927,26.9147,69.0436371048,18.1880750017,33.3988,17.4567621031
 02/24  10:00:00,34.2693683068,3.75592167268,0.0,0.0,9.17985065927,19.4245,52.3228238797,13.3444860202,25.0491,13.9292378595
 02/24  11:00:00,41.7769039336,3.75592167268,0.0049129707466,0.0,9.17985065927,26.9147,65.3882940238,10.8886651625,41.7485,12.7511288613
 02/24  12:00:00,42.5576329224,3.75592167268,0.0131844344372,0.0,9.17985065927,26.9147,56.256302478,0.0,41.7485,14.507802478
 02/24  13:00:00,42.8774753428,3.75592167268,0.948993438133,0.0,9.17985065927,26.9147,54.4990460905,0.0,41.7485,12.7505460905
 02/24  14:00:00,35.7642411239,3.75592167268,1.34773021345,0.0,9.17985065927,19.4245,44.3983776392,0.0,33.3988,10.9995776392
 02/24  15:00:00,35.1232951786,3.75592167268,0.698688888191,0.0,9.17985065927,19.4245,34.3007789801,0.0,25.0491,9.25167898006
 02/24  16:00:00,34.3998117433,3.75592167268,0.0,0.0,9.17985065927,19.4245,43.2954291967,0.0674536674438,33.3988,9.82917552925
 02/24  17:00:00,41.7881521895,3.75592167268,0.00814663584814,0.0,9.17985065927,26.9147,59.3493073001,0.0,50.0982,9.2511073001
 02/24  18:00:00,44.9452470271,3.75592167268,0.00406286898256,0.0,9.17985065927,26.9147,62.8587789178,0.00925713462055,50.0982,12.7513217832
 02/24  19:00:00,45.9382646547,3.75592167268,0.0,0.0,9.17985065927,26.9147,73.2728265443,5.7175187113,50.0982,17.457107833
 02/24  20:00:00,38.4150742366,3.75592167268,0.0,0.0,9.17985065927,19.4245,63.0117328883,10.9639715814,33.3988,18.6489613069
 02/24  21:00:00,38.4016936407,3.75592167268,0.0,0.0,9.17985065927,19.4245,62.3141694008,13.2246180629,33.3988,15.690751338
 02/24  22:00:00,38.3471932095,3.75592167268,0.0,0.0,9.17985065927,19.4245,65.174820249,22.6683697933,25.0491,17.4573504558
 02/24  23:00:00,38.3315673924,3.75592167268,0.0,0.0,9.17985065927,19.4245,60.5557210071,29.3449340685,16.6994,14.5113869386
 02/24  24:00:00,39.0800033575,3.75592167268,0.0,0.0,9.17985065927,19.4245,55.2377765826,39.3801279413,8.3497,7.50794864131
 02/25  01:00:00,22.3454964428,3.75592167268,0.0,0.0,4.58992532963,8.1892,61.5746489781,51.3110770943,3.33988,6.92369188378
 02/25  02:00:00,14.8058420746,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/25  03:00:00,14.8864910685,0.0,0.0,0.0,1.52997510988,7.4902,3.93197491937,0.0,3.33988,0.592094919375
 02/25  04:00:00,14.9191848266,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/25  05:00:00,15.0895131881,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/25  06:00:00,22.5616481526,3.75592167268,0.00846616965841,0.0,4.58992532963,8.1892,36.306057984,27.3642743714,8.3497,0.592083612557
 02/25  07:00:00,36.3259341195,3.75592167268,0.0112260748582,0.0,9.17985065927,19.4245,59.3832665787,38.0680117252,16.6994,4.61585485348
 02/25  08:00:00,41.6517910603,3.75592167268,0.013264067331,0.0,9.17985065927,26.9147,64.6619742712,34.4240138586,25.0491,5.18886041267
 02/25  09:00:00,41.644704969,3.75592167268,0.0,0.0,9.17985065927,26.9147,73.3757158226,34.7864656928,33.3988,5.19045012979
 02/25  10:00:00,34.1655632873,3.75592167268,0.00175956942171,0.0,9.17985065927,19.4245,76.4377385035,35.6995158952,25.0491,15.6891226084
 02/25  11:00:00,41.6804421565,3.75592167268,0.0043878875351,0.0,9.17985065927,26.9147,85.1865102646,29.5088758936,41.7485,13.9291343711
 02/25  12:00:00,42.3964489345,3.75592167268,0.0,0.0,9.17985065927,26.9147,80.9575137951,23.5181442996,41.7485,15.6908694955
 02/25  13:00:00,41.7290128242,3.75592167268,0.0,0.0,9.17985065927,26.9147,75.9095331776,18.4706704503,41.7485,15.6903627273
 02/25  14:00:00,34.2261863269,3.75592167268,0.0,0.0,9.17985065927,19.4245,61.0294894778,13.1208896904,33.3988,14.5097997875
 02/25  15:00:00,34.2305774363,3.75592167268,0.0,0.0,9.17985065927,19.4245,52.2554924663,14.4566508924,25.0491,12.7497415739
 02/25  16:00:00,34.2156093536,3.75592167268,0.0,0.0,9.17985065927,19.4245,63.0603983162,17.4892619074,33.3988,12.1723364088
 02/25  17:00:00,41.6299410035,3.75592167268,0.00345330909199,0.0,9.17985065927,26.9147,82.2266089506,20.5521687068,50.0982,11.5762402438
 02/25  18:00:00,44.7931663073,3.75592167268,0.0,0.0,9.17985065927,26.9147,89.6333592676,27.3638009354,50.0982,12.1713583321
 02/25  19:00:00,45.8365851519,3.75592167268,0.0,0.0,9.17985065927,26.9147,95.2894262483,27.7338163856,50.0982,17.4574098627
 02/25  20:00:00,38.4658834917,3.75592167268,0.0,0.0,9.17985065927,19.4245,82.2823089045,31.4269416625,33.3988,17.4565672421
 02/25  21:00:00,38.4380508919,3.75592167268,0.0,0.0,9.17985065927,19.4245,88.2517192799,39.1636906259,33.3988,15.689228654
 02/25  22:00:00,38.3604333603,3.75592167268,0.0,0.0,9.17985065927,19.4245,85.5785623866,43.0719516834,25.0491,17.4575107032
 02/25  23:00:00,38.2380554182,3.75592167268,0.0,0.0,9.17985065927,19.4245,79.6254902612,50.7566078118,16.6994,12.1694824494
 02/25  24:00:00,39.0258302979,3.75592167268,0.0,0.0,9.17985065927,19.4245,76.120185066,57.9433325949,8.3497,9.82715247107
 02/26  01:00:00,22.2797650907,3.75592167268,0.0,0.0,4.58992532963,8.1892,80.5960651886,69.1695200672,3.33988,8.08666512143
 02/26  02:00:00,14.6893844184,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/26  03:00:00,14.7134901469,0.0,0.0,0.0,1.52997510988,7.4902,3.93192507494,0.0,3.33988,0.592045074939
 02/26  04:00:00,14.7245875404,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/26  05:00:00,14.8776219619,0.0,0.0,0.0,1.52997510988,7.4902,3.93193102131,0.0,3.33988,0.592051021305
 02/26  06:00:00,22.3893733882,3.75592167268,0.0,0.0,4.58992532963,8.1892,84.938949768,76.569249768,8.3497,0.02
 02/26  07:00:00,36.2343849264,3.75592167268,0.0138408706561,0.0,9.17985065927,19.4245,94.8163453745,72.9262193526,16.6994,5.19072602193
 02/26  08:00:00,41.5916165508,3.75592167268,0.0101420676196,0.0,9.17985065927,26.9147,86.3812174741,56.7175242501,25.0491,4.61459322402
 02/26  09:00:00,41.6085892911,3.75592167268,0.0,0.0,9.17985065927,26.9147,88.8903620639,50.3014747025,33.3988,5.19008736142
 02/26  10:00:00,34.1327033354,3.75592167268,0.0,0.0,9.17985065927,19.4245,83.8657678829,54.2007311861,25.0491,4.61593669682
 02/26  11:00:00,41.6349536462,3.75592167268,0.00886956669161,0.0,9.17985065927,26.9147,108.961793699,51.5218421285,41.7485,15.6914515702
 02/26  12:00:00,42.3777622566,3.75592167268,0.0,0.0,9.17985065927,26.9147,104.696036799,47.257769354,41.7485,15.6897674455
 02/26  13:00:00,41.6916694201,3.75592167268,0.0,0.0,9.17985065927,26.9147,94.6188693369,40.1194263042,41.7485,12.7509430327
 02/26  14:00:00,34.1725239659,3.75592167268,0.0,0.0,9.17985065927,19.4245,85.0355759518,38.8865793677,33.3988,12.750196584
 02/26  15:00:00,34.1707014172,3.75592167268,0.0,0.0,9.17985065927,19.4245,78.1639002886,43.8627094875,25.0491,9.25209080111
 02/26  16:00:00,34.1540841702,3.75592167268,0.0,0.0,9.17985065927,19.4245,91.7746731574,48.5492295837,33.3988,9.82664357372
 02/26  17:00:00,41.5867440491,3.75592167268,0.0111935495369,0.0,9.17985065927,26.9147,107.068813797,47.1420287063,50.0982,9.82858509087
 02/26  18:00:00,44.7620466121,3.75592167268,0.0,0.0,9.17985065927,26.9147,108.989273734,46.7198255826,50.0982,12.171248151
 02/26  19:00:00,45.8242973283,3.75592167268,0.0,0.0,9.17985065927,26.9147,109.204807883,43.4158528606,50.0982,15.690755022
 02/26  20:00:00,38.4650721998,3.75592167268,0.0,0.0,9.17985065927,19.4245,93.4734472351,44.3849393644,33.3988,15.6897078708
 02/26  21:00:00,38.4448873169,3.75592167268,0.0,0.0,9.17985065927,19.4245,90.4071924218,44.2563509709,33.3988,12.7520414509
 02/26  22:00:00,38.3723335261,3.75592167268,0.0,0.0,9.17985065927,19.4245,92.5258478668,51.7875824864,25.0491,15.6891653804
 02/26  23:00:00,38.2614453999,3.75592167268,0.0,0.0,9.17985065927,19.4245,84.8363863456,55.3860870178,16.6994,12.7508993278
 02/26  24:00:00,39.0503314253,3.75592167268,0.0,0.0,9.17985065927,19.4245,68.8311959335,54.134396317,8.3497,6.34709961647
 02/27  01:00:00,22.3136660094,3.75592167268,0.0,0.0,4.58992532963,8.1892,72.6598043339,62.3967769924,3.33988,6.92314734152
 02/27  02:00:00,14.7249455782,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/27  03:00:00,14.7616176583,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/27  04:00:00,14.790092138,0.0,0.0,0.0,1.52997510988,7.4902,3.93196626069,0.0,3.33988,0.592086260685
 02/27  05:00:00,14.9449360898,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/27  06:00:00,22.4600548947,3.75592167268,0.0,0.0,4.58992532963,8.1892,64.2804858037,55.3386936639,8.3497,0.592092139797
 02/27  07:00:00,35.2576443226,3.75592167268,0.0191919106156,0.0,9.17985065927,19.4245,70.75445787,49.4396531707,16.6994,4.61540469933
 02/27  08:00:00,41.6847852524,3.75592167268,0.0231505536181,0.0,9.17985065927,26.9147,81.3202317882,37.040692815,25.0491,19.2304389732
 02/27  09:00:00,41.6828842377,3.75592167268,0.0,0.0,9.17985065927,26.9147,84.4899523483,34.2154941593,33.3988,16.8756581889
 02/27  10:00:00,34.1955805161,3.75592167268,0.0,0.0,9.17985065927,19.4245,74.4545231844,34.8978779539,25.0491,14.5075452304
 02/27  11:00:00,41.6937216998,3.75592167268,0.00730551741692,0.0,9.17985065927,26.9147,88.6138612526,34.1150719308,41.7485,12.7502893218
 02/27  12:00:00,42.4350364549,3.75592167268,0.0,0.0,9.17985065927,26.9147,74.8163240362,19.1418262722,41.7485,13.9259977641
 02/27  13:00:00,41.7736348994,3.75592167268,0.0,0.0,9.17985065927,26.9147,63.0066240246,8.50610715333,41.7485,12.7520168712
 02/27  14:00:00,34.2477366255,3.75592167268,0.0,0.0,9.17985065927,19.4245,56.2712600485,11.8742460606,33.3988,10.9982139878
 02/27  15:00:00,34.2460729543,3.75592167268,0.0,0.0,9.17985065927,19.4245,52.0580584276,17.7568541818,25.0491,9.25210424579
 02/27  16:00:00,34.2027876785,3.75592167268,0.0,0.0,9.17985065927,19.4245,72.4044005196,29.1773272203,33.3988,9.82827329925
 02/27  17:00:00,41.5977937118,3.75592167268,0.004571525408,0.0,9.17985065927,26.9147,95.4380038122,36.0872913303,50.0982,9.25251248192
 02/27  18:00:00,44.7529157797,3.75592167268,0.0,0.0,9.17985065927,26.9147,105.570109664,42.7212303818,50.0982,12.7506792825
 02/27  19:00:00,45.7899509898,3.75592167268,0.0,0.0,9.17985065927,26.9147,115.220670175,47.6664752693,50.0982,17.4559949053
 02/27  20:00:00,38.4097297022,3.75592167268,0.0,0.0,9.17985065927,19.4245,109.357414569,57.3102743648,33.3988,18.6483402042
 02/27  21:00:00,38.3806928087,3.75592167268,0.0,0.0,9.17985065927,19.4245,112.29687368,63.2084211748,33.3988,15.6896525055
 02/27  22:00:00,38.3062688841,3.75592167268,0.0,0.0,9.17985065927,19.4245,115.726053456,73.2206453625,25.0491,17.4563080938
 02/27  23:00:00,38.1953988713,3.75592167268,0.0,0.0,9.17985065927,19.4245,109.814145291,79.1849721253,16.6994,13.929773166
 02/27  24:00:00,39.0039159464,3.75592167268,0.0,0.0,9.17985065927,19.4245,101.672223321,85.2363043985,8.3497,8.08621892205
 02/28  01:00:00,22.2418675134,3.75592167268,0.0,0.0,4.58992532963,8.1892,105.344279296,95.656909622,3.33988,6.347489674
 02/28  02:00:00,14.6468972239,0.0,0.0,0.0,1.52997510988,7.4902,3.93196857162,0.0,3.33988,0.592088571621
 02/28  03:00:00,14.6680059656,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/28  04:00:00,14.6796316608,0.0,0.0,0.0,1.52997510988,7.4902,3.93197447931,0.0,3.33988,0.592094479305
 02/28  05:00:00,15.3442270521,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/28  06:00:00,22.8631600492,3.75592167268,0.00113258421049,0.0,4.58992532963,8.1892,122.003607715,113.061859084,8.3497,0.592048630471
 02/28  07:00:00,35.3651060928,3.75592167268,0.0108684396294,0.0,9.17985065927,19.4245,129.682850919,108.368090732,16.6994,4.61536018698
 02/28  08:00:00,41.5432366236,3.75592167268,0.00992244367643,0.0,9.17985065927,26.9147,140.566520695,96.2857482563,25.0491,19.2316724391
 02/28  09:00:00,41.5510800831,3.75592167268,0.0,0.0,9.17985065927,26.9147,136.936797478,86.6614831016,33.3988,16.8765143764
 02/28  10:00:00,34.0672463178,3.75592167268,0.0,0.0,9.17985065927,19.4245,119.823486896,80.2646236056,25.0491,14.5097632906
 02/28  11:00:00,41.5564659943,3.75592167268,0.00179034608387,0.0,9.17985065927,26.9147,128.884861333,74.9649330574,41.7485,12.171428276
 02/28  12:00:00,42.3367069575,3.75592167268,0.0,0.0,9.17985065927,26.9147,115.921720151,59.664894918,41.7485,14.5083252335
 02/28  13:00:00,41.6292894085,3.75592167268,0.0,0.0,9.17985065927,26.9147,102.848168334,48.3501018366,41.7485,12.749566497
 02/28  14:00:00,34.1111754923,3.75592167268,0.0,0.0,9.17985065927,19.4245,91.9594709546,47.5632474507,33.3988,10.9974235039
 02/28  15:00:00,34.1132262971,3.75592167268,0.0,0.0,9.17985065927,19.4245,87.4315426577,53.1321030037,25.0491,9.25033965399
 02/28  16:00:00,34.0948474114,3.75592167268,0.0,0.0,9.17985065927,19.4245,104.886184035,61.6591435094,33.3988,9.82824052598
 02/28  17:00:00,41.5200626283,3.75592167268,0.00299979850711,0.0,9.17985065927,26.9147,120.99321571,61.6437188544,50.0982,9.2512968559
 02/28  18:00:00,44.6989860437,3.75592167268,0.0,0.0,9.17985065927,26.9147,122.966295838,60.1171804906,50.0982,12.7509153471
 02/28  19:00:00,45.7556539369,3.75592167268,0.0,0.0,9.17985065927,26.9147,127.979058544,60.4230811391,50.0982,17.4577774046
 02/28  20:00:00,38.2528947628,3.75592167268,0.0,0.0,9.17985065927,19.4245,124.346055573,72.3002073412,33.3988,18.6470482317
 02/28  21:00:00,38.2430798693,3.75592167268,0.0,0.0,9.17985065927,19.4245,121.636956185,72.5475330356,33.3988,15.6906231491
 02/28  22:00:00,38.2025717836,3.75592167268,0.0,0.0,9.17985065927,19.4245,115.294893821,72.7871748504,25.0491,17.458618971
 02/28  23:00:00,38.1993928835,3.75592167268,0.0,0.0,9.17985065927,19.4245,101.42421523,70.7989610289,16.6994,13.9258542016
 02/28  24:00:00,39.0160099789,3.75592167268,0.0,0.0,9.17985065927,19.4245,85.28497495,68.8496764528,8.3497,8.08559849719
 03/01  01:00:00,22.2747621533,3.75592167268,0.0,0.0,4.58992532963,8.1892,80.3903330622,70.7037368012,3.33988,6.34671626103
 03/01  02:00:00,14.6962212355,0.0,0.0,0.0,1.52997510988,7.4902,3.93196309719,0.0,3.33988,0.592083097189
 03/01  03:00:00,14.7351172551,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/01  04:00:00,14.7627689504,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/01  05:00:00,14.9141516102,0.0,0.0,0.0,1.52997510988,7.4902,3.93196897947,0.0,3.33988,0.592088979465
 03/01  06:00:00,22.4262070447,3.75592167268,0.0,0.0,4.58992532963,8.1892,64.773218,56.403518,8.3497,0.02
 03/01  07:00:00,35.2105331811,3.75592167268,0.00933597834235,0.0,9.17985065927,19.4245,74.052182034,52.1642094418,16.6994,5.18857259218
 03/01  08:00:00,41.6359184194,3.75592167268,0.00576851807974,0.0,9.17985065927,26.9147,81.6863645903,37.9899729182,25.0491,18.6472916721
 03/01  09:00:00,41.675135748,3.75592167268,0.0,0.0,9.17985065927,26.9147,77.3573841466,26.5012248298,33.3988,17.4573593168
 03/01  10:00:00,34.2217809901,3.75592167268,0.0,0.0,9.17985065927,19.4245,55.9987624223,17.0222950504,25.0491,13.9273673719
 03/01  11:00:00,41.7303742658,3.75592167268,0.00216463493626,0.0,9.17985065927,26.9147,68.6589129601,14.161468737,41.7485,12.7489442231
 03/01  12:00:00,42.4629157861,3.75592167268,0.0,0.0,9.17985065927,26.9147,58.752838526,3.07566151446,41.7485,13.9286770115
 03/01  13:00:00,41.8285167684,3.75592167268,0.0114895394587,0.0,9.17985065927,26.9147,54.4978001749,0.0,41.7485,12.7493001749
 03/01  14:00:00,34.2737227749,3.75592167268,0.0,0.0,9.17985065927,19.4245,44.7803357275,0.383836039047,33.3988,10.9976996885
 03/01  15:00:00,34.2399699991,3.75592167268,0.0,0.0,9.17985065927,19.4245,48.2424778112,13.3657907088,25.0491,9.82758710235
 03/01  16:00:00,34.1962554709,3.75592167268,0.0,0.0,9.17985065927,19.4245,70.4479143498,27.7979760392,33.3988,9.25113831065
 03/01  17:00:00,41.6067742116,3.75592167268,0.00287577145509,0.0,9.17985065927,26.9147,92.8618940432,32.9350462241,50.0982,9.82864781906
 03/01  18:00:00,43.7195514001,3.75592167268,0.0,0.0,9.17985065927,26.9147,97.5369608676,34.6881827468,50.0982,12.7505781207
 03/01  19:00:00,45.8277634887,3.75592167268,0.0,0.0,9.17985065927,26.9147,102.87479839,35.9011742816,50.0982,16.8754241081
 03/01  20:00:00,38.4636128812,3.75592167268,0.0,0.0,9.17985065927,19.4245,92.3119643926,40.2633606008,33.3988,18.6498037918
 03/01  21:00:00,38.4454753167,3.75592167268,0.0,0.0,9.17985065927,19.4245,89.5920805411,40.5037972911,33.3988,15.68948325
 03/01  22:00:00,38.3683919963,3.75592167268,0.0,0.0,9.17985065927,19.4245,91.0210051266,48.5143155994,25.0491,17.4575895272
 03/01  23:00:00,38.2486123663,3.75592167268,0.0,0.0,9.17985065927,19.4245,87.2115038802,56.0015684741,16.6994,14.5105354061
 03/01  24:00:00,39.0426244117,3.75592167268,0.0,0.0,9.17985065927,19.4245,74.3534413255,58.4949248322,8.3497,7.50881649327
 03/02  01:00:00,22.2986408956,3.75592167268,0.0,0.0,4.58992532963,8.1892,76.589717366,66.3270579957,3.33988,6.92277937031
 03/02  02:00:00,14.711247619,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/02  03:00:00,14.7416366843,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/02  04:00:00,14.7609078166,0.0,0.0,0.0,1.52997510988,7.4902,3.93193756418,0.0,3.33988,0.592057564179
 03/02  05:00:00,14.914921494,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/02  06:00:00,22.4291763029,3.75592167268,0.0,0.0,4.58992532963,8.1892,73.7763087631,64.8345452742,8.3497,0.592063488878
 03/02  07:00:00,35.2255407845,3.75592167268,0.0170119464174,0.0,9.17985065927,19.4245,79.9714047692,58.6565962424,16.6994,4.61540852677
 03/02  08:00:00,41.6496323056,3.75592167268,0.020520963754,0.0,9.17985065927,26.9147,91.2292592949,47.5284694193,25.0491,18.6516898756
 03/02  09:00:00,41.6537229082,3.75592167268,0.0,0.0,9.17985065927,26.9147,95.2960866783,44.4399231062,33.3988,17.4573635721
 03/02  10:00:00,34.1817098911,3.75592167268,0.0,0.0,9.17985065927,19.4245,78.9686527852,39.9696978003,25.0491,13.949854985
 03/02  11:00:00,41.6961852486,3.75592167268,0.00407587664071,0.0,9.17985065927,26.9147,87.9724281318,33.4932569783,41.7485,12.7306711535
 03/02  12:00:00,42.4713170066,3.75592167268,0.0,0.0,9.17985065927,26.9147,68.3802783692,12.1240334969,41.7485,14.5077448723
 03/02  13:00:00,41.8622072873,3.75592167268,0.00868242322361,0.0,9.17985065927,26.9147,53.9207594058,0.0,41.7485,12.1722594058
 03/02  14:00:00,34.3498604521,3.75592167268,0.0,0.0,9.17985065927,19.4245,45.0689581761,0.0946437112152,33.3988,11.5755144649
 03/02  15:00:00,34.3360989118,3.75592167268,0.0,0.0,9.17985065927,19.4245,34.4073155297,0.108747542861,25.0491,9.24946798686
 03/02  16:00:00,34.3120463532,3.75592167268,0.0,0.0,9.17985065927,19.4245,44.0091519311,1.35888813166,33.3988,9.25146379946
 03/02  17:00:00,41.7280670296,3.75592167268,0.00656055197222,0.0,9.17985065927,26.9147,63.2950806286,3.37052141144,50.0982,9.82635921718
 03/02  18:00:00,43.8330523948,3.75592167268,0.0,0.0,9.17985065927,26.9147,67.4135820359,4.56465856649,50.0982,12.7507234694
 03/02  19:00:00,45.9471515694,3.75592167268,0.0,0.0,9.17985065927,26.9147,68.613130617,1.63977066364,50.0982,16.8751599534
 03/02  20:00:00,38.5861708402,3.75592167268,0.0,0.0,9.17985065927,19.4245,58.3401736058,5.71097281407,33.3988,19.2304007917
 03/02  21:00:00,38.5445139232,3.75592167268,0.0,0.0,9.17985065927,19.4245,58.9281535523,9.83944644709,33.3988,15.6899071052
 03/02  22:00:00,38.4481476017,3.75592167268,0.0,0.0,9.17985065927,19.4245,61.5286990111,19.6053560643,25.0491,16.8742429469
 03/02  23:00:00,38.3240367921,3.75592167268,0.0,0.0,9.17985065927,19.4245,56.8727844056,25.6645971562,16.6994,14.5087872494
 03/02  24:00:00,39.0778363573,3.75592167268,0.0,0.0,9.17985065927,19.4245,46.1525219077,30.2950888546,8.3497,7.50773305305
 03/03  01:00:00,22.3606879104,3.75592167268,0.0,0.0,4.58992532963,8.1892,48.2704615735,38.0073173769,3.33988,6.92326419667
 03/03  02:00:00,14.777832706,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/03  03:00:00,14.7962916956,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/03  04:00:00,14.798373111,0.0,0.0,0.0,1.52997510988,7.4902,3.9319763122,0.0,3.33988,0.5920963122
 03/03  05:00:00,15.4549579323,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/03  06:00:00,22.9588293654,3.75592167268,0.0,0.0,4.58992532963,8.1892,65.0181093787,56.0763200997,8.3497,0.592089279023
 03/03  07:00:00,35.452925752,3.75592167268,0.0151160923584,0.0,9.17985065927,19.4245,74.9049614364,53.5901631967,16.6994,4.61539823965
 03/03  08:00:00,41.6449974228,3.75592167268,0.00863249507293,0.0,9.17985065927,26.9147,83.534488774,39.2548446472,25.0491,19.2305441268
 03/03  09:00:00,41.6718917309,3.75592167268,0.0,0.0,9.17985065927,26.9147,81.4865516291,31.2118728064,33.3988,16.8758788228
 03/03  10:00:00,34.1947228176,3.75592167268,0.0,0.0,9.17985065927,19.4245,66.2615724383,26.7041855849,25.0491,14.5082868534
 03/03  11:00:00,41.6984646552,3.75592167268,0.00361314923312,0.0,9.17985065927,26.9147,77.9728447654,24.0531902628,41.7485,12.1711545026
 03/03  12:00:00,42.4423550404,3.75592167268,0.0,0.0,9.17985065927,26.9147,66.7296749514,10.4738683905,41.7485,14.5073065609
 03/03  13:00:00,41.7797150683,3.75592167268,0.0,0.0,9.17985065927,26.9147,54.2606667627,0.342567474989,41.7485,12.1695992877
 03/03  14:00:00,34.2540306309,3.75592167268,0.0,0.0,9.17985065927,19.4245,46.7173687602,2.14089113317,33.3988,11.177677627
 03/03  15:00:00,34.2509929911,3.75592167268,0.0,0.0,9.17985065927,19.4245,43.47464871,8.77889082872,25.0491,9.64665788133
 03/03  16:00:00,34.2257877613,3.75592167268,0.0,0.0,9.17985065927,19.4245,60.0264884456,17.375490558,33.3988,9.25219788757
 03/03  17:00:00,41.6404774835,3.75592167268,0.00505583996472,0.0,9.17985065927,26.9147,80.3346184381,20.4098727895,50.0982,9.82654564859
 03/03  18:00:00,43.7532769957,3.75592167268,0.0,0.0,9.17985065927,26.9147,82.059316028,19.2105898933,50.0982,12.7505261347
 03/03  19:00:00,45.8675540873,3.75592167268,0.0,0.0,9.17985065927,26.9147,84.0807571026,17.1077062754,50.0982,16.8748508272
 03/03  20:00:00,38.3561535726,3.75592167268,0.0,0.0,9.17985065927,19.4245,75.5501968632,23.5003625737,33.3988,18.6510342895
 03/03  21:00:00,38.3349574082,3.75592167268,0.0,0.0,9.17985065927,19.4245,77.5922527053,28.503987532,33.3988,15.6894651734
 03/03  22:00:00,38.2878915178,3.75592167268,0.0,0.0,9.17985065927,19.4245,79.5036345256,36.9981892545,25.0491,17.4563452711
 03/03  23:00:00,38.2655797911,3.75592167268,0.0,0.0,9.17985065927,19.4245,77.499493431,46.8704124735,16.6994,13.9296809575
 03/03  24:00:00,39.0320620829,3.75592167268,0.0,0.0,9.17985065927,19.4245,76.5377326279,60.1029714149,8.3497,8.08506121293
 03/04  01:00:00,22.2821114771,3.75592167268,0.0,0.0,4.58992532963,8.1892,79.7590145954,70.0719426143,3.33988,6.34719198116
 03/04  02:00:00,14.7088146119,0.0,0.0,0.0,1.52997510988,7.4902,3.93196869221,0.0,3.33988,0.592088692211
 03/04  03:00:00,14.7440097906,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/04  04:00:00,14.7521422145,0.0,0.0,0.0,1.52997510988,7.4902,3.93193149891,0.0,3.33988,0.592051498913
 03/04  05:00:00,14.9029126709,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/04  06:00:00,22.4193676941,3.75592167268,0.0,0.0,4.58992532963,8.1892,76.7077929461,67.7660355126,8.3497,0.592057433455
 03/04  07:00:00,35.2079191336,3.75592167268,0.0156629664767,0.0,9.17985065927,19.4245,86.2336317735,64.919356211,16.6994,4.61487556247
 03/04  08:00:00,41.6170813955,3.75592167268,0.0113793397681,0.0,9.17985065927,26.9147,82.7151996631,52.475892364,25.0491,5.19020729908
 03/04  09:00:00,41.6260557165,3.75592167268,0.0,0.0,9.17985065927,26.9147,87.3498171746,49.3366436861,33.3988,4.6143734885
 03/04  10:00:00,34.1559290908,3.75592167268,0.00306678744169,0.0,9.17985065927,19.4245,89.1426017671,48.4041797209,25.0491,15.6893220462
 03/04  11:00:00,41.6646953648,3.75592167268,0.00367803695199,0.0,9.17985065927,26.9147,99.9335963091,44.2573013028,41.7485,13.9277950064
 03/04  12:00:00,42.4115335293,3.75592167268,0.0,0.0,9.17985065927,26.9147,88.6623080036,31.224049639,41.7485,15.6897583646
 03/04  13:00:00,41.7410023281,3.75592167268,0.0,0.0,9.17985065927,26.9147,83.1569705416,25.7193664168,41.7485,15.6891041248
 03/04  14:00:00,34.2214682185,3.75592167268,0.0,0.0,9.17985065927,19.4245,72.5779262475,24.6721588763,33.3988,14.5069673712
 03/04  15:00:00,34.2229646989,3.75592167268,0.0,0.0,9.17985065927,19.4245,64.1477531488,26.9289370185,25.0491,12.1697161303
 03/04  16:00:00,34.2153226636,3.75592167268,0.0,0.0,9.17985065927,19.4245,72.6510811788,26.5014643124,33.3988,12.7508168665
 03/04  17:00:00,41.6454541578,3.75592167268,0.00967171886529,0.0,9.17985065927,26.9147,86.7137372838,25.6190128965,50.0982,10.9965243873
 03/04  18:00:00,43.7545121751,3.75592167268,0.0,0.0,9.17985065927,26.9147,92.5060046169,29.6578803953,50.0982,12.7499242216
 03/04  19:00:00,45.8646375013,3.75592167268,0.0,0.0,9.17985065927,26.9147,95.0909079907,27.5355139385,50.0982,17.4571940521
 03/04  20:00:00,38.4985634888,3.75592167268,0.0,0.0,9.17985065927,19.4245,78.9598276397,28.6857942776,33.3988,16.875233362
 03/04  21:00:00,38.4712975286,3.75592167268,0.0,0.0,9.17985065927,19.4245,85.7427291544,36.6548052314,33.3988,15.689123923
 03/04  22:00:00,38.3896460964,3.75592167268,0.0,0.0,9.17985065927,19.4245,83.795396077,41.2908533944,25.0491,17.4554426826
 03/04  23:00:00,38.270036478,3.75592167268,0.0,0.0,9.17985065927,19.4245,76.1939507106,47.3241921681,16.6994,12.1703585425
 03/04  24:00:00,39.0513258425,3.75592167268,0.0,0.0,9.17985065927,19.4245,71.9221865527,53.7458387825,8.3497,9.8266477702
 03/05  01:00:00,22.3007736654,3.75592167268,0.0,0.0,4.58992532963,8.1892,79.3798110124,67.9541220342,3.33988,8.08580897823
 03/05  02:00:00,14.7051241867,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/05  03:00:00,14.7261430426,0.0,0.0,0.0,1.52997510988,7.4902,3.93197193872,0.0,3.33988,0.592091938717
 03/05  04:00:00,14.7435784548,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/05  05:00:00,14.9008848763,0.0,0.0,0.0,1.52997510988,7.4902,3.93192607863,0.0,3.33988,0.592046078632
 03/05  06:00:00,22.4171821093,3.75592167268,0.0,0.0,4.58992532963,8.1892,79.1388821705,70.7691821705,8.3497,0.02
 03/05  07:00:00,35.21100026,3.75592167268,0.0163890256306,0.0,9.17985065927,19.4245,86.0426758954,64.7275446952,16.6994,4.61573120025
 03/05  08:00:00,41.6243444702,3.75592167268,0.011678331133,0.0,9.17985065927,26.9147,80.8453685641,50.6072319107,25.0491,5.18903665345
 03/05  09:00:00,41.6296460364,3.75592167268,0.0,0.0,9.17985065927,26.9147,86.9870926311,48.9728910663,33.3988,4.61540156479
 03/05  10:00:00,34.1518417961,3.75592167268,0.0,0.0,9.17985065927,19.4245,82.0907359122,51.8525840421,25.0491,5.18905187011
 03/05  11:00:00,41.6680562495,3.75592167268,0.0187197470622,0.0,9.17985065927,26.9147,104.972614391,47.5344413846,41.7485,15.6896730068
 03/05  12:00:00,42.393630076,3.75592167268,0.0,0.0,9.17985065927,26.9147,100.778876619,43.3421048335,41.7485,15.6882717855
 03/05  13:00:00,41.701899311,3.75592167268,0.0,0.0,9.17985065927,26.9147,93.5015843898,39.4303158448,41.7485,12.322768545
 03/05  14:00:00,34.1763924346,3.75592167268,0.0,0.0,9.17985065927,19.4245,87.7477029934,41.7513401726,33.3988,12.5975628208
 03/05  15:00:00,34.1702777077,3.75592167268,0.0,0.0,9.17985065927,19.4245,83.8823710617,49.0045736032,25.0491,9.82869745853
 03/05  16:00:00,34.1536164721,3.75592167268,0.0,0.0,9.17985065927,19.4245,95.5723397919,52.9244820905,33.3988,9.24905770138
 03/05  17:00:00,41.6010646291,3.75592167268,0.015953677952,0.0,9.17985065927,26.9147,107.527272801,47.5994510186,50.0982,9.82962178227
 03/05  18:00:00,43.7221974158,3.75592167268,0.00221614583722,0.0,9.17985065927,26.9147,105.920384515,43.6526797145,50.0982,12.1695048004
 03/05  19:00:00,45.8407085436,3.75592167268,0.0,0.0,9.17985065927,26.9147,106.375595138,40.5873406213,50.0982,15.6900545168
 03/05  20:00:00,38.4865983776,3.75592167268,0.0,0.0,9.17985065927,19.4245,88.3691356322,39.2818850333,33.3988,15.6884505989
 03/05  21:00:00,38.4714313645,3.75592167268,0.0,0.0,9.17985065927,19.4245,83.5196714869,37.3713594277,33.3988,12.7495120592
 03/05  22:00:00,38.403714371,3.75592167268,0.0,0.0,9.17985065927,19.4245,83.9824761573,43.245171863,25.0491,15.6882042943
 03/05  23:00:00,38.2921155492,3.75592167268,0.0,0.0,9.17985065927,19.4245,77.1297873341,47.6814375105,16.6994,12.7489498237
 03/05  24:00:00,39.0664163202,3.75592167268,0.0,0.0,9.17985065927,19.4245,63.5273378377,48.8303836905,8.3497,6.34725414721
 03/06  01:00:00,22.3368982854,3.75592167268,0.0,0.0,4.58992532963,8.1892,65.8967709942,56.208942844,3.33988,6.3479481502
 03/06  02:00:00,14.7511920055,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/06  03:00:00,14.7836267671,0.0,0.0,0.0,1.52997510988,7.4902,3.931961357,0.0,3.33988,0.592081357004
 03/06  04:00:00,14.8237889936,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/06  05:00:00,14.99995184,0.0,0.0,0.0,1.52997510988,7.4902,3.93196723689,0.0,3.33988,0.592087236888
 03/06  06:00:00,22.5274318777,3.75592167268,0.0,0.0,4.58992532963,8.1892,45.1618672816,36.7921672816,8.3497,0.02
 03/06  07:00:00,35.3258991017,3.75592167268,0.0242865433896,0.0,9.17985065927,19.4245,55.5343873686,33.6444158265,16.6994,5.19057154211
 03/06  08:00:00,41.7470606185,3.75592167268,0.0317509781701,0.0,9.17985065927,26.9147,68.2500250472,24.5625134302,25.0491,18.638411617
 03/06  09:00:00,41.7457692435,3.75592167268,0.00715259193292,0.0,9.17985065927,26.9147,71.2387058434,20.9659852674,33.3988,16.873920576
 03/06  10:00:00,34.2738703087,3.75592167268,0.0,0.0,9.17985065927,19.4245,56.167693747,16.7246867187,25.0491,14.3939070283
 03/06  11:00:00,41.7945968163,3.75592167268,0.0163090643503,0.0,9.17985065927,26.9147,68.9756168192,14.9407003322,41.7485,12.2864164871
 03/06  12:00:00,42.4955659396,3.75592167268,0.0,0.0,9.17985065927,26.9147,63.3124122471,7.21683950552,41.7485,14.3470727416
 03/06  13:00:00,41.8431456543,3.75592167268,0.0,0.0,9.17985065927,26.9147,54.0815537155,0.0,41.7485,12.3330537155
 03/06  14:00:00,34.3158038016,3.75592167268,0.0,0.0,9.17985065927,19.4245,46.8779595723,2.48189620798,33.3988,10.9972633643
 03/06  15:00:00,34.3181353233,3.75592167268,0.0,0.0,9.17985065927,19.4245,43.0540137155,8.17608764367,25.0491,9.82882607186
 03/06  16:00:00,34.3053548157,3.75592167268,0.0,0.0,9.17985065927,19.4245,54.5717902542,11.9237453553,33.3988,9.24924489892
 03/06  17:00:00,41.737679155,3.75592167268,0.0184000204665,0.0,9.17985065927,26.9147,70.1785551594,10.2506078263,50.0982,9.82974733305
 03/06  18:00:00,43.8219820525,3.75592167268,0.0,0.0,9.17985065927,26.9147,72.5360717133,10.26717721,50.0982,12.1706945033
 03/06  19:00:00,45.9103022188,3.75592167268,0.0,0.0,9.17985065927,26.9147,79.944085623,12.3898411903,50.0982,17.4560444326
