Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/06  20:00:00,38.5188143076,3.75592167268,0.0,0.0,9.17985065927,19.4245,75.1700829666,23.1257353935,33.3988,18.6455475731
 03/06  21:00:00,38.4724462244,3.75592167268,0.0,0.0,9.17985065927,19.4245,80.3749463188,31.2867558924,33.3988,15.6893904264
 03/06  22:00:00,38.3836576406,3.75592167268,0.0,0.0,9.17985065927,19.4245,83.8417621691,41.9212399643,25.0491,16.8714222049
 03/06  23:00:00,38.267553355,3.75592167268,0.0,0.0,9.17985065927,19.4245,77.5125517581,46.306933532,16.6994,14.5062182261
 03/06  24:00:00,39.0398307742,3.75592167268,0.0,0.0,9.17985065927,19.4245,68.9924526899,53.1349366285,8.3497,7.50781606138
 03/07  01:00:00,22.2870379496,3.75592167268,0.0,0.0,4.58992532963,8.1892,74.4886202323,64.2256100832,3.33988,6.92313014905
 03/07  02:00:00,14.70081017,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/07  03:00:00,14.7219930977,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/07  04:00:00,14.7331862277,0.0,0.0,0.0,1.52997510988,7.4902,3.9319665939,0.0,3.33988,0.592086593897
 03/07  05:00:00,15.394449223,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/07  06:00:00,22.8985515456,3.75592167268,0.0,0.0,4.58992532963,8.1892,84.7381338438,75.7963413713,8.3497,0.592092472481
 03/07  07:00:00,35.3961253762,3.75592167268,0.0129989008757,0.0,9.17985065927,19.4245,93.1477878083,71.833180418,16.6994,4.61520739035
 03/07  08:00:00,41.5883731976,3.75592167268,0.00984527016212,0.0,9.17985065927,26.9147,101.980248143,58.2837708176,25.0491,18.6473773255
 03/07  09:00:00,41.6131075508,3.75592167268,0.0,0.0,9.17985065927,26.9147,101.901958808,51.0470569505,33.3988,17.4561018574
 03/07  10:00:00,34.1409402928,3.75592167268,0.0,0.0,9.17985065927,19.4245,83.9199960786,44.9436133632,25.0491,13.9272827154
 03/07  11:00:00,41.6409648392,3.75592167268,0.00226436020015,0.0,9.17985065927,26.9147,97.22545674,42.7276511278,41.7485,12.7493056122
 03/07  12:00:00,42.3817918335,3.75592167268,0.0,0.0,9.17985065927,26.9147,88.8528845774,33.1765472028,41.7485,13.9278373746
 03/07  13:00:00,41.7027311081,3.75592167268,0.0,0.0,9.17985065927,26.9147,76.7006659496,22.2026454268,41.7485,12.7495205229
 03/07  14:00:00,34.1841882304,3.75592167268,0.0,0.0,9.17985065927,19.4245,66.2557259823,21.8593553162,33.3988,10.9975706661
 03/07  15:00:00,34.1842735061,3.75592167268,0.0,0.0,9.17985065927,19.4245,61.1843568206,26.8846537683,25.0491,9.25060305226
 03/07  16:00:00,34.1684395075,3.75592167268,0.0,0.0,9.17985065927,19.4245,76.4583182318,33.2307469111,33.3988,9.82877132061
 03/07  17:00:00,41.5943128584,3.75592167268,0.00339175768736,0.0,9.17985065927,26.9147,94.6296564193,35.2803679128,50.0982,9.25108850651
 03/07  18:00:00,43.7083879434,3.75592167268,0.0,0.0,9.17985065927,26.9147,99.6114650571,36.7637077532,50.0982,12.7495573039
 03/07  19:00:00,45.8253685362,3.75592167268,0.0,0.0,9.17985065927,26.9147,101.976353839,35.003939813,50.0982,16.8742140256
 03/07  20:00:00,38.3168571457,3.75592167268,0.0,0.0,9.17985065927,19.4245,92.7085316769,40.6600214259,33.3988,18.649710251
 03/07  21:00:00,38.3006494569,3.75592167268,0.0,0.0,9.17985065927,19.4245,93.3944632593,44.3068006028,33.3988,15.6888626564
 03/07  22:00:00,38.2559764862,3.75592167268,0.0,0.0,9.17985065927,19.4245,94.4519906498,51.9465629233,25.0491,17.4563277265
 03/07  23:00:00,38.2481222392,3.75592167268,0.0,0.0,9.17985065927,19.4245,86.2997522589,55.6749446531,16.6994,13.9254076058
 03/07  24:00:00,39.039816611,3.75592167268,0.0,0.0,9.17985065927,19.4245,75.7952467685,59.3606782471,8.3497,8.08486852144
 03/08  01:00:00,22.2941980744,3.75592167268,0.0,0.0,4.58992532963,8.1892,78.379134614,68.6918159998,3.33988,6.34743861419
 03/08  02:00:00,14.7011099414,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/08  03:00:00,14.7238594807,0.0,0.0,0.0,1.52997510988,7.4902,3.93193664589,0.0,3.33988,0.592056645894
 03/08  04:00:00,14.7356562712,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/08  05:00:00,14.8859142308,0.0,0.0,0.0,1.52997510988,7.4902,3.93194257382,0.0,3.33988,0.592062573821
 03/08  06:00:00,22.3945529767,3.75592167268,0.0,0.0,4.58992532963,8.1892,82.6103224812,74.2406224812,8.3497,0.02
 03/08  07:00:00,35.1772996734,3.75592167268,0.0138376935883,0.0,9.17985065927,19.4245,92.8960909629,71.006808887,16.6994,5.18988207591
 03/08  08:00:00,41.5919004345,3.75592167268,0.0183327376557,0.0,9.17985065927,26.9147,106.834266397,63.1453977278,25.0491,18.6397686693
 03/08  09:00:00,41.5915894882,3.75592167268,0.003900808571,0.0,9.17985065927,26.9147,114.331417737,64.0593811471,33.3988,16.8732365895
 03/08  10:00:00,34.099292814,3.75592167268,0.0,0.0,9.17985065927,19.4245,106.417949474,67.3259312769,25.0491,14.0429181973
 03/08  11:00:00,41.5951599428,3.75592167268,0.00877150272803,0.0,9.17985065927,26.9147,123.870154239,69.4849158225,41.7485,12.6367384164
 03/08  12:00:00,42.3522689428,3.75592167268,0.0,0.0,9.17985065927,26.9147,117.7151546,62.0372757543,41.7485,13.9293788457
 03/08  13:00:00,41.6382458209,3.75592167268,0.0,0.0,9.17985065927,26.9147,110.893128729,56.3951408201,41.7485,12.7494879094
 03/08  14:00:00,34.1138096259,3.75592167268,0.0,0.0,9.17985065927,19.4245,103.771413517,59.3753422928,33.3988,10.9972712247
 03/08  15:00:00,34.1114384693,3.75592167268,0.0,0.0,9.17985065927,19.4245,100.609486948,66.3082749945,25.0491,9.25211195319
 03/08  16:00:00,34.0892326848,3.75592167268,0.0,0.0,9.17985065927,19.4245,118.97659448,75.7511867642,33.3988,9.82660771606
 03/08  17:00:00,41.5209685329,3.75592167268,0.0122598612052,0.0,9.17985065927,26.9147,132.494151507,73.1453486889,50.0982,9.25060281794
 03/08  18:00:00,43.6388930007,3.75592167268,0.0,0.0,9.17985065927,26.9147,131.79776029,68.9501714878,50.0982,12.7493888019
 03/08  19:00:00,45.7670174309,3.75592167268,0.00192312389934,0.0,9.17985065927,26.9147,129.914019985,62.9434854271,50.0982,16.8723345584
 03/08  20:00:00,38.408058971,3.75592167268,0.0,0.0,9.17985065927,19.4245,115.678705194,63.6287916171,33.3988,18.651113577
 03/08  21:00:00,38.3883588298,3.75592167268,0.0,0.0,9.17985065927,19.4245,114.045941283,64.9584218205,33.3988,15.6887194623
 03/08  22:00:00,38.3156315722,3.75592167268,0.0,0.0,9.17985065927,19.4245,114.753492011,72.2475102221,25.0491,17.456881789
 03/08  23:00:00,38.2033803192,3.75592167268,0.0,0.0,9.17985065927,19.4245,106.4023556,75.7773769684,16.6994,13.9255786315
 03/08  24:00:00,39.008925566,3.75592167268,0.0,0.0,9.17985065927,19.4245,98.709939486,82.2753566836,8.3497,8.08488280235
 03/09  01:00:00,22.2465151053,3.75592167268,0.0,0.0,4.58992532963,8.1892,100.478809978,90.7915365387,3.33988,6.34739343918
 03/09  02:00:00,14.658149685,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/09  03:00:00,14.6829674505,0.0,0.0,0.0,1.52997510988,7.4902,3.93193300736,0.0,3.33988,0.592053007358
 03/09  04:00:00,14.6960592054,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/09  05:00:00,14.8471679171,0.0,0.0,0.0,1.52997510988,7.4902,3.93193894108,0.0,3.33988,0.59205894108
 03/09  06:00:00,22.3620839961,3.75592167268,0.0,0.0,4.58992532963,8.1892,100.798990042,92.4292900419,8.3497,0.02
 03/09  07:00:00,34.0925066104,3.75592167268,0.0131944375998,0.0,9.17985065927,19.4245,107.492649418,85.603408784,16.6994,5.18984063386
 03/09  08:00:00,41.5644371164,3.75592167268,0.00944884600825,0.0,9.17985065927,26.9147,118.159367459,74.4670514732,25.0491,18.6432159863
 03/09  09:00:00,41.5784943387,3.75592167268,0.0,0.0,9.17985065927,26.9147,119.389607538,69.1166082189,33.3988,16.8741993187
 03/09  10:00:00,34.0947805298,3.75592167268,0.0,0.0,9.17985065927,19.4245,105.835631572,66.8572712519,25.0491,13.9292603201
 03/09  11:00:00,41.5937670343,3.75592167268,0.0102695320698,0.0,9.17985065927,26.9147,121.452638488,66.9555270226,41.7485,12.7486114649
 03/09  12:00:00,42.3488562002,3.75592167268,0.0,0.0,9.17985065927,26.9147,115.265739389,59.5894641609,41.7485,13.9277752282
 03/09  13:00:00,41.6422533905,3.75592167268,0.0,0.0,9.17985065927,26.9147,105.984601442,51.4857755816,41.7485,12.7503258605
 03/09  14:00:00,34.1196587482,3.75592167268,0.0,0.0,9.17985065927,19.4245,98.3538677736,53.9572422483,33.3988,10.9978255253
 03/09  15:00:00,34.1221332137,3.75592167268,0.0,0.0,9.17985065927,19.4245,92.9907985641,58.6911649939,25.0491,9.25053357012
 03/09  16:00:00,34.1053743947,3.75592167268,0.0,0.0,9.17985065927,19.4245,106.949123456,63.7216834701,33.3988,9.82863998616
 03/09  17:00:00,41.5350573094,3.75592167268,0.0117653343774,0.0,9.17985065927,26.9147,121.545819945,62.1988054271,50.0982,9.24881451799
 03/09  18:00:00,43.6538551107,3.75592167268,0.0,0.0,9.17985065927,26.9147,121.088024279,58.2407058605,50.0982,12.7491184187
 03/09  19:00:00,45.7821382106,3.75592167268,0.00190767988263,0.0,9.17985065927,26.9147,119.489876144,52.5171721498,50.0982,16.8745039945
 03/09  20:00:00,38.4193845902,3.75592167268,0.0,0.0,9.17985065927,19.4245,107.76562493,55.720652831,33.3988,18.646172099
 03/09  21:00:00,38.3910065045,3.75592167268,0.0,0.0,9.17985065927,19.4245,110.267151187,61.1813946437,33.3988,15.686956543
 03/09  22:00:00,38.3157500113,3.75592167268,0.0,0.0,9.17985065927,19.4245,110.564155184,68.6415261034,25.0491,16.8735290805
 03/09  23:00:00,38.2047612684,3.75592167268,0.0,0.0,9.17985065927,19.4245,105.397047729,74.1937896552,16.6994,14.5038580738
 03/09  24:00:00,39.0108558859,3.75592167268,0.0,0.0,9.17985065927,19.4245,96.9681299542,81.1105760451,8.3497,7.50785390914
 03/10  01:00:00,22.2477186032,3.75592167268,0.0,0.0,4.58992532963,8.1892,100.341340953,90.0784807424,3.33988,6.92298021039
 03/10  02:00:00,14.6564041844,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/10  03:00:00,14.6801177741,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/10  04:00:00,14.6930622745,0.0,0.0,0.0,1.52997510988,7.4902,3.93195549518,0.0,3.33988,0.592075495176
 03/10  05:00:00,15.3572091853,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/10  06:00:00,22.8730481333,3.75592167268,0.0011435849276,0.0,4.58992532963,8.1892,107.369181502,98.4274001108,8.3497,0.592081391369
 03/10  07:00:00,34.3122114125,3.75592167268,0.0079651897289,0.0,9.17985065927,19.4245,111.78589548,90.4716171876,16.6994,4.61487829233
 03/10  08:00:00,41.5591856902,3.75592167268,0.00462142198665,0.0,9.17985065927,26.9147,118.088502075,74.3946225567,25.0491,18.6447795179
 03/10  09:00:00,41.5896205309,3.75592167268,0.0,0.0,9.17985065927,26.9147,115.626684677,64.7735721101,33.3988,17.4543125673
 03/10  10:00:00,34.1193651434,3.75592167268,0.0,0.0,9.17985065927,19.4245,96.1141390377,57.141533122,25.0491,13.9235059157
 03/10  11:00:00,41.6173943937,3.75592167268,0.00694816938372,0.0,9.17985065927,26.9147,110.528874776,56.0305876739,41.7485,12.749787102
 03/10  12:00:00,42.3686639286,3.75592167268,0.0,0.0,9.17985065927,26.9147,102.827312993,47.1542086144,41.7485,13.9246043789
 03/10  13:00:00,41.681602002,3.75592167268,0.0,0.0,9.17985065927,26.9147,89.6559513035,35.7372983016,41.7485,12.1701530019
 03/10  14:00:00,34.1585639034,3.75592167268,0.0,0.0,9.17985065927,19.4245,80.4166080881,36.0202841287,33.3988,10.9975239594
 03/10  15:00:00,34.1554986258,3.75592167268,0.0,0.0,9.17985065927,19.4245,77.89109514,43.0136633693,25.0491,9.82833177076
 03/10  16:00:00,34.1322471477,3.75592167268,0.0,0.0,9.17985065927,19.4245,94.4700913313,51.8212206583,33.3988,9.25007067305
 03/10  17:00:00,41.5507770115,3.75592167268,0.00411760302117,0.0,9.17985065927,26.9147,114.129912326,54.7807932106,50.0982,9.25091911522
 03/10  18:00:00,43.6651340622,3.75592167268,0.0,0.0,9.17985065927,26.9147,117.283262664,54.4351230055,50.0982,12.749939659
 03/10  19:00:00,45.784329427,3.75592167268,0.0,0.0,9.17985065927,26.9147,118.174345075,51.2015979429,50.0982,16.8745471317
 03/10  20:00:00,38.2786450884,3.75592167268,0.0,0.0,9.17985065927,19.4245,107.090203031,55.0408081676,33.3988,18.6505948629
 03/10  21:00:00,38.2695483735,3.75592167268,0.0,0.0,9.17985065927,19.4245,103.51646999,54.4300407662,33.3988,15.6876292241
 03/10  22:00:00,38.2287050614,3.75592167268,0.0,0.0,9.17985065927,19.4245,102.454899999,59.9509709047,25.0491,17.4548290946
 03/10  23:00:00,38.2194443569,3.75592167268,0.0,0.0,9.17985065927,19.4245,94.1593854796,63.5365636507,16.6994,13.9234218289
 03/10  24:00:00,39.0178869398,3.75592167268,0.0,0.0,9.17985065927,19.4245,83.5114966676,67.0766824642,8.3497,8.08511420342
 03/11  01:00:00,22.2665147047,3.75592167268,0.0,0.0,4.58992532963,8.1892,83.2525675784,73.5646938079,3.33988,6.3479937705
 03/11  02:00:00,14.6800292626,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/11  03:00:00,14.7057373665,0.0,0.0,0.0,1.52997510988,7.4902,3.93192863207,0.0,3.33988,0.592048632066
 03/11  04:00:00,14.7124771115,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/11  05:00:00,14.8598910384,0.0,0.0,0.0,1.52997510988,7.4902,3.93193457276,0.0,3.33988,0.592054572761
 03/11  06:00:00,22.3700114813,3.75592167268,0.0,0.0,4.58992532963,8.1892,90.4783947773,82.1086947773,8.3497,0.02
 03/11  07:00:00,34.0966941655,3.75592167268,0.01294069429,0.0,9.17985065927,19.4245,99.5493264409,78.2343414345,16.6994,4.61558500637
 03/11  08:00:00,41.5603920974,3.75592167268,0.00676129213118,0.0,9.17985065927,26.9147,95.4006761351,65.162733301,25.0491,5.18884283414
 03/11  09:00:00,41.573224132,3.75592167268,0.0,0.0,9.17985065927,26.9147,99.589762009,61.5759557694,33.3988,4.6150062396
 03/11  10:00:00,34.0986607493,3.75592167268,0.00238584326381,0.0,9.17985065927,19.4245,101.345510898,60.608752694,25.0491,15.6876582044
 03/11  11:00:00,41.6078214945,3.75592167268,0.00831264724484,0.0,9.17985065927,26.9147,112.634121684,56.9578651716,41.7485,13.9277565121
 03/11  12:00:00,42.3586190028,3.75592167268,0.0,0.0,9.17985065927,26.9147,104.680370205,47.2437204195,41.7485,15.6881497854
 03/11  13:00:00,41.6585001626,3.75592167268,0.0,0.0,9.17985065927,26.9147,102.216754297,44.7795698367,41.7485,15.68868446
 03/11  14:00:00,34.141469956,3.75592167268,0.0,0.0,9.17985065927,19.4245,90.2682262161,42.9442948606,33.3988,13.9251313555
 03/11  15:00:00,34.1635317923,3.75592167268,0.0,0.0,9.17985065927,19.4245,75.1289763245,37.3301756913,25.0491,12.7497006332
 03/11  16:00:00,34.161078887,3.75592167268,0.0,0.0,9.17985065927,19.4245,80.2041083523,34.6339672412,33.3988,12.1713411111
 03/11  17:00:00,41.5934904363,3.75592167268,0.00605170511154,0.0,9.17985065927,26.9147,93.1446568798,32.0491653335,50.0982,10.9972915463
 03/11  18:00:00,43.7111895372,3.75592167268,0.0,0.0,9.17985065927,26.9147,97.0543489423,34.2073490702,50.0982,12.7487998721
 03/11  19:00:00,45.8213634539,3.75592167268,0.0,0.0,9.17985065927,26.9147,99.2115835768,32.2403033378,50.0982,16.8730802389
 03/11  20:00:00,38.4498150041,3.75592167268,0.0,0.0,9.17985065927,19.4245,87.4724523199,36.6212974683,33.3988,17.4523548516
 03/11  21:00:00,38.4177184436,3.75592167268,0.0,0.0,9.17985065927,19.4245,95.1226460682,46.6178676922,33.3988,15.1059783759
 03/11  22:00:00,38.3332323823,3.75592167268,0.0,0.0,9.17985065927,19.4245,96.480550409,53.9764585796,25.0491,17.4549918294
 03/11  23:00:00,38.2237924811,3.75592167268,0.0,0.0,9.17985065927,19.4245,84.8284646886,55.9602667925,16.6994,12.1687978961
 03/11  24:00:00,39.0194465159,3.75592167268,0.0,0.0,9.17985065927,19.4245,78.5446851007,60.3663676649,8.3497,9.82861743581
 03/12  01:00:00,14.7260379781,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/12  02:00:00,14.7134602362,0.0,0.0,0.0,1.52997510988,7.4902,3.93195371016,0.0,3.33988,0.592073710158
 03/12  03:00:00,14.7244235734,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/12  04:00:00,14.8798309761,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/12  05:00:00,22.3854541542,3.75592167268,0.0,0.0,4.58992532963,8.1892,87.3553402226,78.4135606117,8.3497,0.592079610945
 03/12  06:00:00,38.3307102426,3.75592167268,0.00880528093332,0.0,9.17985065927,19.4245,101.605912786,80.2910953738,16.6994,4.61541741191
 03/12  07:00:00,41.5623166273,3.75592167268,0.00703676093385,0.0,9.17985065927,26.9147,98.4295645378,68.1904549504,25.0491,5.19000958737
 03/12  08:00:00,41.5914118073,3.75592167268,0.0,0.0,9.17985065927,26.9147,96.9193603976,58.9045247153,33.3988,4.61603568221
 03/12  09:00:00,34.1425796032,3.75592167268,0.0,0.0,9.17985065927,19.4245,78.6947651118,48.4551891354,25.0491,5.19047597644
 03/12  10:00:00,41.6737653375,3.75592167268,0.00511808167757,0.0,9.17985065927,26.9147,89.2992482803,32.444563267,41.7485,15.1061850133
 03/12  11:00:00,42.3948125959,3.75592167268,0.0,0.0,9.17985065927,26.9147,88.7209820092,31.2843501309,41.7485,15.6881318783
 03/12  12:00:00,41.7009918797,3.75592167268,0.0,0.0,9.17985065927,26.9147,90.1905393266,35.6936796196,41.7485,12.748359707
 03/12  13:00:00,34.1574766037,3.75592167268,0.0,0.0,9.17985065927,19.4245,88.0415464934,42.4745367252,33.3988,12.1682097681
 03/12  14:00:00,34.1476930311,3.75592167268,0.0,0.0,9.17985065927,19.4245,82.9098681895,48.0325922976,25.0491,9.82817589195
 03/12  15:00:00,34.1367823823,3.75592167268,0.0,0.0,9.17985065927,19.4245,89.9068006428,47.2598671279,33.3988,9.24813351496
 03/12  16:00:00,41.565319317,3.75592167268,0.00946736883695,0.0,9.17985065927,26.9147,105.394601621,46.0460195317,50.0982,9.25038208932
 03/12  17:00:00,41.556085365,3.75592167268,0.0,0.0,9.17985065927,26.9147,113.637868202,50.7902103179,50.0982,12.7494578837
 03/12  18:00:00,43.6670182285,3.75592167268,0.0,0.0,9.17985065927,26.9147,118.283729967,52.4983376579,50.0982,15.6871923093
 03/12  19:00:00,38.4214093051,3.75592167268,0.0,0.0,9.17985065927,19.4245,102.437823107,53.9327679269,33.3988,15.10625518
 03/12  20:00:00,38.3991272009,3.75592167268,0.0,0.0,9.17985065927,19.4245,100.578781746,54.4306333695,33.3988,12.749348377
 03/12  21:00:00,38.3213317183,3.75592167268,0.0,0.0,9.17985065927,19.4245,105.280786442,64.5439543602,25.0491,15.6877320816
 03/12  22:00:00,38.2079184367,3.75592167268,0.0,0.0,9.17985065927,19.4245,98.0539739779,69.1842017658,16.6994,12.170372212
 03/12  23:00:00,39.0103308478,3.75592167268,0.0,0.0,9.17985065927,19.4245,84.3046232238,69.6080682353,8.3497,6.3468549885
 03/12  24:00:00,22.2546486502,3.75592167268,0.0,0.0,4.58992532963,8.1892,90.1964726131,78.7722613381,3.33988,8.08433127502
 03/13  01:00:00,14.6597853716,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/13  02:00:00,14.6808925614,0.0,0.0,0.0,1.52997510988,7.4902,3.93197414283,0.0,3.33988,0.592094142833
 03/13  03:00:00,14.6930088441,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/13  04:00:00,14.8431162664,0.0,0.0,0.0,1.52997510988,7.4902,3.93192829405,0.0,3.33988,0.592048294047
 03/13  05:00:00,22.3566889837,3.75592167268,0.0,0.0,4.58992532963,8.1892,97.7619439809,89.3922439809,8.3497,0.02
 03/13  06:00:00,38.3196312365,3.75592167268,0.0119631455218,0.0,9.17985065927,19.4245,107.923662264,86.0352169922,16.6994,5.1890452718
 03/13  07:00:00,41.5525836491,3.75592167268,0.0122032981958,0.0,9.17985065927,26.9147,120.548803171,76.8621254881,25.0491,18.6375776834
 03/13  08:00:00,41.5603735469,3.75592167268,0.0,0.0,9.17985065927,26.9147,121.67331261,71.4022167663,33.3988,16.8722958436
 03/13  09:00:00,34.083109152,3.75592167268,0.0,0.0,9.17985065927,19.4245,105.870495996,66.8948816381,25.0491,13.9265143583
 03/13  10:00:00,41.5829337651,3.75592167268,0.00193947193479,0.0,9.17985065927,26.9147,118.429407133,63.9316510558,41.7485,12.7492560771
 03/13  11:00:00,42.3527006171,3.75592167268,0.0,0.0,9.17985065927,26.9147,107.897315048,52.2226587217,41.7485,13.9261563259
 03/13  12:00:00,41.6553098408,3.75592167268,0.0,0.0,9.17985065927,26.9147,95.2753204944,41.3573712573,41.7485,12.1694492371
 03/13  13:00:00,34.1353736422,3.75592167268,0.0,0.0,9.17985065927,19.4245,84.8385256462,40.4445631295,33.3988,10.9951625167
 03/13  14:00:00,34.1437610259,3.75592167268,0.0,0.0,9.17985065927,19.4245,76.8484139924,41.9696466178,25.0491,9.82966737455
 03/13  15:00:00,34.1344433007,3.75592167268,0.0,0.0,9.17985065927,19.4245,87.0305839036,44.3842072947,33.3988,9.24757660882
 03/13  16:00:00,41.566400871,3.75592167268,0.00595802551586,0.0,9.17985065927,26.9147,101.443007802,42.0942541202,50.0982,9.25055368193
 03/13  17:00:00,41.5685286766,3.75592167268,0.0,0.0,9.17985065927,26.9147,102.702907114,39.8560624733,50.0982,12.7486446404
 03/13  18:00:00,43.6812080041,3.75592167268,0.0,0.0,9.17985065927,26.9147,107.281636624,40.3110801743,50.0982,16.8723564496
 03/13  19:00:00,38.4254342466,3.75592167268,0.0,0.0,9.17985065927,19.4245,101.364955745,49.323410392,33.3988,18.6427453525
 03/13  20:00:00,38.3944335298,3.75592167268,0.0,0.0,9.17985065927,19.4245,103.015506525,53.9292391802,33.3988,15.6874673451
 03/13  21:00:00,38.3141613455,3.75592167268,0.0,0.0,9.17985065927,19.4245,104.933859642,63.0123877879,25.0491,16.8723718545
 03/13  22:00:00,38.1966003821,3.75592167268,0.0,0.0,9.17985065927,19.4245,101.393673642,70.7681491892,16.6994,13.9261244524
 03/13  23:00:00,39.004584931,3.75592167268,0.0,0.0,9.17985065927,19.4245,94.1670293801,77.7326321284,8.3497,8.08469725171
 03/13  24:00:00,22.2454585206,3.75592167268,0.0,0.0,4.58992532963,8.1892,97.9893454351,88.3024993263,3.33988,6.34696610882
 03/14  01:00:00,14.6494848105,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/14  02:00:00,14.6720871765,0.0,0.0,0.0,1.52997510988,7.4902,3.931949249,0.0,3.33988,0.592069248997
 03/14  03:00:00,14.684586997,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/14  04:00:00,15.3495965741,0.0,0.0,0.0,1.52997510988,7.4902,3.93195515687,0.0,3.33988,0.592075156873
 03/14  05:00:00,22.8661472081,3.75592167268,0.0,0.0,4.58992532963,8.1892,107.244987284,98.8752872836,8.3497,0.02
 03/14  06:00:00,38.5445778347,3.75592167268,0.0111656021047,0.0,9.17985065927,19.4245,118.59724816,96.7075450245,16.6994,5.19030313552
 03/14  07:00:00,41.5462314913,3.75592167268,0.0114405626979,0.0,9.17985065927,26.9147,131.738537741,88.629985061,25.0491,18.0594526803
 03/14  08:00:00,41.5543569335,3.75592167268,0.0,0.0,9.17985065927,26.9147,131.194879067,80.3424994078,33.3988,17.4535796592
 03/14  09:00:00,34.0724980067,3.75592167268,0.0,0.0,9.17985065927,19.4245,111.411018482,72.4357726709,25.0491,13.9261458111
 03/14  10:00:00,41.575569245,3.75592167268,0.00114823481624,0.0,9.17985065927,26.9147,122.566093897,68.6469464148,41.7485,12.1706474822
 03/14  11:00:00,42.3632457721,3.75592167268,0.0,0.0,9.17985065927,26.9147,110.951128638,55.2756297879,41.7485,13.9269988499
 03/14  12:00:00,41.6563799024,3.75592167268,0.0,0.0,9.17985065927,26.9147,98.4714087641,43.9747263486,41.7485,12.7481824155
 03/14  13:00:00,34.1291908943,3.75592167268,0.0,0.0,9.17985065927,19.4245,90.6267528081,46.2301480546,33.3988,10.9978047536
 03/14  14:00:00,34.1206553093,3.75592167268,0.0,0.0,9.17985065927,19.4245,87.0020385045,52.7028710683,25.0491,9.25006743617
 03/14  15:00:00,34.1096146234,3.75592167268,0.0,0.0,9.17985065927,19.4245,98.0692559545,55.4187312341,33.3988,9.25172472041
 03/14  16:00:00,41.5371386729,3.75592167268,0.00512663844339,0.0,9.17985065927,26.9147,114.215329732,54.2923473432,50.0982,9.82478238833
 03/14  17:00:00,41.5401114994,3.75592167268,0.0,0.0,9.17985065927,26.9147,115.655294327,53.3873313078,50.0982,12.1697630192
 03/14  18:00:00,42.6022676992,3.75592167268,0.0,0.0,9.17985065927,26.9147,117.753024081,50.2015124351,50.0982,17.4533116463
 03/14  19:00:00,38.2786311423,3.75592167268,0.0,0.0,9.17985065927,19.4245,104.191495026,52.728557599,33.3988,18.0641374271
 03/14  20:00:00,38.2743977007,3.75592167268,0.0,0.0,9.17985065927,19.4245,100.68599891,51.5996697863,33.3988,15.6875291237
 03/14  21:00:00,38.2367400309,3.75592167268,0.0,0.0,9.17985065927,19.4245,99.3517646025,57.4300627682,25.0491,16.8726018343
 03/14  22:00:00,38.2353668959,3.75592167268,0.0,0.0,9.17985065927,19.4245,90.1217101922,59.4922798512,16.6994,13.9300303409
 03/14  23:00:00,39.0370285359,3.75592167268,0.0,0.0,9.17985065927,19.4245,75.5992105057,59.164302679,8.3497,8.08520782669
 03/14  24:00:00,22.3014527515,3.75592167268,0.0,0.0,4.58992532963,8.1892,73.5498877823,63.8627433417,3.33988,6.34726444059
 03/15  01:00:00,14.7196518588,0.0,0.0,0.0,1.52997510988,7.4902,3.93193698461,0.0,3.33988,0.592056984605
 03/15  02:00:00,14.7531225752,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/15  03:00:00,14.7729858265,0.0,0.0,0.0,1.52997510988,7.4902,3.93194291199,0.0,3.33988,0.592062911993
 03/15  04:00:00,14.9322382163,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/15  05:00:00,22.4540301427,3.75592167268,0.0,0.0,4.58992532963,8.1892,63.6424621176,55.2727621176,8.3497,0.02
 03/15  06:00:00,38.416596715,3.75592167268,0.0174048464915,0.0,9.17985065927,19.4245,75.5972039709,53.7095184903,16.6994,5.1882854805
 03/15  07:00:00,41.6554719021,3.75592167268,0.0179349308099,0.0,9.17985065927,26.9147,86.2053792827,42.5167128598,25.0491,18.6395664229
 03/15  08:00:00,41.6653215338,3.75592167268,0.0,0.0,9.17985065927,26.9147,85.5326702082,35.2620725988,33.3988,16.8717976094
 03/15  09:00:00,34.1932641555,3.75592167268,0.0,0.0,9.17985065927,19.4245,67.9875992772,29.0135016658,25.0491,13.9249976114
 03/15  10:00:00,41.6927061014,3.75592167268,0.00358945652733,0.0,9.17985065927,26.9147,78.9907997551,25.0721441139,41.7485,12.1701556411
 03/15  11:00:00,42.421117727,3.75592167268,0.0,0.0,9.17985065927,26.9147,70.9488003036,14.6995190944,41.7485,14.5007812092
 03/15  12:00:00,41.7607565695,3.75592167268,0.0,0.0,9.17985065927,26.9147,58.713749244,4.79547923427,41.7485,12.1697700097
 03/15  13:00:00,34.2372748713,3.75592167268,0.0,0.0,9.17985065927,19.4245,51.2972142277,6.902045239,33.3988,10.9963689887
 03/15  14:00:00,34.2426949702,3.75592167268,0.0,0.0,9.17985065927,19.4245,44.4890607674,10.189925042,25.0491,9.25003572538
 03/15  15:00:00,34.2282554592,3.75592167268,0.0,0.0,9.17985065927,19.4245,56.6258256764,13.9172077175,33.3988,9.30981795888
 03/15  16:00:00,41.6515407418,3.75592167268,0.00496990322253,0.0,9.17985065927,26.9147,73.9943030548,14.1294044811,50.0982,9.76669857362
 03/15  17:00:00,41.6490067824,3.75592167268,0.0,0.0,9.17985065927,26.9147,75.21024917,12.9428331534,50.0982,12.1692160166
 03/15  18:00:00,42.7001823975,3.75592167268,0.0,0.0,9.17985065927,26.9147,79.2419068967,11.6912570095,50.0982,17.4524498872
 03/15  19:00:00,38.5048482692,3.75592167268,0.0,0.0,9.17985065927,19.4245,69.8520832552,18.3908184729,33.3988,18.0624647823
 03/15  20:00:00,38.4696104925,3.75592167268,0.0,0.0,9.17985065927,19.4245,74.2185132839,25.1331404525,33.3988,15.6865728313
 03/15  21:00:00,38.37792014,3.75592167268,0.0,0.0,9.17985065927,19.4245,80.8802059877,38.9599726516,25.0491,16.871133336
 03/15  22:00:00,38.2555919548,3.75592167268,0.0,0.0,9.17985065927,19.4245,77.5421730913,46.9144227804,16.6994,13.9283503109
 03/15  23:00:00,39.027580369,3.75592167268,0.0,0.0,9.17985065927,19.4245,72.5465416537,56.1119324865,8.3497,8.08490916719
 03/15  24:00:00,22.2827652751,3.75592167268,0.0,0.0,4.58992532963,8.1892,76.5669110498,66.8801540253,3.33988,6.34687702457
 03/16  01:00:00,14.6916404482,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/16  02:00:00,14.7084389819,0.0,0.0,0.0,1.52997510988,7.4902,3.93195902567,0.0,3.33988,0.592079025667
 03/16  03:00:00,14.7134353918,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/16  04:00:00,14.8589152584,0.0,0.0,0.0,1.52997510988,7.4902,3.93196490964,0.0,3.33988,0.592084909642
 03/16  05:00:00,22.3641469615,3.75592167268,0.0,0.0,4.58992532963,8.1892,90.9765040711,82.6068040711,8.3497,0.02
 03/16  06:00:00,38.3233017215,3.75592167268,0.0120667412292,0.0,9.17985065927,19.4245,102.530720548,80.641548554,16.6994,5.18977199359
 03/16  07:00:00,41.5604775206,3.75592167268,0.0113023415742,0.0,9.17985065927,26.9147,112.60529872,69.498877115,25.0491,18.0573216054
 03/16  08:00:00,41.5872438978,3.75592167268,0.0,0.0,9.17985065927,26.9147,111.657860298,60.8062353635,33.3988,17.4528249345
 03/16  09:00:00,34.1081354058,3.75592167268,0.0,0.0,9.17985065927,19.4245,97.0504468265,58.0801516367,25.0491,13.9211951899
 03/16  10:00:00,41.6074405895,3.75592167268,0.00275540984547,0.0,9.17985065927,26.9147,109.79741363,55.8781158305,41.7485,12.1707977998
 03/16  11:00:00,42.3584142225,3.75592167268,0.0,0.0,9.17985065927,26.9147,104.095107072,48.4195125929,41.7485,13.9270944793
 03/16  12:00:00,41.6595078119,3.75592167268,0.0,0.0,9.17985065927,26.9147,97.001924906,42.5058832437,41.7485,12.7475416623
 03/16  13:00:00,34.1301470481,3.75592167268,0.0,0.0,9.17985065927,19.4245,93.1596719764,48.7643459731,33.3988,10.9965260033
 03/16  14:00:00,34.1115823701,3.75592167268,0.0,0.0,9.17985065927,19.4245,99.0356983552,64.7397317341,25.0491,9.24686662112
 03/16  15:00:00,34.0873591005,3.75592167268,0.0,0.0,9.17985065927,19.4245,119.486573646,76.8389304137,33.3988,9.24884323226
 03/16  16:00:00,41.5178373087,3.75592167268,0.00928993451804,0.0,9.17985065927,26.9147,135.74190713,76.3929219948,50.0982,9.25078513522
 03/16  17:00:00,41.5203117137,3.75592167268,0.0,0.0,9.17985065927,26.9147,136.279966952,73.4341186852,50.0982,12.7476482663
 03/16  18:00:00,42.5878844262,3.75592167268,0.00184262222153,0.0,9.17985065927,26.9147,134.544697949,67.575813509,50.0982,16.8706844399
 03/16  19:00:00,38.4061369433,3.75592167268,0.0,0.0,9.17985065927,19.4245,120.518049786,68.4796285429,33.3988,18.6396212426
 03/16  20:00:00,38.3873396364,3.75592167268,0.0,0.0,9.17985065927,19.4245,117.019670416,68.5150191349,33.3988,15.105851281
 03/16  21:00:00,38.315096079,3.75592167268,0.0,0.0,9.17985065927,19.4245,117.5072957,75.0045602221,25.0491,17.4536354783
 03/16  22:00:00,38.2038760327,3.75592167268,0.0,0.0,9.17985065927,19.4245,109.209624427,78.5896663098,16.6994,13.9205581175
 03/16  23:00:00,39.0103911128,3.75592167268,0.0,0.0,9.17985065927,19.4245,97.9773604695,82.1191356951,8.3497,7.5085247744
 03/16  24:00:00,22.2481181588,3.75592167268,0.0,0.0,4.58992532963,8.1892,99.7802753357,90.093748438,3.33988,6.34664689768
 03/17  01:00:00,14.6584919004,0.0,0.0,0.0,1.52997510988,7.4902,3.93196548801,0.0,3.33988,0.592085488005
 03/17  02:00:00,14.6839000903,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/17  03:00:00,14.6973305881,0.0,0.0,0.0,1.52997510988,7.4902,3.9319541776,0.0,3.33988,0.592074177603
 03/17  04:00:00,15.3627799678,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/17  05:00:00,22.8796444854,3.75592167268,0.0,0.0,4.58992532963,8.1892,97.6121636917,88.6703836159,8.3497,0.592080075864
 03/17  06:00:00,38.5598749462,3.75592167268,0.0136456035637,0.0,9.17985065927,19.4245,104.024047561,82.7104575983,16.6994,4.61418996266
 03/17  07:00:00,41.5706333697,3.75592167268,0.0175491867279,0.0,9.17985065927,26.9147,119.265768347,75.578022769,25.0491,18.6386455776
 03/17  08:00:00,41.5695484069,3.75592167268,0.00344035952722,0.0,9.17985065927,26.9147,128.548338644,78.2790308335,33.3988,16.8705078106
 03/17  09:00:00,34.0776367033,3.75592167268,0.0,0.0,9.17985065927,19.4245,120.462291052,81.4878440303,25.0491,13.9253470221
 03/17  10:00:00,41.5680718023,3.75592167268,0.00189107302551,0.0,9.17985065927,26.9147,139.330558278,85.4127803179,41.7485,12.1692779606
 03/17  11:00:00,42.337095396,3.75592167268,0.0,0.0,9.17985065927,26.9147,133.636913152,77.9608117912,41.7485,13.9276013607
 03/17  12:00:00,41.6194280781,3.75592167268,0.0,0.0,9.17985065927,26.9147,123.782343438,69.2847127947,41.7485,12.7491306435
 03/17  13:00:00,34.0948703932,3.75592167268,0.0,0.0,9.17985065927,19.4245,114.973414925,70.5776968378,33.3988,10.9969180876
 03/17  14:00:00,34.0933751228,3.75592167268,0.0,0.0,9.17985065927,19.4245,109.615069162,75.3179625922,25.0491,9.24800656981
 03/17  15:00:00,34.0766698323,3.75592167268,0.0,0.0,9.17985065927,19.4245,121.388644621,78.7408352403,33.3988,9.24900938072
 03/17  16:00:00,41.5085472747,3.75592167268,0.00257970739209,0.0,9.17985065927,26.9147,138.100049879,78.7519177604,50.0982,9.24993211849
 03/17  17:00:00,41.518374545,3.75592167268,0.0,0.0,9.17985065927,26.9147,135.421816886,72.5753452268,50.0982,12.7482716591
 03/17  18:00:00,42.5850497701,3.75592167268,0.00113179211713,0.0,9.17985065927,26.9147,132.541354718,65.571740098,50.0982,16.8714146203
 03/17  19:00:00,38.2622520319,3.75592167268,0.0,0.0,9.17985065927,19.4245,119.492380679,67.4553409931,33.3988,18.6382396855
 03/17  20:00:00,38.25226717,3.75592167268,0.0,0.0,9.17985065927,19.4245,116.21026933,67.7077826925,33.3988,15.1036866375
 03/17  21:00:00,38.209752563,3.75592167268,0.0,0.0,9.17985065927,19.4245,116.287911308,74.3687027056,25.0491,16.8701086023
 03/17  22:00:00,38.2017200346,3.75592167268,0.0,0.0,9.17985065927,19.4245,108.682673944,78.0534199015,16.6994,13.9298540427
 03/17  23:00:00,39.0085459766,3.75592167268,0.0,0.0,9.17985065927,19.4245,98.1010456053,81.6665607181,8.3497,8.08478488723
 03/17  24:00:00,22.2468966094,3.75592167268,0.0,0.0,4.58992532963,8.1892,99.4048752808,89.7182796405,3.33988,6.34671564035
 03/18  01:00:00,14.6565917493,0.0,0.0,0.0,1.52997510988,7.4902,3.93194138223,0.0,3.33988,0.592061382233
 03/18  02:00:00,14.6814839968,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/18  03:00:00,14.694501575,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/18  04:00:00,14.8450564052,0.0,0.0,0.0,1.52997510988,7.4902,3.93194730262,0.0,3.33988,0.592067302621
 03/18  05:00:00,22.3626704251,3.75592167268,0.00464312742323,0.0,4.58992532963,8.1892,106.246490567,97.8767905673,8.3497,0.02
 03/18  06:00:00,37.2624751455,3.75592167268,0.0121851127098,0.0,9.17985065927,19.4245,116.18499263,94.2965984686,16.6994,5.18899416177
 03/18  07:00:00,41.5517905232,3.75592167268,0.00871800963311,0.0,9.17985065927,26.9147,111.250165699,81.5865442245,25.0491,4.61452147468
 03/18  08:00:00,41.5602329687,3.75592167268,0.0,0.0,9.17985065927,26.9147,115.147472384,77.1332860431,33.3988,4.6153863409
 03/18  09:00:00,34.0796383794,3.75592167268,0.000603499830517,0.0,9.17985065927,19.4245,116.152159525,75.4177534515,25.0491,15.6853060733
 03/18  10:00:00,41.5743068293,3.75592167268,0.0015707473408,0.0,9.17985065927,26.9147,130.167408708,74.4946041673,41.7485,13.9243045409
 03/18  11:00:00,42.3440573358,3.75592167268,0.0,0.0,9.17985065927,26.9147,125.397661321,67.9636037748,41.7485,15.6855575463
 03/18  12:00:00,41.6238160726,3.75592167268,0.0,0.0,9.17985065927,26.9147,122.84183521,65.9886690018,41.7485,15.1046662082
 03/18  13:00:00,34.0980495462,3.75592167268,0.0,0.0,9.17985065927,19.4245,114.365308605,67.0407964078,33.3988,13.9257121975
 03/18  14:00:00,34.0985591234,3.75592167268,0.0,0.0,9.17985065927,19.4245,106.233057122,68.4359789777,25.0491,12.7479781446
 03/18  15:00:00,34.0846445707,3.75592167268,0.0,0.0,9.17985065927,19.4245,113.875745004,68.3093662545,33.3988,12.1675787495
 03/18  16:00:00,41.5162370768,3.75592167268,0.00302929792934,0.0,9.17985065927,26.9147,128.093171739,66.9984469505,50.0982,10.9965247887
 03/18  17:00:00,41.5233208187,3.75592167268,0.0,0.0,9.17985065927,26.9147,129.443731451,67.1771708468,50.0982,12.1683606037
 03/18  18:00:00,42.589186339,3.75592167268,0.0,0.0,9.17985065927,26.9147,127.88795372,60.9188265838,50.0982,16.8709271359
 03/18  19:00:00,38.410205428,3.75592167268,0.0,0.0,9.17985065927,19.4245,109.965692773,59.6960752841,33.3988,16.8708174892
 03/18  20:00:00,38.3900535405,3.75592167268,0.0,0.0,9.17985065927,19.4245,111.809086729,62.7245925762,33.3988,15.6856941531
 03/18  21:00:00,38.3179073434,3.75592167268,0.0,0.0,9.17985065927,19.4245,105.163984701,63.2465758619,25.0491,16.8683088386
 03/18  22:00:00,38.2079610788,3.75592167268,0.0,0.0,9.17985065927,19.4245,95.1864711528,65.7383088273,16.6994,12.7487623255
 03/18  23:00:00,39.0150244645,3.75592167268,0.0,0.0,9.17985065927,19.4245,90.6454563638,73.0495875152,8.3497,9.24616884864
 03/18  24:00:00,22.2544554272,3.75592167268,0.0,0.0,4.58992532963,8.1892,92.9673144637,83.279963606,3.33988,6.34747085765
 03/19  01:00:00,14.6652568686,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/19  02:00:00,14.6908144918,0.0,0.0,0.0,1.52997510988,7.4902,3.93192540286,0.0,3.33988,0.592045402864
 03/19  03:00:00,14.7037988119,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/19  04:00:00,14.8542365814,0.0,0.0,0.0,1.52997510988,7.4902,3.93193134871,0.0,3.33988,0.592051348707
 03/19  05:00:00,22.3665970641,3.75592167268,0.0,0.0,4.58992532963,8.1892,96.8735514136,88.5038514136,8.3497,0.02
 03/19  06:00:00,37.2728304464,3.75592167268,0.0133840880748,0.0,9.17985065927,19.4245,104.447134105,83.132483172,16.6994,4.61525093305
 03/19  07:00:00,41.564042688,3.75592167268,0.0116795633887,0.0,9.17985065927,26.9147,103.063935572,72.8257795139,25.0491,5.18905605841
 03/19  08:00:00,41.569318918,3.75592167268,0.00333247244876,0.0,9.17985065927,26.9147,109.384333337,71.3715466307,33.3988,4.61398670595
 03/19  09:00:00,34.0780286868,3.75592167268,0.0,0.0,9.17985065927,19.4245,107.707492431,78.043057511,25.0491,4.61533492031
 03/19  10:00:00,41.5826178629,3.75592167268,0.0144146392483,0.0,9.17985065927,26.9147,133.867481904,76.4337378211,41.7485,15.6852440826
 03/19  11:00:00,42.3425962672,3.75592167268,0.0,0.0,9.17985065927,26.9147,130.488422088,73.634878549,41.7485,15.1050435387
 03/19  12:00:00,41.6246011115,3.75592167268,0.0,0.0,9.17985065927,26.9147,122.636617527,68.1405998477,41.7485,12.7475176796
 03/19  13:00:00,34.1046503184,3.75592167268,0.0,0.0,9.17985065927,19.4245,110.992199255,65.4257689219,33.3988,12.1676303333
 03/19  14:00:00,34.1047131952,3.75592167268,0.0,0.0,9.17985065927,19.4245,100.26511289,65.9647458554,25.0491,9.25126703432
 03/19  15:00:00,34.092886245,3.75592167268,0.0,0.0,9.17985065927,19.4245,108.519936645,65.2940035949,33.3988,9.8271330501
 03/19  16:00:00,41.5258184262,3.75592167268,0.00570447250987,0.0,9.17985065927,26.9147,121.135924313,61.7887503219,50.0982,9.24897399078
 03/19  17:00:00,41.5295130012,3.75592167268,0.0,0.0,9.17985065927,26.9147,123.503098345,61.2346918127,50.0982,12.1702065321
 03/19  18:00:00,42.5872335052,3.75592167268,0.0,0.0,9.17985065927,26.9147,127.209700054,61.4246837191,50.0982,15.6868163347
 03/19  19:00:00,38.40142114,3.75592167268,0.0,0.0,9.17985065927,19.4245,111.688942977,63.1853644551,33.3988,15.104778522
 03/19  20:00:00,38.3801396248,3.75592167268,0.0,0.0,9.17985065927,19.4245,111.588466187,65.4434181521,33.3988,12.7462480353
 03/19  21:00:00,38.3058925798,3.75592167268,0.0,0.0,9.17985065927,19.4245,115.13040271,74.9771941588,25.0491,15.1041085514
 03/19  22:00:00,38.1942878264,3.75592167268,0.0,0.0,9.17985065927,19.4245,110.535871371,81.6668802885,16.6994,12.169591082
 03/19  23:00:00,39.0016011319,3.75592167268,0.0,0.0,9.17985065927,19.4245,101.517746385,86.8207034444,8.3497,6.34734294044
 03/19  24:00:00,22.2431862164,3.75592167268,0.00137133522085,0.0,4.58992532963,8.1892,111.021030165,99.5972523301,3.33988,8.0838978349
 03/20  01:00:00,14.6541929245,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/20  02:00:00,14.6772390801,0.0,0.0,0.0,1.52997510988,7.4902,3.93196768878,0.0,3.33988,0.592087688781
 03/20  03:00:00,14.6884938242,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/20  04:00:00,14.8382218019,0.0,0.0,0.0,1.52997510988,7.4902,3.93197356738,0.0,3.33988,0.592093567382
 03/20  05:00:00,22.354167385,3.75592167268,0.00114518464798,0.0,4.58992532963,8.1892,114.254221365,105.884521365,8.3497,0.02
 03/20  06:00:00,37.2570664933,3.75592167268,0.0113005933695,0.0,9.17985065927,19.4245,124.921710118,103.03265684,16.6994,5.18965327806
 03/20  07:00:00,41.5517293186,3.75592167268,0.0108351352143,0.0,9.17985065927,26.9147,134.896901125,91.7904295875,25.0491,18.0573715378
 03/20  08:00:00,41.5646067755,3.75592167268,0.0,0.0,9.17985065927,26.9147,131.568129256,81.2995077639,33.3988,16.8698214922
 03/20  09:00:00,34.0842922031,3.75592167268,0.0,0.0,9.17985065927,19.4245,110.074072704,71.1005762749,25.0491,13.9243964289
 03/20  10:00:00,41.5913725304,3.75592167268,0.00128246831602,0.0,9.17985065927,26.9147,117.739712173,63.2429841488,41.7485,12.7482280246
 03/20  11:00:00,42.3498290613,3.75592167268,0.0,0.0,9.17985065927,26.9147,109.98886948,54.4262683454,41.7485,13.8141011342
 03/20  12:00:00,41.644193362,3.75592167268,0.0,0.0,9.17985065927,26.9147,100.410551371,46.3897673203,41.7485,12.2722840506
 03/20  13:00:00,34.1373281293,3.75592167268,0.0,0.0,9.17985065927,19.4245,86.8471833646,42.4522945219,33.3988,10.9960888427
 03/20  14:00:00,34.1402571149,3.75592167268,0.0,0.0,9.17985065927,19.4245,81.1153363103,46.8188862044,25.0491,9.24735010587
 03/20  15:00:00,34.1291517874,3.75592167268,0.0,0.0,9.17985065927,19.4245,94.6341656264,51.9861881535,33.3988,9.24917747285
 03/20  16:00:00,41.5596745852,3.75592167268,0.00436732425696,0.0,9.17985065927,26.9147,109.120047977,49.7726641473,50.0982,9.24918382965
 03/20  17:00:00,41.5661703195,3.75592167268,0.0,0.0,9.17985065927,26.9147,108.168218631,45.8999167501,50.0982,12.1701018808
 03/20  18:00:00,42.6314913466,3.75592167268,0.0,0.0,9.17985065927,26.9147,109.495258002,42.2936803787,50.0982,17.1033776235
 03/20  19:00:00,38.4508407429,3.75592167268,0.0,0.0,9.17985065927,19.4245,97.0737887278,45.2672508532,33.3988,18.4077378746
 03/20  20:00:00,38.4303443235,3.75592167268,0.0,0.0,9.17985065927,19.4245,96.1183335396,47.0337687395,33.3988,15.6857648001
 03/20  21:00:00,38.3594472264,3.75592167268,0.0,0.0,9.17985065927,19.4245,95.118054732,53.1996169833,25.0491,16.8693377487
 03/20  22:00:00,38.2495595661,3.75592167268,0.0,0.0,9.17985065927,19.4245,86.723438301,56.1046506232,16.6994,13.9193876778
 03/20  23:00:00,39.0438897902,3.75592167268,0.0,0.0,9.17985065927,19.4245,74.0116499915,58.1544909656,8.3497,7.50745902586
 03/20  24:00:00,22.3056514862,3.75592167268,0.0,0.0,4.58992532963,8.1892,74.7680772673,65.0814337694,3.33988,6.34676349784
 03/21  01:00:00,14.7185189347,0.0,0.0,0.0,1.52997510988,7.4902,3.93194653809,0.0,3.33988,0.59206653809
 03/21  02:00:00,14.7445427123,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/21  03:00:00,14.7579969305,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/21  04:00:00,15.4256961761,0.0,0.0,0.0,1.52997510988,7.4902,3.93195245028,0.0,3.33988,0.592072450276
 03/21  05:00:00,22.9423951747,3.75592167268,0.0,0.0,4.58992532963,8.1892,75.5019033803,67.1322033803,8.3497,0.02
 03/21  06:00:00,37.5667820733,3.75592167268,0.0171444649834,0.0,9.17985065927,19.4245,83.3195351668,61.431244403,16.6994,5.18889076381
 03/21  07:00:00,41.6454205381,3.75592167268,0.0230513889027,0.0,9.17985065927,26.9147,93.5652907613,50.4586135368,25.0491,18.0575772245
 03/21  08:00:00,41.6458335433,3.75592167268,0.00500644192497,0.0,9.17985065927,26.9147,98.7254968055,48.4579528001,33.3988,16.8687440054
 03/21  09:00:00,34.169396403,3.75592167268,0.0,0.0,9.17985065927,19.4245,82.9944971005,44.0208318594,25.0491,13.9245652411
 03/21  10:00:00,41.6739811332,3.75592167268,0.0112221386079,0.0,9.17985065927,26.9147,96.4569260834,42.5400371162,41.7485,12.1683889672
 03/21  11:00:00,42.4086587497,3.75592167268,0.0,0.0,9.17985065927,26.9147,83.7723181363,28.0995647505,41.7485,13.9242533859
 03/21  12:00:00,41.7435622943,3.75592167268,0.0,0.0,9.17985065927,26.9147,69.7866797352,15.2912731377,41.7485,12.7469065975
 03/21  13:00:00,34.1954156485,3.75592167268,0.0,0.0,9.17985065927,19.4245,70.2728575865,26.4563897248,33.3988,10.4176678617
 03/21  14:00:00,34.1889541767,3.75592167268,0.0,0.0,9.17985065927,19.4245,68.158467695,33.282643021,25.0491,9.826724674
 03/21  15:00:00,34.1737763529,3.75592167268,0.0,0.0,9.17985065927,19.4245,77.5515794457,34.9061177156,33.3988,9.2466617301
 03/21  16:00:00,41.6002296564,3.75592167268,0.0032667544543,0.0,9.17985065927,26.9147,92.5643368103,33.2166018198,50.0982,9.2495349905
 03/21  17:00:00,41.6061897053,3.75592167268,0.0,0.0,9.17985065927,26.9147,91.2021730137,28.9353030464,50.0982,12.1686699673
 03/21  18:00:00,42.6607459314,3.75592167268,0.0,0.0,9.17985065927,26.9147,95.0997252074,28.1322227034,50.0982,16.869302504
 03/21  19:00:00,38.3203871824,3.75592167268,0.0,0.0,9.17985065927,19.4245,89.3726560553,37.333890196,33.3988,18.6399658593
 03/21  20:00:00,38.2865928756,3.75592167268,0.0,0.0,9.17985065927,19.4245,94.8005169042,46.2983304739,33.3988,15.1033864303
 03/21  21:00:00,38.2258727344,3.75592167268,0.0,0.0,9.17985065927,19.4245,101.474325937,59.5563082859,25.0491,16.868917651
 03/21  22:00:00,38.2042886728,3.75592167268,0.0,0.0,9.17985065927,19.4245,98.6603122536,68.0359087169,16.6994,13.9250035367
 03/21  23:00:00,39.0069064973,3.75592167268,0.0,0.0,9.17985065927,19.4245,91.5372103871,75.1032657504,8.3497,8.08424463672
 03/21  24:00:00,22.2460989781,3.75592167268,0.0,0.0,4.58992532963,8.1892,93.9055986528,84.2187114423,3.33988,6.34700721042
 03/22  01:00:00,14.6550793811,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/22  02:00:00,14.6781416219,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/22  03:00:00,14.6901206653,0.0,0.0,0.0,1.52997510988,7.4902,3.93195218407,0.0,3.33988,0.592072184074
 03/22  04:00:00,14.839883626,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/22  05:00:00,22.3548305914,3.75592167268,0.0,0.0,4.58992532963,8.1892,109.036404971,100.094626885,8.3497,0.592078085525
 03/22  06:00:00,37.2585785169,3.75592167268,0.0112877820879,0.0,9.17985065927,19.4245,118.750530698,97.436322035,16.6994,4.61480866338
 03/22  07:00:00,41.5491165766,3.75592167268,0.012550140117,0.0,9.17985065927,26.9147,131.514832141,87.8270324191,25.0491,18.638699722
 03/22  08:00:00,41.5556803729,3.75592167268,0.0,0.0,9.17985065927,26.9147,134.335192399,84.0674694834,33.3988,16.868922916
 03/22  09:00:00,34.0706170815,3.75592167268,0.0,0.0,9.17985065927,19.4245,117.609563737,79.2170119547,25.0491,13.3434517822
 03/22  10:00:00,41.5615397608,3.75592167268,0.0018157978729,0.0,9.17985065927,26.9147,130.025197633,75.5311773523,41.7485,12.7455202804
 03/22  11:00:00,42.3320143376,3.75592167268,0.0,0.0,9.17985065927,26.9147,122.503260914,66.8334536349,41.7485,13.9213072791
 03/22  12:00:00,41.615515022,3.75592167268,0.0,0.0,9.17985065927,26.9147,108.80522708,54.8884173054,41.7485,12.1683097746
 03/22  13:00:00,34.095682488,3.75592167268,0.0,0.0,9.17985065927,19.4245,99.6146369319,55.2207551768,33.3988,10.9950817551
 03/22  14:00:00,34.0953569295,3.75592167268,0.0,0.0,9.17985065927,19.4245,95.808374996,61.5132254498,25.0491,9.24604954622
 03/22  15:00:00,34.0826854694,3.75592167268,0.0,0.0,9.17985065927,19.4245,108.419887107,65.7732541936,33.3988,9.24783291307
 03/22  16:00:00,41.5070012064,3.75592167268,0.00522220292762,0.0,9.17985065927,26.9147,124.200163836,64.8536747173,50.0982,9.24828911894
 03/22  17:00:00,41.5101353247,3.75592167268,0.0,0.0,9.17985065927,26.9147,124.266886392,62.0006421734,50.0982,12.1680442184
 03/22  18:00:00,42.577032141,3.75592167268,0.0,0.0,9.17985065927,26.9147,126.948978533,59.9811814985,50.0982,16.8695970343
 03/22  19:00:00,38.3953673503,3.75592167268,0.0,0.0,9.17985065927,19.4245,117.509979726,65.4721444388,33.3988,18.6390352873
 03/22  20:00:00,38.3741035459,3.75592167268,0.0,0.0,9.17985065927,19.4245,116.762976401,68.2612944072,33.3988,15.1028819934
 03/22  21:00:00,38.3019528425,3.75592167268,0.0,0.0,9.17985065927,19.4245,120.762891593,78.8440905074,25.0491,16.8697010856
 03/22  22:00:00,38.1925111568,3.75592167268,0.0,0.0,9.17985065927,19.4245,116.609196534,85.9861181752,16.6994,13.9236783584
 03/22  23:00:00,39.0015324092,3.75592167268,0.0,0.0,9.17985065927,19.4245,107.824364772,91.966757825,8.3497,7.50790694702
 03/22  24:00:00,22.2426027234,3.75592167268,0.0,0.0,4.58992532963,8.1892,112.389345261,102.702436097,3.33988,6.34702916405
 03/23  01:00:00,14.6425322836,0.0,0.0,0.0,1.52997510988,7.4902,3.93197260474,0.0,3.33988,0.592092604738
