Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  02:00:00,14.664232064,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/23  03:00:00,14.6767185333,0.0,0.0,0.0,1.52997510988,7.4902,3.9319371535,0.0,3.33988,0.592057153496
 03/23  04:00:00,14.8271882454,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/23  05:00:00,22.3497261773,3.75592167268,0.00203558123554,0.0,4.58992532963,8.1892,126.265652592,117.323889513,8.3497,0.592063078836
 03/23  06:00:00,37.2546084019,3.75592167268,0.0109814494599,0.0,9.17985065927,19.4245,133.789048205,112.475445472,16.6994,4.61420273289
 03/23  07:00:00,41.5475440455,3.75592167268,0.00810883376502,0.0,9.17985065927,26.9147,143.010783667,99.9069728456,25.0491,18.0547108215
 03/23  08:00:00,41.562298138,3.75592167268,0.0,0.0,9.17985065927,26.9147,138.582099505,88.3137606307,33.3988,16.8695388746
 03/23  09:00:00,34.0748916808,3.75592167268,0.0,0.0,9.17985065927,19.4245,117.178225726,78.2049769479,25.0491,13.9241487781
 03/23  10:00:00,41.5665157384,3.75592167268,0.00147577376153,0.0,9.17985065927,26.9147,125.853432505,71.9370654414,41.7485,12.1678670639
 03/23  11:00:00,42.3410744292,3.75592167268,0.0,0.0,9.17985065927,26.9147,116.577860824,60.9057734187,41.7485,13.9235874054
 03/23  12:00:00,41.6296853013,3.75592167268,0.0,0.0,9.17985065927,26.9147,105.020938829,50.9806386688,41.7485,12.2918001605
 03/23  13:00:00,34.1102315959,3.75592167268,0.0,0.0,9.17985065927,19.4245,93.0191979082,48.7497147275,33.3988,10.8706831807
 03/23  14:00:00,34.1201679037,3.75592167268,0.0,0.0,9.17985065927,19.4245,85.1607487897,50.8613808148,25.0491,9.25026797489
 03/23  15:00:00,34.1104140916,3.75592167268,0.0,0.0,9.17985065927,19.4245,96.7906628822,54.1423063463,33.3988,9.24955653593
 03/23  16:00:00,41.5410134407,3.75592167268,0.00565019898073,0.0,9.17985065927,26.9147,111.154928356,51.8069394379,50.0982,9.24978891758
 03/23  17:00:00,41.5474892716,3.75592167268,0.0,0.0,9.17985065927,26.9147,110.917488212,48.0720074295,50.0982,12.747280783
 03/23  18:00:00,42.605541519,3.75592167268,0.0,0.0,9.17985065927,26.9147,114.304492968,47.3368300455,50.0982,16.869462922
 03/23  19:00:00,38.4162763792,3.75592167268,0.0,0.0,9.17985065927,19.4245,105.109746815,53.6521369597,33.3988,18.058809855
 03/23  20:00:00,38.3952532231,3.75592167268,0.0,0.0,9.17985065927,19.4245,103.608371111,55.1058528606,33.3988,15.1037182506
 03/23  21:00:00,38.323134851,3.75592167268,0.0,0.0,9.17985065927,19.4245,103.825412944,61.9081600474,25.0491,16.8681528965
 03/23  22:00:00,38.2104653584,3.75592167268,0.0,0.0,9.17985065927,19.4245,97.6527097222,67.0268396806,16.6994,13.9264700416
 03/23  23:00:00,39.0156359313,3.75592167268,0.0,0.0,9.17985065927,19.4245,86.5966229363,70.1631812025,8.3497,8.08374173383
 03/23  24:00:00,22.2592094939,3.75592167268,0.0,0.0,4.58992532963,8.1892,88.3491460007,78.6624528174,3.33988,6.34681318327
 03/24  01:00:00,14.6611200477,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/24  02:00:00,14.6854315167,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/24  03:00:00,14.6988471964,0.0,0.0,0.0,1.52997510988,7.4902,3.9319743638,0.0,3.33988,0.592094363803
 03/24  04:00:00,15.3679410839,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/24  05:00:00,22.8797295231,3.75592167268,0.0,0.0,4.58992532963,8.1892,92.2815071979,83.3397198638,8.3497,0.592087334052
 03/24  06:00:00,37.5033573073,3.75592167268,0.0131823823802,0.0,9.17985065927,19.4245,97.8252488373,76.5112658985,16.6994,4.61458293878
 03/24  07:00:00,41.5773534585,3.75592167268,0.0149505439892,0.0,9.17985065927,26.9147,109.503585152,65.8173438444,25.0491,18.637141308
 03/24  08:00:00,41.6027298345,3.75592167268,0.0,0.0,9.17985065927,26.9147,106.574648348,56.8871070121,33.3988,16.2887413355
 03/24  09:00:00,34.1437041617,3.75592167268,0.0,0.0,9.17985065927,19.4245,85.7038186509,46.7309769457,25.0491,13.9237417052
 03/24  10:00:00,41.6488358948,3.75592167268,0.00185099677552,0.0,9.17985065927,26.9147,95.9621929331,42.0460357002,41.7485,12.1676572329
 03/24  11:00:00,42.3920652075,3.75592167268,0.0,0.0,9.17985065927,26.9147,85.9045962608,30.2324268545,41.7485,13.9236694063
 03/24  12:00:00,41.721067696,3.75592167268,0.0,0.0,9.17985065927,26.9147,71.9096738648,17.9929639323,41.7485,12.1682099325
 03/24  13:00:00,34.1947279352,3.75592167268,0.0,0.0,9.17985065927,19.4245,64.9832524225,20.5886776678,33.3988,10.9957747547
 03/24  14:00:00,34.1861592161,3.75592167268,0.0,0.0,9.17985065927,19.4245,63.5703550862,29.2719257467,25.0491,9.2493293395
 03/24  15:00:00,34.1636794937,3.75592167268,0.0,0.0,9.17985065927,19.4245,80.0473933651,37.3996952114,33.3988,9.2488981537
 03/24  16:00:00,41.5884858801,3.75592167268,0.00455210160483,0.0,9.17985065927,26.9147,97.5792263097,38.2308320645,50.0982,9.25019424517
 03/24  17:00:00,41.5913717771,3.75592167268,0.0,0.0,9.17985065927,26.9147,100.633091746,38.3668600162,50.0982,12.1680317293
 03/24  18:00:00,42.6529695075,3.75592167268,0.0,0.0,9.17985065927,26.9147,103.765352409,36.7989199486,50.0982,16.8682324601
 03/24  19:00:00,38.3197435956,3.75592167268,0.0,0.0,9.17985065927,19.4245,94.8991712875,42.8626184662,33.3988,18.6377528213
 03/24  20:00:00,38.3052124162,3.75592167268,0.0,0.0,9.17985065927,19.4245,93.5724874023,45.0711805696,33.3988,15.1025068327
 03/24  21:00:00,38.2627528994,3.75592167268,0.0,0.0,9.17985065927,19.4245,92.1470172326,50.2309664023,25.0491,16.8669508303
 03/24  22:00:00,38.2555571633,3.75592167268,0.0,0.0,9.17985065927,19.4245,83.6339757751,53.0129703095,16.6994,13.9216054656
 03/24  23:00:00,39.0415908316,3.75592167268,0.0,0.0,9.17985065927,19.4245,72.5281379113,56.6719064305,8.3497,7.50653148071
 03/24  24:00:00,22.3038971629,3.75592167268,0.0,0.0,4.58992532963,8.1892,72.9977308302,63.3108445044,3.33988,6.3470063258
 03/25  01:00:00,14.7215943896,0.0,0.0,0.0,1.52997510988,7.4902,3.93196931986,0.0,3.33988,0.592089319864
 03/25  02:00:00,14.7480821169,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/25  03:00:00,14.7649174663,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/25  04:00:00,14.9149230356,0.0,0.0,0.0,1.52997510988,7.4902,3.93197519588,0.0,3.33988,0.592095195878
 03/25  05:00:00,22.4277833229,3.75592167268,0.0,0.0,4.58992532963,8.1892,72.399439327,64.029739327,8.3497,0.02
 03/25  06:00:00,37.3366123773,3.75592167268,0.0157084189043,0.0,9.17985065927,19.4245,80.5043323966,58.6160533032,16.6994,5.18887909332
 03/25  07:00:00,41.6305575032,3.75592167268,0.0113542619133,0.0,9.17985065927,26.9147,74.7744039996,45.1115580782,25.0491,4.61374592148
 03/25  08:00:00,41.6368844264,3.75592167268,0.0,0.0,9.17985065927,26.9147,81.3681709994,43.3546201543,33.3988,4.61475084511
 03/25  09:00:00,34.1621029293,3.75592167268,0.00301696096793,0.0,9.17985065927,19.4245,85.8461454716,45.1139467638,25.0491,15.6830987077
 03/25  10:00:00,41.6621092442,3.75592167268,0.0105207276674,0.0,9.17985065927,26.9147,101.834639899,46.7406690166,41.7485,13.3454708826
 03/25  11:00:00,42.4011314044,3.75592167268,0.0,0.0,9.17985065927,26.9147,92.0516013742,34.6208856278,41.7485,15.6822157464
 03/25  12:00:00,41.7528093588,3.75592167268,0.0,0.0,9.17985065927,26.9147,76.5994279254,19.746898355,41.7485,15.1040295704
 03/25  13:00:00,34.2409471959,3.75592167268,0.0,0.0,9.17985065927,19.4245,63.4234664088,16.1041652548,33.3988,13.920501154
 03/25  14:00:00,34.2395446498,3.75592167268,0.0,0.0,9.17985065927,19.4245,56.4529024361,19.2352633105,25.0491,12.1685391255
 03/25  15:00:00,34.2166631918,3.75592167268,0.0,0.0,9.17985065927,19.4245,69.2235328531,23.6568644412,33.3988,12.1678684119
 03/25  16:00:00,41.6413273488,3.75592167268,0.0116841931487,0.0,9.17985065927,26.9147,86.8485240664,25.7557718869,50.0982,10.9945521796
 03/25  17:00:00,41.6309655191,3.75592167268,0.0,0.0,9.17985065927,26.9147,91.8978960858,29.6325337953,50.0982,12.1671622906
 03/25  18:00:00,42.6976979305,3.75592167268,0.00240426181562,0.0,9.17985065927,26.9147,89.8566398113,22.8911064081,50.0982,16.8673334032
 03/25  19:00:00,38.5083625139,3.75592167268,0.0,0.0,9.17985065927,19.4245,74.2383828278,24.5537043586,33.3988,16.2858784692
 03/25  20:00:00,38.4822971068,3.75592167268,0.0,0.0,9.17985065927,19.4245,81.9226701169,32.8412251581,33.3988,15.6826449588
 03/25  21:00:00,38.4112057749,3.75592167268,0.0,0.0,9.17985065927,19.4245,75.5011360017,33.5845534326,25.0491,16.8674825692
 03/25  22:00:00,38.3122393789,3.75592167268,0.0,0.0,9.17985065927,19.4245,61.0896580257,32.2232312829,16.6994,12.1670267428
 03/25  23:00:00,39.0841117862,3.75592167268,0.0,0.0,9.17985065927,19.4245,52.5477513515,34.951735562,8.3497,9.24631578959
 03/25  24:00:00,22.3626125671,3.75592167268,0.0,0.0,4.58992532963,8.1892,55.5143258952,45.8274852953,3.33988,6.34696059988
 03/26  01:00:00,14.7695213717,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/26  02:00:00,14.7881539556,0.0,0.0,0.0,1.52997510988,7.4902,3.9319367623,0.0,3.33988,0.592056762298
 03/26  03:00:00,14.7954704088,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/26  04:00:00,14.9476304179,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/26  05:00:00,22.4593725995,3.75592167268,0.0,0.0,4.58992532963,8.1892,66.3943859739,57.4526060389,8.3497,0.592079934971
 03/26  06:00:00,36.3039534311,3.75592167268,0.0177592624732,0.0,9.17985065927,19.4245,75.3146189474,54.0006421202,16.6994,4.61457682725
 03/26  07:00:00,41.656805954,3.75592167268,0.015815372101,0.0,9.17985065927,26.9147,70.3578355108,40.6932856847,25.0491,4.6154498261
 03/26  08:00:00,41.6624365424,3.75592167268,0.0,0.0,9.17985065927,26.9147,75.8861779984,37.2977427156,33.3988,5.18963528274
 03/26  09:00:00,34.1846093521,3.75592167268,0.0,0.0,9.17985065927,19.4245,70.081572717,40.4171242969,25.0491,4.61534842012
 03/26  10:00:00,41.6971959525,3.75592167268,0.00364425807852,0.0,9.17985065927,26.9147,88.6252916551,31.7751766492,41.7485,15.1016150059
 03/26  11:00:00,42.4293295975,3.75592167268,0.0,0.0,9.17985065927,26.9147,81.265132131,24.413601199,41.7485,15.103030932
 03/26  12:00:00,41.7834464158,3.75592167268,0.0,0.0,9.17985065927,26.9147,66.6911878018,12.1969557585,41.7485,12.7457320433
 03/26  13:00:00,34.2735718822,3.75592167268,0.0,0.0,9.17985065927,19.4245,53.7339840387,8.16692406282,33.3988,12.1682599759
 03/26  14:00:00,34.2651491272,3.75592167268,0.0,0.0,9.17985065927,19.4245,48.6497412102,14.3542676942,25.0491,9.24637351597
 03/26  15:00:00,34.2516339056,3.75592167268,0.0,0.0,9.17985065927,19.4245,59.0260008633,16.3806682839,33.3988,9.24653257942
 03/26  16:00:00,41.6617355088,3.75592167268,0.0078337828838,0.0,9.17985065927,26.9147,79.6705778164,20.3243229629,50.0982,9.24805485353
 03/26  17:00:00,41.6478391293,3.75592167268,0.0,0.0,9.17985065927,26.9147,86.5104119547,24.2451727348,50.0982,12.1670392199
 03/26  18:00:00,42.6962442418,3.75592167268,0.0,0.0,9.17985065927,26.9147,92.6917803344,27.4908160521,50.0982,15.1027642823
 03/26  19:00:00,38.5039467383,3.75592167268,0.0,0.0,9.17985065927,19.4245,80.9771283221,32.4750053541,33.3988,15.1033229679
 03/26  20:00:00,38.4810022094,3.75592167268,0.0,0.0,9.17985065927,19.4245,78.7607853301,32.6158439312,33.3988,12.746141399
 03/26  21:00:00,38.4088037216,3.75592167268,0.0,0.0,9.17985065927,19.4245,79.2453681153,39.0946917095,25.0491,15.1015764058
 03/26  22:00:00,38.3043626184,3.75592167268,0.0,0.0,9.17985065927,19.4245,69.3462534784,40.4797072179,16.6994,12.1671462605
 03/26  23:00:00,39.0771977386,3.75592167268,0.0,0.0,9.17985065927,19.4245,54.6685259501,39.972050365,8.3497,6.34677558506
 03/26  24:00:00,22.3561656074,3.75592167268,0.0,0.0,4.58992532963,8.1892,58.4832138942,47.6365198226,3.33988,7.50681407163
 03/27  01:00:00,14.7824086131,0.0,0.0,0.0,1.52997510988,7.4902,3.93195927482,0.0,3.33988,0.592079274819
 03/27  02:00:00,14.8162023976,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/27  03:00:00,14.8291564975,0.0,0.0,0.0,1.52997510988,7.4902,3.93193068878,0.0,3.33988,0.592050688781
 03/27  04:00:00,14.9721696877,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/27  05:00:00,22.480915122,3.75592167268,0.0,0.0,4.58992532963,8.1892,58.5664628737,49.6247062493,8.3497,0.592056624404
 03/27  06:00:00,36.3325457291,3.75592167268,0.0195938614543,0.0,9.17985065927,19.4245,66.4810611147,45.1681602388,16.6994,4.61350087589
 03/27  07:00:00,41.6965116877,3.75592167268,0.0261026811894,0.0,9.17985065927,26.9147,78.4884913089,35.3851746979,25.0491,18.054216611
 03/27  08:00:00,41.6927632245,3.75592167268,0.00280237722206,0.0,9.17985065927,26.9147,83.8368400069,33.5712670156,33.3988,16.8667729913
 03/27  09:00:00,34.2114231231,3.75592167268,0.0,0.0,9.17985065927,19.4245,70.1316323675,31.7436805845,25.0491,13.338851783
 03/27  10:00:00,41.7072730135,3.75592167268,0.0122024411994,0.0,9.17985065927,26.9147,89.8706597304,35.375492481,41.7485,12.7466672494
 03/27  11:00:00,42.4192605792,3.75592167268,0.0,0.0,9.17985065927,26.9147,83.4940098841,28.4014795865,41.7485,13.3440302976
 03/27  12:00:00,41.7687960869,3.75592167268,0.0,0.0,9.17985065927,26.9147,67.8144604408,13.8986963371,41.7485,12.1672641037
 03/27  13:00:00,34.3044827932,3.75592167268,0.00733742427647,0.0,9.17985065927,19.4245,47.7306588997,3.33665282012,33.3988,10.9952060796
 03/27  14:00:00,34.3103609817,3.75592167268,0.0,0.0,9.17985065927,19.4245,40.4366290506,6.13798607241,25.0491,9.24954297824
 03/27  15:00:00,34.2836828795,3.75592167268,0.0,0.0,9.17985065927,19.4245,56.9883643754,14.3412166262,33.3988,9.24834774918
 03/27  16:00:00,41.7080484435,3.75592167268,0.0100201536763,0.0,9.17985065927,26.9147,73.2684474247,13.9226356619,50.0982,9.24761176277
 03/27  17:00:00,41.7067413863,3.75592167268,0.0,0.0,9.17985065927,26.9147,70.3848106139,8.11956698328,50.0982,12.1670436307
 03/27  18:00:00,42.7490591609,3.75592167268,0.0,0.0,9.17985065927,26.9147,73.9221850687,6.95832188568,50.0982,16.865663183
 03/27  19:00:00,38.5479817447,3.75592167268,0.0,0.0,9.17985065927,19.4245,66.3520238744,14.8981247153,33.3988,18.0550991592
 03/27  20:00:00,38.5209765189,3.75592167268,0.0,0.0,9.17985065927,19.4245,65.2462380019,16.7469837602,33.3988,15.1004542417
 03/27  21:00:00,38.4404710056,3.75592167268,0.0,0.0,9.17985065927,19.4245,66.8115362162,24.8966990109,25.0491,16.8657372052
 03/27  22:00:00,38.3209016181,3.75592167268,0.0,0.0,9.17985065927,19.4245,61.4376933806,30.8190189981,16.6994,13.9192743826
 03/27  23:00:00,39.0776603837,3.75592167268,0.0,0.0,9.17985065927,19.4245,52.6862765658,36.8300745415,8.3497,7.50650202432
 03/27  24:00:00,22.3525520297,3.75592167268,0.0,0.0,4.58992532963,8.1892,55.2221439847,45.5356254248,3.33988,6.34663855992
 03/28  01:00:00,14.7729862877,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/28  02:00:00,14.7998923036,0.0,0.0,0.0,1.52997510988,7.4902,3.93192758242,0.0,3.33988,0.592047582421
 03/28  03:00:00,14.8097737338,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/28  04:00:00,15.4673911411,0.0,0.0,0.0,1.52997510988,7.4902,3.93193352479,0.0,3.33988,0.592053524789
 03/28  05:00:00,22.9718336029,3.75592167268,0.0,0.0,4.58992532963,8.1892,62.0340089935,53.6643089935,8.3497,0.02
 03/28  06:00:00,36.5287952792,3.75592167268,0.0162624444167,0.0,9.17985065927,19.4245,71.2575917018,49.9429548734,16.6994,4.61523682847
 03/28  07:00:00,41.6522194929,3.75592167268,0.0207214164835,0.0,9.17985065927,26.9147,86.6211140431,42.936722478,25.0491,18.6352915651
 03/28  08:00:00,41.6461525891,3.75592167268,0.00436226960674,0.0,9.17985065927,26.9147,94.0633957056,44.3824495721,33.3988,16.2821461335
 03/28  09:00:00,34.1537700849,3.75592167268,0.0,0.0,9.17985065927,19.4245,85.2270270488,46.2555649725,25.0491,13.9223620763
 03/28  10:00:00,41.6454224574,3.75592167268,0.0110910866639,0.0,9.17985065927,26.9147,104.4070351,50.4910778364,41.7485,12.1674572634
 03/28  11:00:00,42.3773673633,3.75592167268,0.0,0.0,9.17985065927,26.9147,100.552601885,44.8852439592,41.7485,13.9188579253
 03/28  12:00:00,41.6792262339,3.75592167268,0.0,0.0,9.17985065927,26.9147,93.5196915682,39.6051603496,41.7485,12.1660312186
 03/28  13:00:00,34.152924768,3.75592167268,0.0,0.0,9.17985065927,19.4245,87.6312060823,43.8171617258,33.3988,10.4152443565
 03/28  14:00:00,34.1547333578,3.75592167268,0.0,0.0,9.17985065927,19.4245,82.7862569287,48.4881788321,25.0491,9.24897809651
 03/28  15:00:00,34.1421084544,3.75592167268,0.0,0.0,9.17985065927,19.4245,94.5415443983,51.8940726163,33.3988,9.248671782
 03/28  16:00:00,41.5737216037,3.75592167268,0.0132738277443,0.0,9.17985065927,26.9147,110.396055617,51.0494892411,50.0982,9.24836637569
 03/28  17:00:00,41.5697445589,3.75592167268,0.00369097210408,0.0,9.17985065927,26.9147,110.032262611,47.7673548189,50.0982,12.1667077921
 03/28  18:00:00,41.5780583647,3.75592167268,0.00211437086551,0.0,9.17985065927,26.9147,107.555260026,40.5905602306,50.0982,16.866499795
 03/28  19:00:00,38.3045413313,3.75592167268,0.0,0.0,9.17985065927,19.4245,97.1683276505,45.7166890897,33.3988,18.0528385608
 03/28  20:00:00,38.2830765893,3.75592167268,0.0,0.0,9.17985065927,19.4245,98.5093472228,50.0095407465,33.3988,15.1010064763
 03/28  21:00:00,38.2275408082,3.75592167268,0.0,0.0,9.17985065927,19.4245,102.417162,60.5009545719,25.0491,16.867107428
 03/28  22:00:00,38.2112777585,3.75592167268,0.0,0.0,9.17985065927,19.4245,97.2910414358,67.2529223866,16.6994,13.3387190492
 03/28  23:00:00,39.0129736239,3.75592167268,0.0,0.0,9.17985065927,19.4245,88.1472498864,71.7143264077,8.3497,8.08322347873
 03/28  24:00:00,22.2508710257,3.75592167268,0.0,0.0,4.58992532963,8.1892,91.0619975845,81.3762995461,3.33988,6.34581803837
 03/29  01:00:00,14.6619951199,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/29  02:00:00,14.6912777842,0.0,0.0,0.0,1.52997510988,7.4902,3.93196015881,0.0,3.33988,0.592080158812
 03/29  03:00:00,14.7033780986,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/29  04:00:00,14.8522719075,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/29  05:00:00,22.3660411322,3.75592167268,0.0,0.0,4.58992532963,8.1892,94.7545740393,85.81278799,8.3497,0.592086049358
 03/29  06:00:00,36.2143209418,3.75592167268,0.0134556650619,0.0,9.17985065927,19.4245,101.066758454,79.7527423646,16.6994,4.61461608952
 03/29  07:00:00,41.5757330136,3.75592167268,0.0124276549967,0.0,9.17985065927,26.9147,110.89367644,67.7917847351,25.0491,18.0527917052
 03/29  08:00:00,41.5994717617,3.75592167268,0.0,0.0,9.17985065927,26.9147,110.419425648,60.1544200915,33.3988,16.866205556
 03/29  09:00:00,34.1225402336,3.75592167268,0.0,0.0,9.17985065927,19.4245,95.4268470233,56.4567980935,25.0491,13.9209489298
 03/29  10:00:00,41.6311048783,3.75592167268,0.0018001539616,0.0,9.17985065927,26.9147,103.886964011,49.9717932294,41.7485,12.1666707814
 03/29  11:00:00,42.3849845666,3.75592167268,0.0,0.0,9.17985065927,26.9147,90.5924313006,35.5016873158,41.7485,13.3422439849
 03/29  12:00:00,41.7112856364,3.75592167268,0.0,0.0,9.17985065927,26.9147,75.5453026551,21.6294697883,41.7485,12.1673328668
 03/29  13:00:00,34.1945305351,3.75592167268,0.0,0.0,9.17985065927,19.4245,64.897736884,20.5044938674,33.3988,10.9944430166
 03/29  14:00:00,34.1964372973,3.75592167268,0.0,0.0,9.17985065927,19.4245,58.6631986994,24.3689042943,25.0491,9.24519440509
 03/29  15:00:00,34.1818004059,3.75592167268,0.0,0.0,9.17985065927,19.4245,71.8430879605,29.1971989551,33.3988,9.24708900535
 03/29  16:00:00,41.6012235935,3.75592167268,0.00453051631194,0.0,9.17985065927,26.9147,89.3798467612,30.6130715524,50.0982,8.66857520888
 03/29  17:00:00,41.6016627931,3.75592167268,0.0,0.0,9.17985065927,26.9147,91.0605359465,28.2170424959,50.0982,12.7452934506
 03/29  18:00:00,41.5914138277,3.75592167268,0.0,0.0,9.17985065927,26.9147,96.8419693213,30.4582114347,50.0982,16.2855578866
 03/29  19:00:00,38.4489223885,3.75592167268,0.0,0.0,9.17985065927,19.4245,94.5252210822,43.0717045839,33.3988,18.0547164982
 03/29  20:00:00,38.4126178081,3.75592167268,0.0,0.0,9.17985065927,19.4245,100.259096321,51.7588709664,33.3988,15.1014253545
 03/29  21:00:00,38.3248513323,3.75592167268,0.0,0.0,9.17985065927,19.4245,106.18993475,64.2740802504,25.0491,16.8667544991
 03/29  22:00:00,38.2075720628,3.75592167268,0.0,0.0,9.17985065927,19.4245,100.404847887,69.7855715334,16.6994,13.9198763534
 03/29  23:00:00,39.0136081763,3.75592167268,0.0,0.0,9.17985065927,19.4245,89.3112741077,73.4549925049,8.3497,7.50658160287
 03/29  24:00:00,22.2512930411,3.75592167268,0.0,0.0,4.58992532963,8.1892,91.2551870961,81.5687997668,3.33988,6.34650732929
 03/30  01:00:00,14.663060682,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/30  02:00:00,14.6893337723,0.0,0.0,0.0,1.52997510988,7.4902,3.9319690512,0.0,3.33988,0.592089051201
 03/30  03:00:00,14.7028292407,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/30  04:00:00,14.8542226075,0.0,0.0,0.0,1.52997510988,7.4902,3.93197492764,0.0,3.33988,0.592094927641
 03/30  05:00:00,22.3667985714,3.75592167268,0.0,0.0,4.58992532963,8.1892,92.3118544987,83.9421544987,8.3497,0.02
 03/30  06:00:00,36.2138950455,3.75592167268,0.0132144278715,0.0,9.17985065927,19.4245,100.595290734,79.280850839,16.6994,4.61503989477
 03/30  07:00:00,41.5702922029,3.75592167268,0.0157372277384,0.0,9.17985065927,26.9147,113.769824985,70.6685453633,25.0491,18.0521796218
 03/30  08:00:00,41.57651876,3.75592167268,0.0,0.0,9.17985065927,26.9147,118.439728692,68.1754909751,33.3988,16.8654377165
 03/30  09:00:00,34.0949987229,3.75592167268,0.0,0.0,9.17985065927,19.4245,105.863911928,66.896994015,25.0491,13.9178179125
 03/30  10:00:00,41.595018285,3.75592167268,0.00842845806633,0.0,9.17985065927,26.9147,120.863023161,67.0024229653,41.7485,12.1121001953
 03/30  11:00:00,42.3533201933,3.75592167268,0.0,0.0,9.17985065927,26.9147,113.23075597,58.0848831243,41.7485,13.397372846
 03/30  12:00:00,41.6534393351,3.75592167268,0.0,0.0,9.17985065927,26.9147,101.306037723,47.3905990658,41.7485,12.1669386569
 03/30  13:00:00,34.1393084815,3.75592167268,0.0,0.0,9.17985065927,19.4245,90.8120123741,46.996086474,33.3988,10.4171259001
 03/30  14:00:00,34.1485534184,3.75592167268,0.0,0.0,9.17985065927,19.4245,83.438884213,49.1396301741,25.0491,9.25015403892
 03/30  15:00:00,34.1456869685,3.75592167268,0.0,0.0,9.17985065927,19.4245,91.3554316833,48.7062503849,33.3988,9.25038129836
 03/30  16:00:00,41.5902240035,3.75592167268,0.0140536263922,0.0,9.17985065927,26.9147,102.139913728,42.7920700355,50.0982,9.2496436929
 03/30  17:00:00,41.5947795965,3.75592167268,0.00203453028618,0.0,9.17985065927,26.9147,98.616590497,36.3517035961,50.0982,12.1666869009
 03/30  18:00:00,41.6022525014,3.75592167268,0.00135330111525,0.0,9.17985065927,26.9147,98.2992587871,31.335032217,50.0982,16.8660265701
 03/30  19:00:00,38.4748092771,3.75592167268,0.0,0.0,9.17985065927,19.4245,86.7126290989,35.2614935858,33.3988,18.0523355132
 03/30  20:00:00,38.4556952498,3.75592167268,0.0,0.0,9.17985065927,19.4245,84.7358741639,36.2357758281,33.3988,15.1012983358
 03/30  21:00:00,38.3736794864,3.75592167268,0.0,0.0,9.17985065927,19.4245,87.9563568849,46.0427421078,25.0491,16.8645147771
 03/30  22:00:00,38.2508679192,3.75592167268,0.0,0.0,9.17985065927,19.4245,84.5814721541,54.5392171955,16.6994,13.3428549586
 03/30  23:00:00,39.0360767516,3.75592167268,0.0,0.0,9.17985065927,19.4245,76.5728399616,60.715756603,8.3497,7.50738335861
 03/30  24:00:00,22.2913633006,3.75592167268,0.0,0.0,4.58992532963,8.1892,78.8560317987,69.1690189084,3.33988,6.34713289034
 03/31  01:00:00,14.7094467589,0.0,0.0,0.0,1.52997510988,7.4902,3.93193130697,0.0,3.33988,0.59205130697
 03/31  02:00:00,14.7370116519,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/31  03:00:00,14.750753816,0.0,0.0,0.0,1.52997510988,7.4902,3.9319372434,0.0,3.33988,0.592057243401
 03/31  04:00:00,15.4153160969,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/31  05:00:00,22.9367209532,3.75592167268,0.0,0.0,4.58992532963,8.1892,76.7464020294,68.3767020294,8.3497,0.02
 03/31  06:00:00,36.5033166369,3.75592167268,0.0166583594653,0.0,9.17985065927,19.4245,84.7171423139,62.8291040885,16.6994,5.18863822542
 03/31  07:00:00,41.6371231656,3.75592167268,0.0222676443484,0.0,9.17985065927,26.9147,96.0703330723,52.9692888482,25.0491,18.0519442241
 03/31  08:00:00,41.6428744526,3.75592167268,0.00502187959005,0.0,9.17985065927,26.9147,99.4344544483,49.7550750723,33.3988,16.2805793759
 03/31  09:00:00,34.1610294828,3.75592167268,0.0,0.0,9.17985065927,19.4245,87.0760732304,48.1066622722,25.0491,13.9203109581
 03/31  10:00:00,41.6646781811,3.75592167268,0.0110305652861,0.0,9.17985065927,26.9147,102.468203902,48.5536061524,41.7485,12.1660977499
 03/31  11:00:00,42.3980242202,3.75592167268,0.0,0.0,9.17985065927,26.9147,94.4701335175,39.3803796851,41.7485,13.3412538324
 03/31  12:00:00,41.715742213,3.75592167268,0.0,0.0,9.17985065927,26.9147,85.2201697298,31.3056736015,41.7485,12.1659961282
 03/31  13:00:00,34.1896966521,3.75592167268,0.0,0.0,9.17985065927,19.4245,80.5233357186,36.1303908601,33.3988,10.9941448585
 03/31  14:00:00,34.1861581681,3.75592167268,0.0,0.0,9.17985065927,19.4245,77.168731596,43.4485675968,25.0491,8.67106399912
 03/31  15:00:00,34.1669727359,3.75592167268,0.0,0.0,9.17985065927,19.4245,91.9544299757,49.3052191329,33.3988,9.25041084285
 03/31  16:00:00,41.6023720867,3.75592167268,0.0156798371218,0.0,9.17985065927,26.9147,106.007808489,46.6601975761,50.0982,9.24941091303
 03/31  17:00:00,41.5916613498,3.75592167268,0.0,0.0,9.17985065927,26.9147,105.503281408,43.2381724062,50.0982,12.1669090018
 03/31  18:00:00,41.6008295479,3.75592167268,0.00489136736604,0.0,9.17985065927,26.9147,105.165129116,38.2015418887,50.0982,16.8653872275
 03/31  19:00:00,38.3304020346,3.75592167268,0.0,0.0,9.17985065927,19.4245,92.5956565074,41.1445475072,33.3988,18.0523090002
 03/31  20:00:00,38.3162073141,3.75592167268,0.0,0.0,9.17985065927,19.4245,91.7795594287,43.2809375841,33.3988,15.0998218446
 03/31  21:00:00,38.2744948972,3.75592167268,0.0,0.0,9.17985065927,19.4245,90.561486489,49.2301992279,25.0491,16.282187261
 03/31  22:00:00,38.2659765224,3.75592167268,0.0,0.0,9.17985065927,19.4245,83.5666742202,52.9462772715,16.6994,13.9209969487
 03/31  23:00:00,39.049288863,3.75592167268,0.0,0.0,9.17985065927,19.4245,73.6240650015,57.7675224188,8.3497,7.5068425827
 03/31  24:00:00,22.3037928434,3.75592167268,0.0,0.0,4.58992532963,8.1892,76.5238104867,66.8374106975,3.33988,6.34651978919
 04/01  01:00:00,14.7130260954,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/01  02:00:00,14.731286114,0.0,0.0,0.0,1.52997510988,7.4902,3.93197139138,0.0,3.33988,0.592091391376
 04/01  03:00:00,14.7382068055,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/01  04:00:00,14.8838904428,0.0,0.0,0.0,1.52997510988,7.4902,3.93192552848,0.0,3.33988,0.592045528484
 04/01  05:00:00,22.3832912838,3.75592167268,0.0,0.0,4.58992532963,8.1892,87.1323749256,78.7626749256,8.3497,0.02
 04/01  06:00:00,36.2259413548,3.75592167268,0.0134708792859,0.0,9.17985065927,19.4245,95.5736038811,74.2592508553,16.6994,4.61495302578
 04/01  07:00:00,41.5873570202,3.75592167268,0.00985748041429,0.0,9.17985065927,26.9147,86.6226211697,56.9581772502,25.0491,4.6153439195
 04/01  08:00:00,41.6117072399,3.75592167268,0.0,0.0,9.17985065927,26.9147,86.968382895,48.3798463373,33.3988,5.18973655766
 04/01  09:00:00,34.1447521266,3.75592167268,0.000702713050427,0.0,9.17985065927,19.4245,83.6354601782,43.4862803804,25.0491,15.1000797978
 04/01  10:00:00,41.6507003198,3.75592167268,0.00233548879878,0.0,9.17985065927,26.9147,93.5281565568,38.4383734448,41.7485,13.341283112
 04/01  11:00:00,42.3896094817,3.75592167268,0.0,0.0,9.17985065927,26.9147,84.0011460714,27.1540804758,41.7485,15.0985655956
 04/01  12:00:00,41.7092380874,3.75592167268,0.0,0.0,9.17985065927,26.9147,81.868820855,25.0191131249,41.7485,15.1012077301
 04/01  13:00:00,34.1973269137,3.75592167268,0.0,0.0,9.17985065927,19.4245,68.0449440357,21.3070971972,33.3988,13.3390468385
 04/01  14:00:00,34.2001486254,3.75592167268,0.0,0.0,9.17985065927,19.4245,61.565810143,24.3508222581,25.0491,12.1658878849
 04/01  15:00:00,34.1751505823,3.75592167268,0.0,0.0,9.17985065927,19.4245,77.6245718118,32.0603823916,33.3988,12.1653894202
 04/01  16:00:00,41.6121614246,3.75592167268,0.0126866246759,0.0,9.17985065927,26.9147,92.6910202758,31.5987442587,50.0982,10.9940760171
 04/01  17:00:00,41.6074501653,3.75592167268,0.0,0.0,9.17985065927,26.9147,95.9147588655,33.6517184145,50.0982,12.164840451
 04/01  18:00:00,41.610357711,3.75592167268,0.00128433509166,0.0,9.17985065927,26.9147,93.3000882236,26.9186496407,50.0982,16.2832385829
 04/01  19:00:00,38.4740602649,3.75592167268,0.0,0.0,9.17985065927,19.4245,77.3672805052,27.1035961189,33.3988,16.8648843863
 04/01  20:00:00,38.4434382505,3.75592167268,0.0,0.0,9.17985065927,19.4245,84.6165089717,36.1187349674,33.3988,15.0989740043
 04/01  21:00:00,38.3572685268,3.75592167268,0.0,0.0,9.17985065927,19.4245,85.1104513747,43.7782526613,25.0491,16.2830987134
 04/01  22:00:00,38.2414090304,3.75592167268,0.0,0.0,9.17985065927,19.4245,77.7973775821,48.9316297028,16.6994,12.1663478793
 04/01  23:00:00,39.024608198,3.75592167268,0.0,0.0,9.17985065927,19.4245,74.0247124207,56.4287311267,8.3497,9.24628129399
 04/01  24:00:00,22.2780724416,3.75592167268,0.0,0.0,4.58992532963,8.1892,78.85189916,69.3339472784,3.33988,6.17807188165
 04/02  01:00:00,14.6827808413,0.0,0.0,0.0,1.52997510988,7.4902,3.5270807567,0.0,3.33988,0.187200756697
 04/02  02:00:00,14.702016791,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/02  03:00:00,14.7094230512,0.0,0.0,0.0,1.52997510988,7.4902,3.93193064583,0.0,3.33988,0.59205064583
 04/02  04:00:00,14.8578624875,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/02  05:00:00,22.3671743947,3.75592167268,0.0,0.0,4.58992532963,8.1892,90.287628725,81.3458721433,8.3497,0.592056581742
 04/02  06:00:00,36.2110411255,3.75592167268,0.012536796569,0.0,9.17985065927,19.4245,98.9023753153,77.5889423341,16.6994,4.61403298119
 04/02  07:00:00,41.5649575461,3.75592167268,0.00873870359843,0.0,9.17985065927,26.9147,90.8914079575,61.2277671803,25.0491,4.61454077725
 04/02  08:00:00,41.5824157368,3.75592167268,0.0,0.0,9.17985065927,26.9147,93.7834577937,55.7696063261,33.3988,4.61505146755
 04/02  09:00:00,34.1056432672,3.75592167268,0.0,0.0,9.17985065927,19.4245,87.017556781,57.3529670896,25.0491,4.61548969144
 04/02  10:00:00,41.6218969117,3.75592167268,0.0120759146683,0.0,9.17985065927,26.9147,106.752731505,49.9041058346,41.7485,15.1001256705
 04/02  11:00:00,42.3728029319,3.75592167268,0.0,0.0,9.17985065927,26.9147,97.597478761,40.7495649678,41.7485,15.0994137932
 04/02  12:00:00,41.69670711,3.75592167268,0.0,0.0,9.17985065927,26.9147,83.956567649,30.0428933396,41.7485,12.1651743094
 04/02  13:00:00,34.1759937621,3.75592167268,0.0,0.0,9.17985065927,19.4245,73.1946610447,27.6314921131,33.3988,12.1643689317
 04/02  14:00:00,34.1796520249,3.75592167268,0.0,0.0,9.17985065927,19.4245,63.8384950478,29.542323533,25.0491,9.24707151481
 04/02  15:00:00,34.16987967,3.75592167268,0.0,0.0,9.17985065927,19.4245,73.9485146841,31.3025303831,33.3988,9.24718430093
 04/02  16:00:00,41.5887412138,3.75592167268,0.00607827089652,0.0,9.17985065927,26.9147,93.4564672085,34.6882444486,50.0982,8.67002275992
 04/02  17:00:00,41.5901280679,3.75592167268,0.0,0.0,9.17985065927,26.9147,99.9305062671,37.6661250819,50.0982,12.1661811852
 04/02  18:00:00,41.5892773508,3.75592167268,0.0,0.0,9.17985065927,26.9147,104.428300898,39.2295462422,50.0982,15.1005546558
 04/02  19:00:00,38.4576210736,3.75592167268,0.0,0.0,9.17985065927,19.4245,93.0982629687,44.5998012161,33.3988,15.0996617526
 04/02  20:00:00,38.4301794998,3.75592167268,0.0,0.0,9.17985065927,19.4245,92.683514151,47.1184185794,33.3988,12.1662955716
 04/02  21:00:00,38.3493698985,3.75592167268,0.0,0.0,9.17985065927,19.4245,97.2366478422,57.088728393,25.0491,15.0988194492
 04/02  22:00:00,38.2326354439,3.75592167268,0.0,0.0,9.17985065927,19.4245,92.0491356471,63.1836658294,16.6994,12.1660698177
 04/02  23:00:00,39.0243456166,3.75592167268,0.0,0.0,9.17985065927,19.4245,80.6347977368,65.9395420603,8.3497,6.34555567654
 04/02  24:00:00,22.2696231641,3.75592167268,0.00157785788832,0.0,4.58992532963,8.1892,88.3983457841,77.5524023618,3.33988,7.50606342235
 04/03  01:00:00,14.6823078438,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/03  02:00:00,14.7069649837,0.0,0.0,0.0,1.52997510988,7.4902,3.93195061483,0.0,3.33988,0.592070614826
 04/03  03:00:00,14.7125860418,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/03  04:00:00,14.8542986958,0.0,0.0,0.0,1.52997510988,7.4902,3.93195652053,0.0,3.33988,0.592076520531
 04/03  05:00:00,22.3599493669,3.75592167268,0.0,0.0,4.58992532963,8.1892,94.04488461,85.67518461,8.3497,0.02
 04/03  06:00:00,36.2037275434,3.75592167268,0.0121313496016,0.0,9.17985065927,19.4245,103.129835687,81.8153647271,16.6994,4.61507096
 04/03  07:00:00,41.5608211613,3.75592167268,0.011376644475,0.0,9.17985065927,26.9147,109.910771387,66.8097411143,25.0491,18.0519302732
 04/03  08:00:00,41.5945082425,3.75592167268,0.0,0.0,9.17985065927,26.9147,104.85583582,54.593473189,33.3988,16.8635626314
 04/03  09:00:00,34.1273659287,3.75592167268,0.0,0.0,9.17985065927,19.4245,85.8917632725,47.5004595684,25.0491,13.3422037041
 04/03  10:00:00,41.6273883371,3.75592167268,0.00160882162168,0.0,9.17985065927,26.9147,98.4411662363,44.5273848971,41.7485,12.1652813392
 04/03  11:00:00,42.3760080859,3.75592167268,0.0,0.0,9.17985065927,26.9147,87.7749286452,32.6855244837,41.7485,13.3409041615
 04/03  12:00:00,41.7022609322,3.75592167268,0.0,0.0,9.17985065927,26.9147,74.3751447293,20.4593354213,41.7485,12.167309308
 04/03  13:00:00,34.1885210669,3.75592167268,0.0,0.0,9.17985065927,19.4245,60.8965066006,17.0823447358,33.3988,10.4153618648
 04/03  14:00:00,34.1968875376,3.75592167268,0.0,0.0,9.17985065927,19.4245,54.9229854637,20.6256857241,25.0491,9.24819973955
 04/03  15:00:00,34.1691354042,3.75592167268,0.0,0.0,9.17985065927,19.4245,73.8048595876,31.1584208772,33.3988,9.24763871039
 04/03  16:00:00,41.5942751395,3.75592167268,0.00264345870968,0.0,9.17985065927,26.9147,90.5088669862,31.162067132,50.0982,9.24859985418
 04/03  17:00:00,41.5961931814,3.75592167268,0.0,0.0,9.17985065927,26.9147,91.4439528255,29.7593860632,50.0982,11.5863667623
 04/03  18:00:00,41.589001461,3.75592167268,0.0,0.0,9.17985065927,26.9147,97.6640871649,30.7019992589,50.0982,16.863887906
 04/03  19:00:00,38.4562568298,3.75592167268,0.0,0.0,9.17985065927,19.4245,89.7101695931,38.2615834294,33.3988,18.0497861638
 04/03  20:00:00,38.432158054,3.75592167268,0.0,0.0,9.17985065927,19.4245,88.9484536802,40.4505903306,33.3988,15.0990633496
 04/03  21:00:00,38.3584602681,3.75592167268,0.0,0.0,9.17985065927,19.4245,88.454401167,47.1278269946,25.0491,16.2774741724
 04/03  22:00:00,38.2468284763,3.75592167268,0.0,0.0,9.17985065927,19.4245,82.2451141274,52.2062188753,16.6994,13.3394952521
 04/03  23:00:00,39.0361293112,3.75592167268,0.0,0.0,9.17985065927,19.4245,71.7454653542,55.3132463275,8.3497,8.08251902665
 04/03  24:00:00,22.3075752132,3.75592167268,0.0,0.0,4.58992532963,8.1892,68.2649551763,59.1543418239,3.33988,5.77073335246
 04/04  01:00:00,14.7337124214,0.0,0.0,0.0,1.52997510988,7.4902,3.93195158145,0.0,3.33988,0.59207158145
 04/04  02:00:00,14.7699163168,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/04  03:00:00,14.7878028653,0.0,0.0,0.0,1.52997510988,7.4902,3.93195748562,0.0,3.33988,0.592077485619
 04/04  04:00:00,15.4520571273,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/04  05:00:00,22.9726542164,3.75592167268,0.0,0.0,4.58992532963,8.1892,61.679176349,53.309476349,8.3497,0.02
 04/04  06:00:00,35.4889951517,3.75592167268,0.0186308474148,0.0,9.17985065927,19.4245,68.2742895498,46.3876030173,16.6994,5.1872865325
 04/04  07:00:00,41.6852672046,3.75592167268,0.0226343991173,0.0,9.17985065927,26.9147,77.9505669935,35.4337996242,25.0491,17.4676673693
 04/04  08:00:00,41.6951202661,3.75592167268,0.00241347443298,0.0,9.17985065927,26.9147,79.4314828972,29.1700194767,33.3988,16.8626634205
 04/04  09:00:00,34.2188130918,3.75592167268,0.0,0.0,9.17985065927,19.4245,64.0851870728,25.6958354068,25.0491,13.340251666
 04/04  10:00:00,41.7196017279,3.75592167268,0.0122554034099,0.0,9.17985065927,26.9147,80.9740427568,27.0603118236,41.7485,12.1652309332
 04/04  11:00:00,42.4395463067,3.75592167268,0.0,0.0,9.17985065927,26.9147,72.3445970035,17.2567921901,41.7485,13.3393048134
 04/04  12:00:00,41.7770840039,3.75592167268,0.0,0.0,9.17985065927,26.9147,62.3009345021,8.38703114586,41.7485,12.1654033563
 04/04  13:00:00,34.2859916263,3.75592167268,0.00186451057273,0.0,9.17985065927,19.4245,46.6031248358,2.78817643596,33.3988,10.4161483998
 04/04  14:00:00,34.3212584392,3.75592167268,0.00323091199089,0.0,9.17985065927,19.4245,34.5170590312,0.219916262842,25.0491,9.24804276831
 04/04  15:00:00,34.2490477487,3.75592167268,0.0,0.0,9.17985065927,19.4245,63.5713397462,20.9244144739,33.3988,9.2481252723
 04/04  16:00:00,41.6412015803,3.75592167268,0.00532880458179,0.0,9.17985065927,26.9147,89.4115340525,30.0667995588,50.0982,9.24653449371
 04/04  17:00:00,41.648319234,3.75592167268,0.0,0.0,9.17985065927,26.9147,83.7504938963,22.0665585318,50.0982,11.5857353645
 04/04  18:00:00,41.6334801126,3.75592167268,0.0,0.0,9.17985065927,26.9147,89.3168808892,22.3548069514,50.0982,16.8638739378
 04/04  19:00:00,38.3286024161,3.75592167268,0.0,0.0,9.17985065927,19.4245,86.8049252256,35.9388970603,33.3988,17.4672281653
 04/04  20:00:00,38.2855762397,3.75592167268,0.0,0.0,9.17985065927,19.4245,95.0268260858,46.5288880032,33.3988,15.0991380825
 04/04  21:00:00,38.2200121794,3.75592167268,0.0,0.0,9.17985065927,19.4245,102.923812217,61.0104500902,25.0491,16.8642621267
 04/04  22:00:00,38.199119507,3.75592167268,0.0,0.0,9.17985065927,19.4245,101.861132567,71.8201243949,16.6994,13.3416081719
 04/04  23:00:00,39.0065556439,3.75592167268,0.0,0.0,9.17985065927,19.4245,97.0490742893,81.1923885704,8.3497,7.5069857189
 04/04  24:00:00,22.243258965,3.75592167268,0.0013860275113,0.0,4.58992532963,8.1892,103.786547614,94.1002661815,3.33988,6.34640143224
 04/05  01:00:00,14.6530748566,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/05  02:00:00,14.6750448069,0.0,0.0,0.0,1.52997510988,7.4902,3.93194970493,0.0,3.33988,0.592069704935
 04/05  03:00:00,14.6852863723,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/05  04:00:00,14.8340356969,0.0,0.0,0.0,1.52997510988,7.4902,3.93195561209,0.0,3.33988,0.592075612086
 04/05  05:00:00,22.3513305299,3.75592167268,0.0,0.0,4.58992532963,8.1892,118.39061353,110.02091353,8.3497,0.02
 04/05  06:00:00,35.1384818357,3.75592167268,0.01096104679,0.0,9.17985065927,19.4245,126.725008391,105.411090439,16.6994,4.61451795164
 04/05  07:00:00,41.544679577,3.75592167268,0.00991845603763,0.0,9.17985065927,26.9147,137.990048394,94.8917571312,25.0491,18.0491912629
 04/05  08:00:00,41.5516978318,3.75592167268,0.0,0.0,9.17985065927,26.9147,139.364723973,89.683412879,33.3988,16.2825110937
 04/05  09:00:00,34.0673368165,3.75592167268,0.0,0.0,9.17985065927,19.4245,122.624793032,84.2350066782,25.0491,13.3406863537
 04/05  10:00:00,41.5570406091,3.75592167268,0.00174514932855,0.0,9.17985065927,26.9147,136.048614911,82.134948305,41.7485,12.1651666056
 04/05  11:00:00,42.3273750454,3.75592167268,0.0,0.0,9.17985065927,26.9147,126.367348099,71.280806471,41.7485,13.3380416285
 04/05  12:00:00,41.6060201807,3.75592167268,0.0,0.0,9.17985065927,26.9147,114.885355981,60.9726705152,41.7485,12.1641854657
 04/05  13:00:00,34.0821184694,3.75592167268,0.0,0.0,9.17985065927,19.4245,107.352683069,63.5386173077,33.3988,10.4152657617
 04/05  14:00:00,34.0831616715,3.75592167268,0.0,0.0,9.17985065927,19.4245,104.579221925,70.2817793201,25.0491,9.24834260539
 04/05  15:00:00,34.0726060771,3.75592167268,0.0,0.0,9.17985065927,19.4245,113.944477789,71.2984078736,33.3988,9.24726991585
 04/05  16:00:00,41.5003560653,3.75592167268,0.00748319726319,0.0,9.17985065927,26.9147,129.695776511,70.3502246291,50.0982,9.24735188211
 04/05  17:00:00,41.5038980574,3.75592167268,0.0,0.0,9.17985065927,26.9147,128.588810954,66.9043970622,50.0982,11.5862138914
 04/05  18:00:00,41.5121934374,3.75592167268,0.0,0.0,9.17985065927,26.9147,130.399475249,63.4386210477,50.0982,16.8626542009
 04/05  19:00:00,38.3903424894,3.75592167268,0.0,0.0,9.17985065927,19.4245,119.41034368,68.5453964117,33.3988,17.4661472686
 04/05  20:00:00,38.3716348842,3.75592167268,0.0,0.0,9.17985065927,19.4245,118.180644605,69.6834039379,33.3988,15.0984406671
 04/05  21:00:00,38.3014681357,3.75592167268,0.0,0.0,9.17985065927,19.4245,119.326992559,77.9938247958,25.0491,16.2840677633
 04/05  22:00:00,38.1924653317,3.75592167268,0.0,0.0,9.17985065927,19.4245,113.316663814,82.6973231811,16.6994,13.9199406327
 04/05  23:00:00,39.0020876456,3.75592167268,0.0,0.0,9.17985065927,19.4245,102.177055732,86.3218411723,8.3497,7.50551455978
 04/05  24:00:00,22.2438790797,3.75592167268,0.0,0.0,4.58992532963,8.1892,105.47818522,95.7934352798,3.33988,6.34486994071
 04/06  01:00:00,14.6426681856,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/06  02:00:00,14.664129086,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/06  03:00:00,14.6771320702,0.0,0.0,0.0,1.52997510988,7.4902,3.93193465236,0.0,3.33988,0.592054652358
 04/06  04:00:00,14.8281302468,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/06  05:00:00,22.3503986224,3.75592167268,0.00101992189409,0.0,4.58992532963,8.1892,113.109997408,104.168236826,8.3497,0.592060581692
 04/06  06:00:00,35.1384746977,3.75592167268,0.0114057098841,0.0,9.17985065927,19.4245,119.883711484,98.5705035496,16.6994,4.61380793484
 04/06  07:00:00,41.5452614308,3.75592167268,0.0101743307987,0.0,9.17985065927,26.9147,128.347348218,85.2520427392,25.0491,18.0462054787
 04/06  08:00:00,41.554466897,3.75592167268,0.0,0.0,9.17985065927,26.9147,126.593527725,76.912967951,33.3988,16.281759774
 04/06  09:00:00,34.0689267316,3.75592167268,0.0,0.0,9.17985065927,19.4245,110.210803797,71.8207651243,25.0491,13.3409386729
 04/06  10:00:00,41.5698258486,3.75592167268,0.00143244591748,0.0,9.17985065927,26.9147,121.383372597,67.4716557264,41.7485,12.1632168707
 04/06  11:00:00,42.3466300998,3.75592167268,0.0,0.0,9.17985065927,26.9147,108.726311322,53.6382097497,41.7485,13.3396015724
 04/06  12:00:00,41.6604453053,3.75592167268,0.0,0.0,9.17985065927,26.9147,91.4165527039,37.5030007201,41.7485,12.1650519837
 04/06  13:00:00,34.1511173731,3.75592167268,0.0,0.0,9.17985065927,19.4245,76.3713368465,32.5582226715,33.3988,10.414314175
 04/06  14:00:00,34.1606628865,3.75592167268,0.0,0.0,9.17985065927,19.4245,68.905149276,34.6107721993,25.0491,9.2452770767
 04/06  15:00:00,34.1540699476,3.75592167268,0.0,0.0,9.17985065927,19.4245,78.7374570593,36.6670789747,33.3988,8.67157808466
 04/06  16:00:00,41.5859694673,3.75592167268,0.00307278068064,0.0,9.17985065927,26.9147,93.412031905,34.0660772497,50.0982,9.24775465534
 04/06  17:00:00,41.5882687259,3.75592167268,0.0,0.0,9.17985065927,26.9147,95.5382166085,33.2752334858,50.0982,12.1647831227
 04/06  18:00:00,41.5810615151,3.75592167268,0.0,0.0,9.17985065927,26.9147,100.481801292,34.1016830594,50.0982,16.281918233
 04/06  19:00:00,38.4495898919,3.75592167268,0.0,0.0,9.17985065927,19.4245,91.4379710303,39.9918903153,33.3988,18.047280715
 04/06  20:00:00,38.4267625038,3.75592167268,0.0,0.0,9.17985065927,19.4245,90.3782241428,42.4627902603,33.3988,14.5166338825
 04/06  21:00:00,38.353274784,3.75592167268,0.0,0.0,9.17985065927,19.4245,91.1452550151,49.8117229837,25.0491,16.2844320314
 04/06  22:00:00,38.242436109,3.75592167268,0.0,0.0,9.17985065927,19.4245,84.0615002499,53.442405047,16.6994,13.9196952029
 04/06  23:00:00,39.0323853391,3.75592167268,0.0,0.0,9.17985065927,19.4245,72.8828398958,57.0279160457,8.3497,7.50522385003
 04/06  24:00:00,22.2920415065,3.75592167268,0.0,0.0,4.58992532963,8.1892,73.9764316808,64.8656213307,3.33988,5.77093035018
 04/07  01:00:00,14.7007914112,0.0,0.0,0.0,1.52997510988,7.4902,3.93196833504,0.0,3.33988,0.592088335043
 04/07  02:00:00,14.7265288042,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/07  03:00:00,14.7424518169,0.0,0.0,0.0,1.52997510988,7.4902,3.93195703166,0.0,3.33988,0.592077031662
 04/07  04:00:00,15.4097202787,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/07  05:00:00,22.9329155999,3.75592167268,0.0,0.0,4.58992532963,8.1892,77.0549321316,68.1131492062,8.3497,0.592082925403
 04/07  06:00:00,35.447315931,3.75592167268,0.0169521155836,0.0,9.17985065927,19.4245,82.5579768976,61.2450881138,16.6994,4.6134887838
 04/07  07:00:00,41.6414478668,3.75592167268,0.0202283669491,0.0,9.17985065927,26.9147,92.79143001,50.2768904734,25.0491,17.4654395366
 04/07  08:00:00,41.646051792,3.75592167268,0.0,0.0,9.17985065927,26.9147,97.1513815015,46.8901400873,33.3988,16.8624414142
 04/07  09:00:00,34.164188469,3.75592167268,0.0,0.0,9.17985065927,19.4245,83.853041326,45.4641327506,25.0491,13.3398085754
 04/07  10:00:00,41.6623642869,3.75592167268,0.00359914763612,0.0,9.17985065927,26.9147,96.8758813326,43.5410747683,41.7485,11.5863065643
 04/07  11:00:00,42.4151539801,3.75592167268,0.0,0.0,9.17985065927,26.9147,80.941206362,25.2739647153,41.7485,13.9187416468
 04/07  12:00:00,41.7539268047,3.75592167268,0.0,0.0,9.17985065927,26.9147,64.0631408782,10.7293066953,41.7485,11.585334183
 04/07  13:00:00,34.2325562428,3.75592167268,0.0,0.0,9.17985065927,19.4245,53.482915724,9.66925536978,33.3988,10.4148603542
 04/07  14:00:00,34.2407377123,3.75592167268,0.0,0.0,9.17985065927,19.4245,46.7200803962,12.4222778506,25.0491,9.24870254562
 04/07  15:00:00,34.2261832181,3.75592167268,0.0,0.0,9.17985065927,19.4245,60.1556652878,17.5109220839,33.3988,9.24594320395
 04/07  16:00:00,41.6558050054,3.75592167268,0.00528499778768,0.0,9.17985065927,26.9147,75.057498575,16.2905950031,50.0982,8.66870357198
 04/07  17:00:00,41.647178532,3.75592167268,0.0,0.0,9.17985065927,26.9147,79.2102399234,16.9473244968,50.0982,12.1647154267
 04/07  18:00:00,41.6357527741,3.75592167268,0.0,0.0,9.17985065927,26.9147,83.5938987684,17.2154785805,50.0982,16.2802201879
 04/07  19:00:00,38.3564358523,3.75592167268,0.0,0.0,9.17985065927,19.4245,76.7624687789,25.3142200091,33.3988,18.0494487698
 04/07  20:00:00,38.3284228918,3.75592167268,0.0,0.0,9.17985065927,19.4245,80.5666388533,32.6503851351,33.3988,14.5174537182
 04/07  21:00:00,38.2704521438,3.75592167268,0.0,0.0,9.17985065927,19.4245,87.0605541113,45.1517488467,25.0491,16.8597052647
 04/07  22:00:00,38.2552952856,3.75592167268,0.0,0.0,9.17985065927,19.4245,80.8168526835,50.7783288348,16.6994,13.3391238487
 04/07  23:00:00,39.0330612704,3.75592167268,0.0,0.0,9.17985065927,19.4245,74.5981617335,58.7417350053,8.3497,7.50672672816
 04/07  24:00:00,22.2814787884,3.75592167268,0.00156212346372,0.0,4.58992532963,8.1892,80.5806489795,70.8955709897,3.33988,6.34519798976
 04/08  01:00:00,14.6924960541,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/08  02:00:00,14.7133693052,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/08  03:00:00,14.7220118858,0.0,0.0,0.0,1.52997510988,7.4902,3.93195156006,0.0,3.33988,0.59207156006
 04/08  04:00:00,14.8672480497,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/08  05:00:00,22.3661492576,3.75592167268,0.0,0.0,4.58992532963,8.1892,92.5539221929,83.6121447302,8.3497,0.592077462698
 04/08  06:00:00,35.1427139569,3.75592167268,0.00798246007237,0.0,9.17985065927,19.4245,101.156152486,79.842935034,16.6994,4.61381745203
 04/08  07:00:00,41.566867377,3.75592167268,0.0051371234968,0.0,9.17985065927,26.9147,89.5918354393,59.9278922256,25.0491,4.61484321375
