Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/08  08:00:00,41.5998185903,3.75592167268,0.0,0.0,9.17985065927,26.9147,86.3761040754,48.3625032584,33.3988,4.61480081701
 04/08  09:00:00,34.1307733849,3.75592167268,0.00269658551817,0.0,9.17985065927,19.4245,86.5888374387,46.4415048407,25.0491,15.098232598
 04/08  10:00:00,41.6275022265,3.75592167268,0.00523746336159,0.0,9.17985065927,26.9147,101.705266769,46.6173177647,41.7485,13.3394490046
 04/08  11:00:00,42.3662480666,3.75592167268,0.0,0.0,9.17985065927,26.9147,97.7775772428,41.5131360334,41.7485,14.5159412094
 04/08  12:00:00,41.675630185,3.75592167268,0.0,0.0,9.17985065927,26.9147,96.389957434,39.5449318969,41.7485,15.0965255371
 04/08  13:00:00,34.1409443935,3.75592167268,0.0,0.0,9.17985065927,19.4245,95.8915923767,49.1546109712,33.3988,13.3381814055
 04/08  14:00:00,34.1378399296,3.75592167268,0.0,0.0,9.17985065927,19.4245,95.1158908368,57.9031408044,25.0491,12.1636500324
 04/08  15:00:00,34.1214497926,3.75592167268,0.0,0.0,9.17985065927,19.4245,107.42283499,62.4379901975,33.3988,11.586044793
 04/08  16:00:00,41.5369882479,3.75592167268,0.0014618545612,0.0,9.17985065927,26.9147,127.02457468,66.5106264721,50.0982,10.4157482079
 04/08  17:00:00,41.5390447823,3.75592167268,0.0,0.0,9.17985065927,26.9147,128.881060947,66.6202821116,50.0982,12.1625788353
 04/08  18:00:00,41.55266819,3.75592167268,0.00429589846618,0.0,9.17985065927,26.9147,121.793455837,55.4141443389,50.0982,16.2811114979
 04/08  19:00:00,38.4376127982,3.75592167268,0.0,0.0,9.17985065927,19.4245,99.8904019483,50.2101501056,33.3988,16.2814518427
 04/08  20:00:00,38.4259287488,3.75592167268,0.0,0.0,9.17985065927,19.4245,100.410760756,51.9135774463,33.3988,15.0983833098
 04/08  21:00:00,38.3563514119,3.75592167268,0.0,0.0,9.17985065927,19.4245,93.4973267048,52.1704083192,25.0491,16.2778183856
 04/08  22:00:00,38.2515410513,3.75592167268,0.0,0.0,9.17985065927,19.4245,82.033422584,53.1687361377,16.6994,12.1652864463
 04/08  23:00:00,39.0481459136,3.75592167268,0.0,0.0,9.17985065927,19.4245,72.2503778456,55.2294536139,8.3497,8.67122423166
 04/08  24:00:00,22.3182264707,3.75592167268,0.0,0.0,4.58992532963,8.1892,70.3303324091,60.6441400027,3.33988,6.34631240634
 04/09  01:00:00,14.7395354091,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/09  02:00:00,14.7679370427,0.0,0.0,0.0,1.52997510988,7.4902,3.93195888695,0.0,3.33988,0.592078886953
 04/09  03:00:00,14.7824891375,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/09  04:00:00,14.9320767053,0.0,0.0,0.0,1.52997510988,7.4902,3.93196477952,0.0,3.33988,0.592084779518
 04/09  05:00:00,22.4468221564,3.75592167268,0.0,0.0,4.58992532963,8.1892,69.2778984743,60.9081984743,8.3497,0.02
 04/09  06:00:00,35.2392475887,3.75592167268,0.0181347271879,0.0,9.17985065927,19.4245,77.8340827441,56.5203527295,16.6994,4.61433001465
 04/09  07:00:00,41.6507093357,3.75592167268,0.0160408198629,0.0,9.17985065927,26.9147,73.1727874242,43.5093019189,25.0491,4.61438550523
 04/09  08:00:00,41.6555601102,3.75592167268,0.0,0.0,9.17985065927,26.9147,78.1898879437,40.1764906661,33.3988,4.61459727752
 04/09  09:00:00,34.1752151351,3.75592167268,0.0,0.0,9.17985065927,19.4245,74.9009870182,45.2370863699,25.0491,4.61480064836
 04/09  10:00:00,41.7000107201,3.75592167268,0.0205429231516,0.0,9.17985065927,26.9147,95.0492787195,38.2035947444,41.7485,15.0971839751
 04/09  11:00:00,42.4257552867,3.75592167268,0.0,0.0,9.17985065927,26.9147,84.4567496145,28.1909835353,41.7485,14.5172660792
 04/09  12:00:00,41.7781264428,3.75592167268,0.0,0.0,9.17985065927,26.9147,70.3078236196,16.3957820144,41.7485,12.1635416051
 04/09  13:00:00,34.274702888,3.75592167268,0.0,0.0,9.17985065927,19.4245,57.3482680857,11.787002131,33.3988,12.1624659547
 04/09  14:00:00,34.3129589601,3.75592167268,0.0,0.0,9.17985065927,19.4245,39.6378587472,5.91800621635,25.0491,8.67075253083
 04/09  15:00:00,34.3681959701,3.75592167268,0.0218106360986,0.0,9.17985065927,19.4245,42.6448328709,0.0,33.3988,9.24603287089
 04/09  16:00:00,41.7294298974,3.75592167268,0.00350079260487,0.0,9.17985065927,26.9147,65.9005666145,7.13294561099,50.0982,8.66942100353
 04/09  17:00:00,41.6908048643,3.75592167268,0.0,0.0,9.17985065927,26.9147,77.1818673952,14.919326714,50.0982,12.1643406813
 04/09  18:00:00,41.6964323839,3.75592167268,0.0,0.0,9.17985065927,26.9147,75.6503658044,11.0351514387,50.0982,14.5170143657
 04/09  19:00:00,38.5812123163,3.75592167268,0.0,0.0,9.17985065927,19.4245,59.1274669653,10.6321977716,33.3988,15.0964691937
 04/09  20:00:00,38.562521686,3.75592167268,0.0,0.0,9.17985065927,19.4245,55.2793836562,9.71600029578,33.3988,12.1645833604
 04/09  21:00:00,38.4521558624,3.75592167268,0.0,0.0,9.17985065927,19.4245,64.4083901602,24.8439559815,25.0491,14.5153341787
 04/09  22:00:00,38.3109900233,3.75592167268,0.0,0.0,9.17985065927,19.4245,68.1550616773,39.2923097298,16.6994,12.1633519475
 04/09  23:00:00,39.067157502,3.75592167268,0.0,0.0,9.17985065927,19.4245,61.8541028966,47.7338282467,8.3497,5.77057464998
 04/09  24:00:00,22.3192398705,3.75592167268,0.0019423187369,0.0,4.58992532963,8.1892,73.5061138336,62.6592792448,3.33988,7.50695458879
 04/10  01:00:00,14.7327793324,0.0,0.0,0.0,1.52997510988,7.4902,3.93197601468,0.0,3.33988,0.592096014684
 04/10  02:00:00,14.7561097604,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/10  03:00:00,14.7549422486,0.0,0.0,0.0,1.52997510988,7.4902,3.93193020239,0.0,3.33988,0.592050202388
 04/10  04:00:00,14.8890601384,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/10  05:00:00,22.3775141662,3.75592167268,0.0,0.0,4.58992532963,8.1892,88.1201175024,79.178335497,8.3497,0.592082005411
 04/10  06:00:00,35.153964667,3.75592167268,0.012400632884,0.0,9.17985065927,19.4245,97.5407476559,76.2282844411,16.6994,4.61306321476
 04/10  07:00:00,41.5659277966,3.75592167268,0.0110988102138,0.0,9.17985065927,26.9147,108.107849873,65.5947277422,25.0491,17.4640221313
 04/10  08:00:00,41.5858573181,3.75592167268,0.0,0.0,9.17985065927,26.9147,108.616448833,58.9389401379,33.3988,16.2787086951
 04/10  09:00:00,34.1220623235,3.75592167268,0.0,0.0,9.17985065927,19.4245,89.4506729896,51.0645199308,25.0491,13.3370530588
 04/10  10:00:00,41.6308516694,3.75592167268,0.00213228640753,0.0,9.17985065927,26.9147,99.0857817187,45.1721587474,41.7485,12.1651229713
 04/10  11:00:00,42.3821324573,3.75592167268,0.0,0.0,9.17985065927,26.9147,86.3155270339,31.2284011998,41.7485,13.3386258341
 04/10  12:00:00,41.7125447616,3.75592167268,0.0,0.0,9.17985065927,26.9147,71.6618477094,18.328359074,41.7485,11.5849886354
 04/10  13:00:00,34.198314417,3.75592167268,0.0,0.0,9.17985065927,19.4245,60.167880299,16.3549388634,33.3988,10.4141414356
 04/10  14:00:00,34.2150375291,3.75592167268,0.0,0.0,9.17985065927,19.4245,50.6899781824,16.3947916796,25.0491,9.24608650274
 04/10  15:00:00,34.2132562352,3.75592167268,0.0,0.0,9.17985065927,19.4245,58.7311716406,16.66333363,33.3988,8.66903801054
 04/10  16:00:00,41.6267037363,3.75592167268,0.00250978968007,0.0,9.17985065927,26.9147,80.7559793558,21.4099686724,50.0982,9.24781068345
 04/10  17:00:00,41.6181158128,3.75592167268,0.0,0.0,9.17985065927,26.9147,87.0914934378,25.4076342524,50.0982,11.5856591855
 04/10  18:00:00,41.6103438083,3.75592167268,0.0,0.0,9.17985065927,26.9147,91.0480225496,24.6695608853,50.0982,16.2802616643
 04/10  19:00:00,38.4795586768,3.75592167268,0.0,0.0,9.17985065927,19.4245,80.8881732285,29.4429732163,33.3988,18.0464000122
 04/10  20:00:00,38.457294738,3.75592167268,0.0,0.0,9.17985065927,19.4245,80.021192227,32.1061635463,33.3988,14.5162286806
 04/10  21:00:00,38.3769701407,3.75592167268,0.0,0.0,9.17985065927,19.4245,84.0429012251,42.71411843,25.0491,16.2796827951
 04/10  22:00:00,38.2551032467,3.75592167268,0.0,0.0,9.17985065927,19.4245,81.1778610524,51.1405415664,16.6994,13.337919486
 04/10  23:00:00,39.0396672899,3.75592167268,0.0,0.0,9.17985065927,19.4245,72.4041816497,56.5481007776,8.3497,7.50638087216
 04/10  24:00:00,22.2918549362,3.75592167268,0.0,0.0,4.58992532963,8.1892,77.1804408818,67.4944538464,3.33988,6.34610703541
 04/11  01:00:00,14.6968626368,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/11  02:00:00,14.7177249897,0.0,0.0,0.0,1.52997510988,7.4902,3.93197473878,0.0,3.33988,0.592094738776
 04/11  03:00:00,14.7216609384,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/11  04:00:00,15.3814140171,0.0,0.0,0.0,1.52997510988,7.4902,3.93192889067,0.0,3.33988,0.592048890673
 04/11  05:00:00,22.8906113263,3.75592167268,0.0,0.0,4.58992532963,8.1892,91.1646083312,82.7949083312,8.3497,0.02
 04/11  06:00:00,35.3899147497,3.75592167268,0.00868799708231,0.0,9.17985065927,19.4245,97.4508422395,76.137168157,16.6994,4.61427408255
 04/11  07:00:00,41.6044438684,3.75592167268,0.00874301443422,0.0,9.17985065927,26.9147,98.0183745885,54.9233993313,25.0491,18.0458752572
 04/11  08:00:00,41.6396269267,3.75592167268,0.0,0.0,9.17985065927,26.9147,91.7614615988,42.6688360337,33.3988,15.6938255651
 04/11  09:00:00,34.1631801767,3.75592167268,0.0,0.0,9.17985065927,19.4245,74.5158004013,36.1282785796,25.0491,13.3384218217
 04/11  10:00:00,41.6733591066,3.75592167268,0.00185300304504,0.0,9.17985065927,26.9147,83.3204678327,29.4086878547,41.7485,12.163279978
 04/11  11:00:00,42.4237471399,3.75592167268,0.0,0.0,9.17985065927,26.9147,69.4415444676,14.3550583946,41.7485,13.337986073
 04/11  12:00:00,41.7687782714,3.75592167268,0.0,0.0,9.17985065927,26.9147,54.9187454398,1.58555068782,41.7485,11.5846947519
 04/11  13:00:00,34.2501672609,3.75592167268,0.0,0.0,9.17985065927,19.4245,44.8962013725,1.08332329686,33.3988,10.4140780756
 04/11  14:00:00,34.2412677937,3.75592167268,0.0,0.0,9.17985065927,19.4245,43.5718440753,9.2751111132,25.0491,9.24763296213
 04/11  15:00:00,34.2144751381,3.75592167268,0.0,0.0,9.17985065927,19.4245,62.0176161813,19.9497318992,33.3988,8.66908428213
 04/11  16:00:00,41.6235243894,3.75592167268,0.00374523226119,0.0,9.17985065927,26.9147,82.5343873077,23.1890519863,50.0982,9.24713532134
 04/11  17:00:00,41.6173391015,3.75592167268,0.0,0.0,9.17985065927,26.9147,85.9804438965,24.2957786327,50.0982,11.5864652638
 04/11  18:00:00,41.6141990824,3.75592167268,0.0,0.0,9.17985065927,26.9147,90.459360959,24.0818861511,50.0982,16.2792748079
 04/11  19:00:00,37.2800980317,3.75592167268,0.0,0.0,9.17985065927,19.4245,82.0816954666,30.6373358282,33.3988,18.0455596385
 04/11  20:00:00,38.3192288961,3.75592167268,0.0,0.0,9.17985065927,19.4245,83.6915463572,35.7772890751,33.3988,14.5154572822
 04/11  21:00:00,38.2685650791,3.75592167268,0.0,0.0,9.17985065927,19.4245,87.2451110947,45.9195606867,25.0491,16.2764504081
 04/11  22:00:00,38.2558162022,3.75592167268,0.0,0.0,9.17985065927,19.4245,82.0160484532,51.9789186802,16.6994,13.337729773
 04/11  23:00:00,39.0434763648,3.75592167268,0.0,0.0,9.17985065927,19.4245,71.0137250246,55.1586981644,8.3497,7.50532686018
 04/11  24:00:00,22.2985074699,3.75592167268,0.0,0.0,4.58992532963,8.1892,74.9238066657,65.2386335002,3.33988,6.34529316553
 04/12  01:00:00,14.7116270492,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/12  02:00:00,14.7352580475,0.0,0.0,0.0,1.52997510988,7.4902,3.93192608148,0.0,3.33988,0.592046081477
 04/12  03:00:00,14.7386422392,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/12  04:00:00,14.8978184268,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/12  05:00:00,22.424928051,3.75592167268,0.00244317665621,0.0,4.58992532963,8.1892,72.7839266592,63.8421358338,8.3497,0.592090825373
 04/12  06:00:00,35.2242416812,3.75592167268,0.0127106432113,0.0,9.17985065927,19.4245,74.2345461549,52.9215495606,16.6994,4.61359659425
 04/12  07:00:00,41.6514630568,3.75592167268,0.0186643930325,0.0,9.17985065927,26.9147,82.7327149149,40.2206312716,25.0491,17.4629836433
 04/12  08:00:00,41.6549048219,3.75592167268,0.0,0.0,9.17985065927,26.9147,86.5573594398,36.8831268554,33.3988,16.2754325844
 04/12  09:00:00,34.1749892175,3.75592167268,0.0,0.0,9.17985065927,19.4245,73.9045072578,35.5178700867,25.0491,13.3375371711
 04/12  10:00:00,41.6776270553,3.75592167268,0.0101683030237,0.0,9.17985065927,26.9147,88.8015518859,35.468705909,41.7485,11.5843459769
 04/12  11:00:00,42.3984230072,3.75592167268,0.0,0.0,9.17985065927,26.9147,84.4782304785,29.3933304961,41.7485,13.3363999824
 04/12  12:00:00,41.725947846,3.75592167268,0.0,0.0,9.17985065927,26.9147,78.7329902386,24.8225311144,41.7485,12.1619591241
 04/12  13:00:00,34.2052115541,3.75592167268,0.0,0.0,9.17985065927,19.4245,72.6896465053,28.8773408032,33.3988,10.4135057022
 04/12  14:00:00,34.2173914683,3.75592167268,0.0,0.0,9.17985065927,19.4245,66.197091949,32.4786620137,25.0491,8.66932993531
 04/12  15:00:00,34.2148779836,3.75592167268,0.0,0.0,9.17985065927,19.4245,76.4623008561,33.8178099037,33.3988,9.24569095231
 04/12  16:00:00,41.6484558472,3.75592167268,0.0175453216147,0.0,9.17985065927,26.9147,90.7700511704,32.0026112267,50.0982,8.66923994363
 04/12  17:00:00,41.643333518,3.75592167268,0.00499439169603,0.0,9.17985065927,26.9147,89.6708862347,27.4084842233,50.0982,12.1642020114
 04/12  18:00:00,41.6510264874,3.75592167268,0.00272366162263,0.0,9.17985065927,26.9147,86.6259934987,20.8333143067,50.0982,15.694479192
 04/12  19:00:00,37.4754034844,3.75592167268,0.0,0.0,9.17985065927,19.4245,72.2789146634,20.8350857954,33.3988,18.045028868
 04/12  20:00:00,38.5489730334,3.75592167268,0.0,0.0,9.17985065927,19.4245,60.4892524194,12.574561523,33.3988,14.5158908964
 04/12  21:00:00,38.5275434338,3.75592167268,0.0,0.0,9.17985065927,19.4245,48.4043014649,7.07976658826,25.0491,16.2754348766
 04/12  22:00:00,38.4291765766,3.75592167268,0.0,0.0,9.17985065927,19.4245,36.0691114743,6.03202922238,16.6994,13.3376822519
 04/12  23:00:00,39.180298154,3.75592167268,0.0,0.0,9.17985065927,19.4245,26.9644257278,11.1089196425,8.3497,7.50580608533
 04/12  24:00:00,22.4714232114,3.75592167268,0.0,0.0,4.58992532963,8.1892,26.8558130066,17.7465597119,3.33988,5.76937329472
 04/13  01:00:00,14.8812489421,0.0,0.0,0.0,1.52997510988,7.4902,3.93197317893,0.0,3.33988,0.592093178931
 04/13  02:00:00,14.9044583554,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/13  03:00:00,14.9092464844,0.0,0.0,0.0,1.52997510988,7.4902,3.93194217357,0.0,3.33988,0.592062173572
 04/13  04:00:00,15.0486208667,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/13  05:00:00,22.5441074411,3.75592167268,0.0,0.0,4.58992532963,8.1892,43.5600162164,34.6182481253,8.3497,0.592068091121
 04/13  06:00:00,34.2782191367,3.75592167268,0.0237932122418,0.0,9.17985065927,19.4245,50.7156291678,29.403278462,16.6994,4.61295070579
 04/13  07:00:00,41.759522433,3.75592167268,0.0312106237602,0.0,9.17985065927,26.9147,62.2816044746,19.7692304307,25.0491,17.463274044
 04/13  08:00:00,41.7601988167,3.75592167268,0.00723502328364,0.0,9.17985065927,26.9147,65.4767456644,15.8018594114,33.3988,16.2760862529
 04/13  09:00:00,34.290146269,3.75592167268,0.0,0.0,9.17985065927,19.4245,48.2313217699,9.84498151888,25.0491,13.337240251
 04/13  10:00:00,41.7999546741,3.75592167268,0.00306314252004,0.0,9.17985065927,26.9147,59.344467918,6.01256927002,41.7485,11.583398648
 04/13  11:00:00,42.5615891249,3.75592167268,0.0128663628978,0.0,9.17985065927,26.9147,55.0850950179,0.0,41.7485,13.3365950179
 04/13  12:00:00,42.8078361553,3.75592167268,0.889608172532,0.0,9.17985065927,26.9147,53.3319856254,0.0,41.7485,11.5834856254
 04/13  13:00:00,34.9266494405,3.75592167268,0.529232854934,0.0,9.17985065927,19.4245,43.8122051152,0.0,33.3988,10.4134051152
 04/13  14:00:00,34.5118055876,3.75592167268,0.106233304475,0.0,9.17985065927,19.4245,34.294821764,0.0,25.0491,9.24572176398
 04/13  15:00:00,34.4727839185,3.75592167268,0.0653264683482,0.0,9.17985065927,19.4245,42.0688432527,0.0,33.3988,8.6700432527
 04/13  16:00:00,42.3203048099,3.75592167268,0.525947279673,0.0,9.17985065927,26.9147,59.3422663474,0.0,50.0982,9.24406634739
 04/13  17:00:00,42.3567122655,3.75592167268,0.578650342132,0.0,9.17985065927,26.9147,61.6821916217,0.0,50.0982,11.5839916217
 04/13  18:00:00,42.5580918929,3.75592167268,0.794480602512,0.0,9.17985065927,26.9147,66.3759278904,0.0,50.0982,16.2777278904
 04/13  19:00:00,37.586772303,3.75592167268,0.00402728343585,0.0,9.17985065927,19.4245,50.9074644191,0.0454761563336,33.3988,17.4631882628
 04/13  20:00:00,38.5877087876,3.75592167268,0.0,0.0,9.17985065927,19.4245,48.5264536673,0.613036565984,33.3988,14.5146171013
 04/13  21:00:00,38.4812490033,3.75592167268,0.0,0.0,9.17985065927,19.4245,53.1083799487,11.7839126519,25.0491,16.2753672968
 04/13  22:00:00,38.3429685947,3.75592167268,0.0,0.0,9.17985065927,19.4245,50.5408505397,20.5045364134,16.6994,13.3369141263
 04/13  23:00:00,39.0855622691,3.75592167268,0.0,0.0,9.17985065927,19.4245,43.6074001211,27.7516654074,8.3497,7.50603471375
 04/13  24:00:00,22.3661245785,3.75592167268,0.0,0.0,4.58992532963,8.1892,45.7311061101,36.6208772333,3.33988,5.77034887679
 04/14  01:00:00,14.7840476743,0.0,0.0,0.0,1.52997510988,7.4902,3.93196691051,0.0,3.33988,0.592086910513
 04/14  02:00:00,14.8074671776,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/14  03:00:00,14.8152090471,0.0,0.0,0.0,1.52997510988,7.4902,3.93195560102,0.0,3.33988,0.59207560102
 04/14  04:00:00,15.4701903851,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/14  05:00:00,22.9787287115,3.75592167268,0.0,0.0,4.58992532963,8.1892,58.5846530036,49.6428715066,8.3497,0.59208149702
 04/14  06:00:00,34.4199145917,3.75592167268,0.0162246365681,0.0,9.17985065927,19.4245,67.1377538158,45.8257991688,16.6994,4.61255464699
 04/14  07:00:00,41.6676663434,3.75592167268,0.0197052394525,0.0,9.17985065927,26.9147,79.0832751875,36.5724439984,25.0491,17.4617311891
 04/14  08:00:00,41.6752317444,3.75592167268,0.0,0.0,9.17985065927,26.9147,80.6183572283,31.5243786811,33.3988,15.6951785472
 04/14  09:00:00,34.1972346233,3.75592167268,0.0,0.0,9.17985065927,19.4245,66.24549027,27.8594351825,25.0491,13.3369550875
 04/14  10:00:00,41.7061645229,3.75592167268,0.00206258185688,0.0,9.17985065927,26.9147,77.3724008088,23.4627298275,41.7485,12.1611709813
 04/14  11:00:00,42.4391435922,3.75592167268,0.0,0.0,9.17985065927,26.9147,67.1106094151,12.6048753579,41.7485,12.7572340572
 04/14  12:00:00,41.7603033927,3.75592167268,0.0,0.0,9.17985065927,26.9147,61.8348418563,7.9242953432,41.7485,12.1620465131
 04/14  13:00:00,34.2314066458,3.75592167268,0.0,0.0,9.17985065927,19.4245,55.2364593208,11.4246295121,33.3988,10.4130298087
 04/14  14:00:00,34.2329011455,3.75592167268,0.0,0.0,9.17985065927,19.4245,50.7481286238,17.0304878336,25.0491,8.66854079022
 04/14  15:00:00,34.2182213832,3.75592167268,0.0,0.0,9.17985065927,19.4245,64.369421031,21.7263285461,33.3988,9.24429248493
 04/14  16:00:00,41.6554026976,3.75592167268,0.0150708787452,0.0,9.17985065927,26.9147,78.2618228215,19.4934698871,50.0982,8.67015293443
 04/14  17:00:00,41.6480988177,3.75592167268,0.0,0.0,9.17985065927,26.9147,77.4682558201,15.7865846055,50.0982,11.5834712146
 04/14  18:00:00,41.6520684116,3.75592167268,0.00219835529457,0.0,9.17985065927,26.9147,77.9507727702,11.5773384565,50.0982,16.2752343137
 04/14  19:00:00,37.3196496982,3.75592167268,0.0,0.0,9.17985065927,19.4245,66.2768081514,15.4173314928,33.3988,17.4606766586
 04/14  20:00:00,38.3653222911,3.75592167268,0.0,0.0,9.17985065927,19.4245,64.3449513452,16.4303602395,33.3988,14.5157911057
 04/14  21:00:00,38.32274484,3.75592167268,0.0,0.0,9.17985065927,19.4245,64.3613844458,23.0323385369,25.0491,16.2799459089
 04/14  22:00:00,38.3116974073,3.75592167268,0.0,0.0,9.17985065927,19.4245,58.3270749859,28.292173752,16.6994,13.3355012339
 04/14  23:00:00,39.0694222335,3.75592167268,0.0,0.0,9.17985065927,19.4245,50.0592279856,34.203915283,8.3497,7.50561270266
 04/14  24:00:00,22.3492856013,3.75592167268,0.0,0.0,4.58992532963,8.1892,53.4976423341,44.3873947245,3.33988,5.77036760961
 04/15  01:00:00,14.7601794318,0.0,0.0,0.0,1.52997510988,7.4902,3.93196923703,0.0,3.33988,0.592089237025
 04/15  02:00:00,14.7857606227,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/15  03:00:00,14.7954456036,0.0,0.0,0.0,1.52997510988,7.4902,3.93195792902,0.0,3.33988,0.592077929019
 04/15  04:00:00,14.9342822643,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/15  05:00:00,22.4346179081,3.75592167268,0.00303742719171,0.0,4.58992532963,8.1892,70.7181252624,61.7763414457,8.3497,0.592083816729
 04/15  06:00:00,34.154959621,3.75592167268,0.0148079992056,0.0,9.17985065927,19.4245,79.3907825141,58.0788807394,16.6994,4.61250177464
 04/15  07:00:00,41.6203327764,3.75592167268,0.00782357468519,0.0,9.17985065927,26.9147,72.9801141484,43.3191591084,25.0491,4.61185503998
 04/15  08:00:00,41.636273137,3.75592167268,0.0,0.0,9.17985065927,26.9147,74.6486203127,37.2090417745,33.3988,4.04077853828
 04/15  09:00:00,34.1599693986,3.75592167268,0.000885888988037,0.0,9.17985065927,19.4245,76.6037460432,36.4603266464,25.0491,15.0943193968
 04/15  10:00:00,41.6629218271,3.75592167268,0.00182381662631,0.0,9.17985065927,26.9147,89.1643530051,34.659177715,41.7485,12.7566752901
 04/15  11:00:00,42.394849853,3.75592167268,0.0,0.0,9.17985065927,26.9147,81.0335618744,24.1908197229,41.7485,15.0942421515
 04/15  12:00:00,41.728326678,3.75592167268,0.0,0.0,9.17985065927,26.9147,75.2016616296,18.9401987817,41.7485,14.5129628479
 04/15  13:00:00,34.2063121269,3.75592167268,0.0,0.0,9.17985065927,19.4245,65.9627185473,19.2300449031,33.3988,13.3338736442
 04/15  14:00:00,34.2169695463,3.75592167268,0.0,0.0,9.17985065927,19.4245,56.0309552162,19.3994729174,25.0491,11.5823822988
 04/15  15:00:00,34.2101159433,3.75592167268,0.0,0.0,9.17985065927,19.4245,63.6046793373,18.6219447715,33.3988,11.5839345658
 04/15  16:00:00,41.6351115018,3.75592167268,0.00355642140519,0.0,9.17985065927,26.9147,79.4996796658,18.9884656505,50.0982,10.4130140153
 04/15  17:00:00,41.6388783673,3.75592167268,0.0,0.0,9.17985065927,26.9147,81.798410654,20.1166476876,50.0982,11.5835629664
 04/15  18:00:00,41.6310339141,3.75592167268,0.0,0.0,9.17985065927,26.9147,82.5122132912,16.1384551378,50.0982,16.2755581534
 04/15  19:00:00,37.4381351309,3.75592167268,0.0,0.0,9.17985065927,19.4245,68.9850830775,19.3102136897,33.3988,16.2760693878
 04/15  20:00:00,38.4642475042,3.75592167268,0.0,0.0,9.17985065927,19.4245,77.8263289683,29.9141145417,33.3988,14.5134144266
 04/15  21:00:00,38.3787671561,3.75592167268,0.0,0.0,9.17985065927,19.4245,78.2058588939,36.881376116,25.0491,16.2753827779
 04/15  22:00:00,38.260881783,3.75592167268,0.0,0.0,9.17985065927,19.4245,70.9995643541,42.719027492,16.6994,11.5811368621
 04/15  23:00:00,39.0402665689,3.75592167268,0.0,0.0,9.17985065927,19.4245,65.3294376065,48.3120967154,8.3497,8.66764089111
 04/15  24:00:00,22.3035009635,3.75592167268,0.0,0.0,4.58992532963,8.1892,69.1059857274,59.4205249681,3.33988,6.34558075928
 04/16  01:00:00,14.7175548909,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/16  02:00:00,14.7452270809,0.0,0.0,0.0,1.52997510988,7.4902,3.93195195504,0.0,3.33988,0.592071955036
 04/16  03:00:00,14.7591223773,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/16  04:00:00,14.9108469461,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/16  05:00:00,22.4159679421,3.75592167268,0.0,0.0,4.58992532963,8.1892,73.34269273,64.4008976603,8.3497,0.592095069709
 04/16  06:00:00,34.1400543992,3.75592167268,0.0138749761098,0.0,9.17985065927,19.4245,82.0515731027,60.7388129354,16.6994,4.61336016731
 04/16  07:00:00,41.6125831355,3.75592167268,0.0100960002535,0.0,9.17985065927,26.9147,75.2296867268,45.5671695891,25.0491,4.61341713768
 04/16  08:00:00,41.6366162825,3.75592167268,0.0,0.0,9.17985065927,26.9147,74.6626559121,36.6492816567,33.3988,4.6145742554
 04/16  09:00:00,34.1591351117,3.75592167268,0.0,0.0,9.17985065927,19.4245,68.3514884109,38.6877348611,25.0491,4.61465354979
 04/16  10:00:00,41.6679007122,3.75592167268,0.00754119826822,0.0,9.17985065927,26.9147,89.3494045803,33.0880285941,41.7485,14.5128759862
 04/16  11:00:00,42.3945651989,3.75592167268,0.0,0.0,9.17985065927,26.9147,83.5946215637,27.3329186841,41.7485,14.5132028796
 04/16  12:00:00,41.721956436,3.75592167268,0.0,0.0,9.17985065927,26.9147,75.2135780399,21.8818303408,41.7485,11.5832476991
 04/16  13:00:00,34.1941095399,3.75592167268,0.0,0.0,9.17985065927,19.4245,69.7517656502,24.7676607923,33.3988,11.5853048579
 04/16  14:00:00,34.1909005669,3.75592167268,0.0,0.0,9.17985065927,19.4245,64.3730018545,30.0772653031,25.0491,9.24663655135
 04/16  15:00:00,34.1858026065,3.75592167268,0.0,0.0,9.17985065927,19.4245,71.2106240953,29.1439809205,33.3988,8.66784317483
 04/16  16:00:00,41.6297643474,3.75592167268,0.0140525114083,0.0,9.17985065927,26.9147,84.2075661425,24.8651025531,50.0982,9.24426358941
 04/16  17:00:00,41.6230558992,3.75592167268,0.0,0.0,9.17985065927,26.9147,85.7178250264,24.0404917604,50.0982,11.5791332659
 04/16  18:00:00,41.6212202833,3.75592167268,0.0,0.0,9.17985065927,26.9147,88.3690779448,23.7576989525,50.0982,14.5131789923
 04/16  19:00:00,37.4342735946,3.75592167268,0.0,0.0,9.17985065927,19.4245,74.5043527717,26.5927756996,33.3988,14.5127770721
 04/16  20:00:00,38.4648075728,3.75592167268,0.0,0.0,9.17985065927,19.4245,74.54259348,29.5610157494,33.3988,11.5827777306
 04/16  21:00:00,38.3800436525,3.75592167268,0.0,0.0,9.17985065927,19.4245,81.9270956673,41.9186128354,25.0491,14.9593828319
 04/16  22:00:00,38.257413858,3.75592167268,0.0,0.0,9.17985065927,19.4245,78.7293556202,50.3139103611,16.6994,11.7160452591
 04/16  23:00:00,39.0327511411,3.75592167268,0.0,0.0,9.17985065927,19.4245,69.5590794651,55.4394650349,8.3497,5.76991443018
 04/16  24:00:00,22.2893971854,3.75592167268,0.00153045109033,0.0,4.58992532963,8.1892,77.4437584611,66.5989451345,3.33988,7.50493332652
 04/17  01:00:00,14.6959746982,0.0,0.0,0.0,1.52997510988,7.4902,3.93192875166,0.0,3.33988,0.592048751661
 04/17  02:00:00,14.712611399,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/17  03:00:00,14.7170613826,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/17  04:00:00,14.8653860304,0.0,0.0,0.0,1.52997510988,7.4902,3.93193469217,0.0,3.33988,0.592054692165
 04/17  05:00:00,22.3723404187,3.75592167268,0.0,0.0,4.58992532963,8.1892,89.0666723574,80.6969723574,8.3497,0.02
 04/17  06:00:00,34.1067788196,3.75592167268,0.0105915664832,0.0,9.17985065927,19.4245,93.5295180308,72.2156600869,16.6994,4.61445794386
 04/17  07:00:00,41.5991573779,3.75592167268,0.00828591232936,0.0,9.17985065927,26.9147,97.1335791102,54.6245726077,25.0491,17.4599065024
 04/17  08:00:00,41.6311920047,3.75592167268,0.0,0.0,9.17985065927,26.9147,94.8097694292,45.1373761083,33.3988,16.2735933209
 04/17  09:00:00,34.1657662338,3.75592167268,0.0,0.0,9.17985065927,19.4245,74.9871170357,37.1808371191,25.0491,12.7571799166
 04/17  10:00:00,41.6666820864,3.75592167268,0.00148647278708,0.0,9.17985065927,26.9147,88.1587004483,34.2490412671,41.7485,12.1611591812
 04/17  11:00:00,42.4057356149,3.75592167268,0.0,0.0,9.17985065927,26.9147,76.2917554543,21.7862703907,41.7485,12.7569850635
 04/17  12:00:00,41.7494587746,3.75592167268,0.0,0.0,9.17985065927,26.9147,62.0138662075,8.68219707928,41.7485,11.5831691282
 04/17  13:00:00,34.2303145776,3.75592167268,0.0,0.0,9.17985065927,19.4245,52.4585387847,8.64688130805,33.3988,10.4128574767
 04/17  14:00:00,34.2304249063,3.75592167268,0.0,0.0,9.17985065927,19.4245,48.3082989277,14.203298483,25.0491,9.05590044469
 04/17  15:00:00,34.2213707616,3.75592167268,0.0,0.0,9.17985065927,19.4245,60.6121715673,18.3554629456,33.3988,8.85790862176
 04/17  16:00:00,41.6550142954,3.75592167268,0.00527580133172,0.0,9.17985065927,26.9147,74.4390085874,15.6726572556,50.0982,8.66815133173
 04/17  17:00:00,41.6462893043,3.75592167268,0.0,0.0,9.17985065927,26.9147,76.2392573487,14.5564454633,50.0982,11.5846118854
 04/17  18:00:00,41.6294817057,3.75592167268,0.0,0.0,9.17985065927,26.9147,83.4233207464,17.0491176286,50.0982,16.2760031178
 04/17  19:00:00,37.4343657186,3.75592167268,0.0,0.0,9.17985065927,19.4245,76.4648085259,25.6056324813,33.3988,17.4603760446
 04/17  20:00:00,38.4655403061,3.75592167268,0.0,0.0,9.17985065927,19.4245,77.0575582103,29.14572136,33.3988,14.5130368503
 04/17  21:00:00,38.3889503569,3.75592167268,0.0,0.0,9.17985065927,19.4245,79.1141359832,38.3737552057,25.0491,15.6912807775
 04/17  22:00:00,38.2778654266,3.75592167268,0.0,0.0,9.17985065927,19.4245,73.1598986396,43.1238296341,16.6994,13.3366690055
 04/17  23:00:00,39.0571950424,3.75592167268,0.0,0.0,9.17985065927,19.4245,62.6653569496,46.809948051,8.3497,7.50570889862
 04/17  24:00:00,22.3288928592,3.75592167268,0.0,0.0,4.58992532963,8.1892,63.8278385798,54.7178586942,3.33988,5.77009988561
 04/18  01:00:00,14.7445636922,0.0,0.0,0.0,1.52997510988,7.4902,3.93196207345,0.0,3.33988,0.592082073454
 04/18  02:00:00,14.7719671542,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/18  03:00:00,14.7859146514,0.0,0.0,0.0,1.52997510988,7.4902,3.93193349546,0.0,3.33988,0.592053495461
 04/18  04:00:00,15.4441225763,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/18  05:00:00,22.9577936992,3.75592167268,0.00429427913314,0.0,4.58992532963,8.1892,70.684805956,61.7430206701,8.3497,0.592085285921
 04/18  06:00:00,34.3982949586,3.75592167268,0.0165070464401,0.0,9.17985065927,19.4245,77.4253440803,56.6859331499,16.6994,4.04001093038
 04/18  07:00:00,41.6509349402,3.75592167268,0.0102581311592,0.0,9.17985065927,26.9147,84.0280619185,41.5192222392,25.0491,17.4597396793
 04/18  08:00:00,41.6908054292,3.75592167268,0.0,0.0,9.17985065927,26.9147,77.2194564737,27.546787528,33.3988,16.2738689457
 04/18  09:00:00,34.2282632798,3.75592167268,0.0,0.0,9.17985065927,19.4245,57.7243523019,19.9194275836,25.0491,12.7558247183
 04/18  10:00:00,41.7414424846,3.75592167268,0.00184448117139,0.0,9.17985065927,26.9147,68.5303687463,14.6207447095,41.7485,12.1611240368
 04/18  11:00:00,42.4809915578,3.75592167268,0.0,0.0,9.17985065927,26.9147,55.9514286907,1.44703956801,41.7485,12.7558891227
 04/18  12:00:00,41.8505677391,3.75592167268,0.0120919292079,0.0,9.17985065927,26.9147,53.330878826,0.0,41.7485,11.582378826
 04/18  13:00:00,34.3203284843,3.75592167268,0.0,0.0,9.17985065927,19.4245,43.9135605478,0.103294258943,33.3988,10.4114662889
 04/18  14:00:00,34.2982944981,3.75592167268,0.00236031809937,0.0,9.17985065927,19.4245,36.262522451,2.54489254491,25.0491,8.66852990609
 04/18  15:00:00,34.258192144,3.75592167268,0.0,0.0,9.17985065927,19.4245,55.6947173487,13.0512985266,33.3988,9.24461882209
 04/18  16:00:00,41.6797883243,3.75592167268,0.00466707698096,0.0,9.17985065927,26.9147,70.9942955266,12.2272517131,50.0982,8.66884381354
 04/18  17:00:00,41.676438915,3.75592167268,0.0,0.0,9.17985065927,26.9147,71.3851348566,9.70469549125,50.0982,11.5822393654
 04/18  18:00:00,41.6627910069,3.75592167268,0.0,0.0,9.17985065927,26.9147,77.3161884687,11.5234240292,50.0982,15.6945644395
 04/18  19:00:00,37.3251515791,3.75592167268,0.0,0.0,9.17985065927,19.4245,71.1664514081,20.3068082078,33.3988,17.4608432003
 04/18  20:00:00,38.367804925,3.75592167268,0.0,0.0,9.17985065927,19.4245,71.9247412419,24.0139823868,33.3988,14.5119588551
 04/18  21:00:00,38.3111085079,3.75592167268,0.0,0.0,9.17985065927,19.4245,75.9442117898,34.6198969254,25.0491,16.2752148644
 04/18  22:00:00,38.2930391863,3.75592167268,0.0,0.0,9.17985065927,19.4245,71.2659869487,41.8114500511,16.6994,12.7551368977
 04/18  23:00:00,39.0665116472,3.75592167268,0.0,0.0,9.17985065927,19.4245,62.3895795729,46.5353031072,8.3497,7.50457646573
 04/18  24:00:00,22.3389135553,3.75592167268,0.0,0.0,4.58992532963,8.1892,62.5141439602,52.8291945829,3.33988,6.34506937732
 04/19  01:00:00,14.7589511561,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/19  02:00:00,14.789733412,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/19  03:00:00,14.8096965456,0.0,0.0,0.0,1.52997510988,7.4902,3.93196141041,0.0,3.33988,0.592081410411
 04/19  04:00:00,14.9676976452,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/19  05:00:00,22.4849768575,3.75592167268,0.0,0.0,4.58992532963,8.1892,56.176796298,47.2350090008,8.3497,0.592087297215
 04/19  06:00:00,34.2249737132,3.75592167268,0.020276424093,0.0,9.17985065927,19.4245,62.4166493675,41.1041492698,16.6994,4.61310009777
 04/19  07:00:00,41.7061767235,3.75592167268,0.0239859321969,0.0,9.17985065927,26.9147,72.6860353742,30.1789192203,25.0491,17.4580161539
 04/19  08:00:00,41.7062818987,3.75592167268,0.0,0.0,9.17985065927,26.9147,75.9506272315,26.8590592793,33.3988,15.6927679522
 04/19  09:00:00,34.2227078718,3.75592167268,0.0,0.0,9.17985065927,19.4245,65.0847156475,27.2813626743,25.0491,12.7542529731
 04/19  10:00:00,41.7211626537,3.75592167268,0.0152149046228,0.0,9.17985065927,26.9147,85.5138071737,31.6039146951,41.7485,12.1613924787
 04/19  11:00:00,42.4246107458,3.75592167268,0.0,0.0,9.17985065927,26.9147,80.5532209049,26.0490387767,41.7485,12.7556821283
 04/19  12:00:00,41.761253869,3.75592167268,0.0,0.0,9.17985065927,26.9147,70.9690459019,17.6374157213,41.7485,11.5831301806
 04/19  13:00:00,34.2489674972,3.75592167268,0.0,0.0,9.17985065927,19.4245,61.9808393739,18.16935272,33.3988,10.4126866539
 04/19  14:00:00,34.2593700905,3.75592167268,0.0,0.0,9.17985065927,19.4245,55.8058534821,22.0884932656,25.0491,8.66826021644
 04/19  15:00:00,34.2772566124,3.75592167268,0.0,0.0,9.17985065927,19.4245,60.3139882334,18.247765018,33.3988,8.66742321541
 04/19  16:00:00,41.7512844349,3.75592167268,0.025071037391,0.0,9.17985065927,26.9147,69.3011330439,9.95804844428,50.0982,9.2448845996
 04/19  17:00:00,41.7497585267,3.75592167268,0.00727850387871,0.0,9.17985065927,26.9147,65.3218526362,3.64516121619,50.0982,11.57849142
 04/19  18:00:00,41.764641847,3.75592167268,0.0165834683036,0.0,9.17985065927,26.9147,65.7916846399,0.0,50.0982,15.6934846399
 04/19  19:00:00,37.569781679,3.75592167268,0.0,0.0,9.17985065927,19.4245,52.9106272748,2.05396949228,33.3988,17.4578577825
 04/19  20:00:00,38.6002006366,3.75592167268,0.0,0.0,9.17985065927,19.4245,52.1670640679,4.25622097336,33.3988,14.5120430945
 04/19  21:00:00,38.49774482,3.75592167268,0.0,0.0,9.17985065927,19.4245,56.8679570981,16.1285785066,25.0491,15.6902785915
 04/19  22:00:00,38.3639434021,3.75592167268,0.0,0.0,9.17985065927,19.4245,53.8184142683,23.7850713093,16.6994,13.333942959
 04/19  23:00:00,39.1164314912,3.75592167268,0.0,0.0,9.17985065927,19.4245,44.0086396417,28.1535857501,8.3497,7.50535389165
 04/19  24:00:00,22.3968984491,3.75592167268,0.0,0.0,4.58992532963,8.1892,46.4929570436,37.382609305,3.33988,5.77046773862
 04/20  01:00:00,14.8169496678,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/20  02:00:00,14.8465123445,0.0,0.0,0.0,1.52997510988,7.4902,3.93197132571,0.0,3.33988,0.592091325707
 04/20  03:00:00,14.8554667411,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/20  04:00:00,15.0094304099,0.0,0.0,0.0,1.52997510988,7.4902,3.93192546129,0.0,3.33988,0.592045461286
 04/20  05:00:00,22.5157555481,3.75592167268,0.0,0.0,4.58992532963,8.1892,47.7745486479,39.4048486479,8.3497,0.02
 04/20  06:00:00,34.2448336566,3.75592167268,0.0159242490814,0.0,9.17985065927,19.4245,54.0464674147,32.7330195408,16.6994,4.6140478739
 04/20  07:00:00,41.7322322529,3.75592167268,0.012680646063,0.0,9.17985065927,26.9147,59.7584447647,17.2511098195,25.0491,17.4582349452
 04/20  08:00:00,41.7590115219,3.75592167268,0.0,0.0,9.17985065927,26.9147,57.8074143598,8.71647697999,33.3988,15.6921373798
 04/20  09:00:00,34.2890977522,3.75592167268,0.0,0.0,9.17985065927,19.4245,41.8580333115,3.47491470223,25.0491,13.3340186093
 04/20  10:00:00,41.8017899718,3.75592167268,0.00533513387841,0.0,9.17985065927,26.9147,53.9029041325,0.571977207059,41.7485,11.5824269254
 04/20  11:00:00,42.5621352322,3.75592167268,0.0185665934192,0.0,9.17985065927,26.9147,54.5119776019,0.00889369727716,41.7485,12.7545839047
 04/20  12:00:00,42.5709459325,3.75592167268,0.67215440567,0.0,9.17985065927,26.9147,53.3298693444,0.0,41.7485,11.5813693444
 04/20  13:00:00,34.6744650271,3.75592167268,0.293670880656,0.0,9.17985065927,19.4245,43.8102995569,0.0,33.3988,10.4114995569
 04/20  14:00:00,34.3918344312,3.75592167268,0.0,0.0,9.17985065927,19.4245,33.7177857994,0.0,25.0491,8.66868579945
 04/20  15:00:00,34.3872167421,3.75592167268,0.00196393968,0.0,9.17985065927,19.4245,42.0813442281,0.0152471637825,33.3988,8.66729706427
 04/20  16:00:00,43.083532949,3.75592167268,1.27140611328,0.0,9.17985065927,26.9147,58.7652238997,0.0,50.0982,8.66702389971
 04/20  17:00:00,44.48539654,3.75592167268,2.66898452031,0.0,9.17985065927,26.9147,62.2602138507,0.0,50.0982,12.1620138507
 04/20  18:00:00,43.3837465183,3.75592167268,1.60344915508,0.0,9.17985065927,26.9147,65.7908950076,0.0,50.0982,15.6926950076
 04/20  19:00:00,37.6365117275,3.75592167268,0.0472146674897,0.0,9.17985065927,19.4245,50.8747660468,0.019443095869,33.3988,17.4565229509
 04/20  20:00:00,38.5957635574,3.75592167268,0.0,0.0,9.17985065927,19.4245,47.5923439517,0.262553329194,33.3988,13.9309906225
 04/20  21:00:00,38.4932202048,3.75592167268,0.0,0.0,9.17985065927,19.4245,50.9303739405,9.60829734759,25.0491,16.2729765929
 04/20  22:00:00,38.3589110123,3.75592167268,0.0,0.0,9.17985065927,19.4245,48.5903460332,19.1360145349,16.6994,12.7549314984
 04/20  23:00:00,39.1109292092,3.75592167268,0.0,0.0,9.17985065927,19.4245,40.2097764891,24.3554199739,8.3497,7.50465651516
 04/20  24:00:00,22.401724633,3.75592167268,0.0,0.0,4.58992532963,8.1892,40.634250088,31.5254572469,3.33988,5.76891284106
 04/21  01:00:00,14.816285249,0.0,0.0,0.0,1.52997510988,7.4902,3.93197224662,0.0,3.33988,0.592092246623
 04/21  02:00:00,14.8330983804,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/21  03:00:00,14.8379577264,0.0,0.0,0.0,1.52997510988,7.4902,3.93195231354,0.0,3.33988,0.592072313541
 04/21  04:00:00,15.4945349459,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/21  05:00:00,22.9990516462,3.75592167268,0.0,0.0,4.58992532963,8.1892,56.62659123,47.6848130153,8.3497,0.592078214763
 04/21  06:00:00,34.4407123806,3.75592167268,0.0120150013101,0.0,9.17985065927,19.4245,63.3858148432,42.6469224147,16.6994,4.03949242856
 04/21  07:00:00,41.6965758584,3.75592167268,0.0223830282913,0.0,9.17985065927,26.9147,74.035757442,31.5300568475,25.0491,17.4566005946
 04/21  08:00:00,41.7112440171,3.75592167268,0.0,0.0,9.17985065927,26.9147,72.5001005668,23.40946459,33.3988,15.6918359768
 04/21  09:00:00,34.2416386233,3.75592167268,0.0,0.0,9.17985065927,19.4245,57.9495693606,19.5674863156,25.0491,13.332983045
 04/21  10:00:00,41.76032635,3.75592167268,0.0132011759735,0.0,9.17985065927,26.9147,68.4129082759,15.0824295917,41.7485,11.5819786842
 04/21  11:00:00,42.4811953202,3.75592167268,0.0,0.0,9.17985065927,26.9147,58.7619672751,4.25761756226,41.7485,12.7558497128
 04/21  12:00:00,41.8033434659,3.75592167268,0.0,0.0,9.17985065927,26.9147,55.5506464949,2.22057737935,41.7485,11.5815691155
 04/21  13:00:00,34.2672243934,3.75592167268,0.0,0.0,9.17985065927,19.4245,50.3513115991,6.54031255023,33.3988,10.4121990489
 04/21  14:00:00,34.2520271572,3.75592167268,0.0,0.0,9.17985065927,19.4245,50.4502383634,16.7336599603,25.0491,8.66747840303
 04/21  15:00:00,34.2221842629,3.75592167268,0.0,0.0,9.17985065927,19.4245,69.2290667836,27.1627582463,33.3988,8.66750853727
 04/21  16:00:00,41.6517416669,3.75592167268,0.0137968673305,0.0,9.17985065927,26.9147,87.2680693049,28.5031045571,50.0982,8.66676474777
 04/21  17:00:00,41.6471028673,3.75592167268,0.0,0.0,9.17985065927,26.9147,87.7054456727,26.0253116073,50.0982,11.5819340654
 04/21  18:00:00,41.6579515713,3.75592167268,0.00539171320625,0.0,9.17985065927,26.9147,84.893627666,18.523366327,50.0982,16.272061339
 04/21  19:00:00,37.3329741761,3.75592167268,0.0,0.0,9.17985065927,19.4245,69.8573836692,19.5830638189,33.3988,16.8755198503
 04/21  20:00:00,38.3820454465,3.75592167268,0.0,0.0,9.17985065927,19.4245,69.070802499,21.160919966,33.3988,14.511082533
 04/21  21:00:00,38.3381491881,3.75592167268,0.0,0.0,9.17985065927,19.4245,69.1888057301,28.4481506099,25.0491,15.6915551201
 04/21  22:00:00,38.3307919046,3.75592167268,0.0,0.0,9.17985065927,19.4245,61.7566851761,31.7242376113,16.6994,13.3330475648
 04/21  23:00:00,39.0973529676,3.75592167268,0.0,0.0,9.17985065927,19.4245,49.2398702101,33.9615492448,8.3497,6.92862096527
 04/21  24:00:00,22.380975605,3.75592167268,0.0,0.0,4.58992532963,8.1892,51.8669540093,42.18235529,3.33988,6.34471871926
 04/22  01:00:00,14.7957169484,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/22  02:00:00,14.8220242583,0.0,0.0,0.0,1.52997510988,7.4902,3.93193746894,0.0,3.33988,0.592057468939
 04/22  03:00:00,14.8353944176,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/22  04:00:00,14.9900138003,0.0,0.0,0.0,1.52997510988,7.4902,3.93194339556,0.0,3.33988,0.592063395555
 04/22  05:00:00,22.5032905743,3.75592167268,0.0,0.0,4.58992532963,8.1892,53.6294269787,45.2597269787,8.3497,0.02
 04/22  06:00:00,34.2383785329,3.75592167268,0.0217777543214,0.0,9.17985065927,19.4245,61.5366547863,40.2240391653,16.6994,4.61321562105
 04/22  07:00:00,41.7113819907,3.75592167268,0.019420165461,0.0,9.17985065927,26.9147,55.7292726977,26.0677949143,25.0491,4.61237778334
 04/22  08:00:00,41.717019898,3.75592167268,0.0,0.0,9.17985065927,26.9147,59.9619535658,22.5249320533,33.3988,4.0382215125
 04/22  09:00:00,34.2553503023,3.75592167268,0.00267656438442,0.0,9.17985065927,19.4245,59.7990735037,20.2405744926,25.0491,14.5093990111
 04/22  10:00:00,41.7840709683,3.75592167268,0.00302980732934,0.0,9.17985065927,26.9147,67.2229674108,12.1403523345,41.7485,13.3341150762
 04/22  11:00:00,42.6054940244,3.75592167268,0.0416368262734,0.0,9.17985065927,26.9147,55.6846430044,0.00409116247708,41.7485,13.9320518419
 04/22  12:00:00,42.0174034317,3.75592167268,0.102786270794,0.0,9.17985065927,26.9147,56.2575753259,0.0,41.7485,14.5090753259
 04/22  13:00:00,34.3938491289,3.75592167268,0.00705892056835,0.0,9.17985065927,19.4245,46.7563598683,0.0243184384887,33.3988,13.3332414298
 04/22  14:00:00,34.3859020506,3.75592167268,0.0,0.0,9.17985065927,19.4245,36.7056224667,0.0765417351716,25.0491,11.5799807315
 04/22  15:00:00,34.3702799037,3.75592167268,0.0,0.0,9.17985065927,19.4245,44.9831836754,0.00601243515591,33.3988,11.5783712402
 04/22  16:00:00,41.8550573742,3.75592167268,0.0708264121628,0.0,9.17985065927,26.9147,59.9307194911,0.0,50.0982,9.83251949105
 04/22  17:00:00,42.2320353609,3.75592167268,0.444132081408,0.0,9.17985065927,26.9147,61.6788794951,0.0,50.0982,11.5806794951
 04/22  18:00:00,42.6298324738,3.75592167268,0.857840703412,0.0,9.17985065927,26.9147,65.7890013079,0.0,50.0982,15.6908013079
 04/22  19:00:00,37.6362062,3.75592167268,0.0562696226685,0.0,9.17985065927,19.4245,49.1163603444,0.02623236742,33.3988,15.691327977
 04/22  20:00:00,38.5635954419,3.75592167268,0.0,0.0,9.17985065927,19.4245,52.9036380615,4.99526887617,33.3988,14.5095691854
 04/22  21:00:00,38.4501218292,3.75592167268,0.0,0.0,9.17985065927,19.4245,55.9326896359,15.1920086754,25.0491,15.6915809605
 04/22  22:00:00,38.3230197225,3.75592167268,0.0,0.0,9.17985065927,19.4245,50.6310313705,22.3496048206,16.6994,11.5820265499
 04/22  23:00:00,39.0728096527,3.75592167268,0.0,0.0,9.17985065927,19.4245,48.1360686392,31.1194683149,8.3497,8.66690032425
 04/22  24:00:00,22.3411995356,3.75592167268,0.0,0.0,4.58992532963,8.1892,55.1312127535,45.4464450112,3.33988,6.34488774233
 04/23  01:00:00,14.7570478798,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/23  02:00:00,14.7798101142,0.0,0.0,0.0,1.52997510988,7.4902,3.93196898733,0.0,3.33988,0.592088987333
 04/23  03:00:00,14.7873772239,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/23  04:00:00,14.9330979211,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/23  05:00:00,21.3802892331,3.75592167268,0.0,0.0,4.58992532963,8.1892,68.5721033733,59.6303085094,8.3497,0.592094863875
 04/23  06:00:00,34.1683713195,3.75592167268,0.0106429098061,0.0,9.17985065927,19.4245,73.1436867681,51.8313476261,16.6994,4.61293914197
 04/23  07:00:00,41.647732143,3.75592167268,0.00648779555973,0.0,9.17985065927,26.9147,63.0862402587,33.4230609734,25.0491,4.61407928529
 04/23  08:00:00,41.6721461534,3.75592167268,0.0,0.0,9.17985065927,26.9147,62.2510657118,24.8118900238,33.3988,4.04037568804
 04/23  09:00:00,34.1988040002,3.75592167268,0.0,0.0,9.17985065927,19.4245,55.963437336,26.2997391841,25.0491,4.61459815187
 04/23  10:00:00,41.7177997842,3.75592167268,0.00615330865919,0.0,9.17985065927,26.9147,74.5152468017,18.2562146771,41.7485,14.5105321246
 04/23  11:00:00,42.4451431966,3.75592167268,0.0,0.0,9.17985065927,26.9147,69.0567263353,12.7980484268,41.7485,14.5101779085
 04/23  12:00:00,41.7873132442,3.75592167268,0.0,0.0,9.17985065927,26.9147,58.2797000511,4.95121666696,41.7485,11.5799833841
 04/23  13:00:00,34.2611325815,3.75592167268,0.0,0.0,9.17985065927,19.4245,48.7378358003,4.3346760271,33.3988,11.0043597732
 04/23  14:00:00,34.2527450385,3.75592167268,0.0,0.0,9.17985065927,19.4245,44.3631577172,10.0700632253,25.0491,9.24399449183
 04/23  15:00:00,34.2531919898,3.75592167268,0.0,0.0,9.17985065927,19.4245,50.5882755349,8.52221391523,33.3988,8.6672616197
 04/23  16:00:00,41.6985995655,3.75592167268,0.0115568944441,0.0,9.17985065927,26.9147,61.9550741453,3.18945286944,50.0982,8.66742127587
 04/23  17:00:00,41.6903875918,3.75592167268,0.0,0.0,9.17985065927,26.9147,65.6668039753,3.98709237655,50.0982,11.5815115987
 04/23  18:00:00,41.684731364,3.75592167268,0.0,0.0,9.17985065927,26.9147,67.3724214475,3.34377615853,50.0982,13.930445289
 04/23  19:00:00,37.4873261085,3.75592167268,0.0,0.0,9.17985065927,19.4245,58.0617909709,10.1521577753,33.3988,14.5108331957
 04/23  20:00:00,38.5079976272,3.75592167268,0.0,0.0,9.17985065927,19.4245,59.3773355607,14.3967496864,33.3988,11.5817858744
 04/23  21:00:00,38.419047588,3.75592167268,0.0,0.0,9.17985065927,19.4245,65.8177340109,26.2578694649,25.0491,14.510764546
 04/23  22:00:00,38.2998226792,3.75592167268,0.0,0.0,9.17985065927,19.4245,61.6169320246,33.3397302935,16.6994,11.5778017311
 04/23  23:00:00,39.0603013382,3.75592167268,0.0,0.0,9.17985065927,19.4245,50.3805245731,36.2615902915,8.3497,5.76923428163
 04/23  24:00:00,22.3376977555,3.75592167268,0.0,0.0,4.58992532963,8.1892,56.815284395,46.274553803,3.33988,7.20085059202
 04/24  01:00:00,14.7540774276,0.0,0.0,0.0,1.52997510988,7.4902,3.66170437031,0.0,3.33988,0.321824370313
 04/24  02:00:00,14.7815135138,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/24  03:00:00,14.7951059828,0.0,0.0,0.0,1.52997510988,7.4902,3.9319306182,0.0,3.33988,0.592050618202
 04/24  04:00:00,14.9429814917,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/24  05:00:00,21.3885909361,3.75592167268,0.0,0.0,4.58992532963,8.1892,60.6823918187,51.7406352647,8.3497,0.592056553961
 04/24  06:00:00,34.175181739,3.75592167268,0.0150113888791,0.0,9.17985065927,19.4245,68.5212744264,47.2094142942,16.6994,4.61246013218
 04/24  07:00:00,41.6559131516,3.75592167268,0.0181901183903,0.0,9.17985065927,26.9147,77.5827667503,35.6613073576,25.0491,16.8723593928
 04/24  08:00:00,41.6631886178,3.75592167268,0.0,0.0,9.17985065927,26.9147,80.4456150327,31.3575498104,33.3988,15.6892652223
 04/24  09:00:00,34.1918146364,3.75592167268,0.0,0.0,9.17985065927,19.4245,64.3599310829,26.5564517515,25.0491,12.7543793314
 04/24  10:00:00,41.6962418314,3.75592167268,0.00154905875748,0.0,9.17985065927,26.9147,77.6584693099,24.3284073495,41.7485,11.5815619603
 04/24  11:00:00,42.4280276124,3.75592167268,0.0,0.0,9.17985065927,26.9147,69.6265522751,15.1238138149,41.7485,12.7542384603
