Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/24  12:00:00,41.7753989096,3.75592167268,0.0,0.0,9.17985065927,26.9147,57.2646267074,3.93479832631,41.7485,11.5813283811
 04/24  13:00:00,34.2549011417,3.75592167268,0.0,0.0,9.17985065927,19.4245,47.6968481473,3.88756548406,33.3988,10.4104826632
 04/24  14:00:00,34.2636677542,3.75592167268,0.0,0.0,9.17985065927,19.4245,40.0895671856,6.37381975187,25.0491,8.6666474337
 04/24  15:00:00,34.2562476271,3.75592167268,0.0,0.0,9.17985065927,19.4245,50.6193054965,8.55401986757,33.3988,8.6664856289
 04/24  16:00:00,41.6732647496,3.75592167268,0.00385266836414,0.0,9.17985065927,26.9147,70.260967457,11.4945766954,50.0982,8.66819076162
 04/24  17:00:00,41.6677268784,3.75592167268,0.0,0.0,9.17985065927,26.9147,72.3344313275,10.6550914536,50.0982,11.5811398739
 04/24  18:00:00,41.6558942441,3.75592167268,0.0,0.0,9.17985065927,26.9147,75.4846486003,9.69606424419,50.0982,15.6903843562
 04/24  19:00:00,36.3968860929,3.75592167268,0.0,0.0,9.17985065927,19.4245,69.4050636494,19.1332764242,33.3988,16.8729872251
 04/24  20:00:00,38.4837592631,3.75592167268,0.0,0.0,9.17985065927,19.4245,73.4226452612,25.5155753161,33.3988,14.5082699451
 04/24  21:00:00,38.4014912413,3.75592167268,0.0,0.0,9.17985065927,19.4245,76.2751657746,35.5365330012,25.0491,15.6895327734
 04/24  22:00:00,38.2910174617,3.75592167268,0.0,0.0,9.17985065927,19.4245,68.2786152561,38.8258727799,16.6994,12.7533424762
 04/24  23:00:00,39.0575545087,3.75592167268,0.0,0.0,9.17985065927,19.4245,60.5845953017,44.7298273656,8.3497,7.5050679361
 04/24  24:00:00,22.3188517027,3.75592167268,0.00170074917923,0.0,4.58992532963,8.1892,66.4694402174,57.3601173492,3.33988,5.76944286813
 04/25  01:00:00,14.7307237874,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/25  02:00:00,14.7627467446,0.0,0.0,0.0,1.52997510988,7.4902,3.93195870624,0.0,3.33988,0.592078706235
 04/25  03:00:00,14.7784823597,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/25  04:00:00,15.4405571867,0.0,0.0,0.0,1.52997510988,7.4902,3.93196459909,0.0,3.33988,0.592084599088
 04/25  05:00:00,21.8816984605,3.75592167268,0.0,0.0,4.58992532963,8.1892,68.8616030264,60.4919030264,8.3497,0.02
 04/25  06:00:00,34.3850315721,3.75592167268,0.0116815155361,0.0,9.17985065927,19.4245,73.1758536135,51.862650916,16.6994,4.61380269751
 04/25  07:00:00,41.6507264407,3.75592167268,0.00676937500032,0.0,9.17985065927,26.9147,74.8137908288,32.8925417179,25.0491,16.8721491109
 04/25  08:00:00,41.6862342705,3.75592167268,0.0,0.0,9.17985065927,26.9147,71.7230743843,22.6349272809,33.3988,15.6893471033
 04/25  09:00:00,34.2233139589,3.75592167268,0.0,0.0,9.17985065927,19.4245,54.4505969099,16.0697696735,25.0491,13.3317272364
 04/25  10:00:00,41.731085635,3.75592167268,0.00207218392047,0.0,9.17985065927,26.9147,65.526725943,12.7757549769,41.7485,11.0024709661
 04/25  11:00:00,42.4797789604,3.75592167268,0.00389486454416,0.0,9.17985065927,26.9147,55.9342527646,0.853206618384,41.7485,13.3325461462
 04/25  12:00:00,41.903737284,3.75592167268,0.0619164498885,0.0,9.17985065927,26.9147,52.7644074512,0.0136840750459,41.7485,11.0022233761
 04/25  13:00:00,34.3346960765,3.75592167268,0.0,0.0,9.17985065927,19.4245,43.8342727191,0.0236807043607,33.3988,10.4117920148
 04/25  14:00:00,34.3426186629,3.75592167268,0.0,0.0,9.17985065927,19.4245,33.7428567471,0.0260737384826,25.0491,8.66768300865
 04/25  15:00:00,34.3073095371,3.75592167268,0.0,0.0,9.17985065927,19.4245,42.1184056527,0.0529691271324,33.3988,8.66663652554
 04/25  16:00:00,41.7274355975,3.75592167268,0.00858498601101,0.0,9.17985065927,26.9147,58.7641528962,0.0,50.0982,8.66595289616
 04/25  17:00:00,41.7316491238,3.75592167268,0.00302110494487,0.0,9.17985065927,26.9147,61.6787202008,0.0,50.0982,11.5805202008
 04/25  18:00:00,41.8198021611,3.75592167268,0.0904913516971,0.0,9.17985065927,26.9147,65.7878386348,0.0,50.0982,15.6896386348
 04/25  19:00:00,36.3219837043,3.75592167268,0.0,0.0,9.17985065927,19.4245,50.8300952508,0.557207086139,33.3988,16.8740881646
 04/25  20:00:00,38.4096229011,3.75592167268,0.0,0.0,9.17985065927,19.4245,52.0311165921,4.12090585601,33.3988,14.5114107361
 04/25  21:00:00,38.3519092407,3.75592167268,0.0,0.0,9.17985065927,19.4245,55.8158607747,15.0780271753,25.0491,15.6887335993
 04/25  22:00:00,38.3346691244,3.75592167268,0.0,0.0,9.17985065927,19.4245,51.5232669673,22.0716727542,16.6994,12.7521942131
 04/25  23:00:00,39.0888670802,3.75592167268,0.0,0.0,9.17985065927,19.4245,41.9014697281,26.6239758408,8.3497,6.92779388729
 04/25  24:00:00,22.3694443298,3.75592167268,0.0,0.0,4.58992532963,8.1892,45.5414513149,36.0482595254,3.33988,6.15331178943
 04/26  01:00:00,14.783794163,0.0,0.0,0.0,1.52997510988,7.4902,3.55015993383,0.0,3.33988,0.21027993383
 04/26  02:00:00,14.8092808261,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/26  03:00:00,14.8147889633,0.0,0.0,0.0,1.52997510988,7.4902,3.9319306417,0.0,3.33988,0.592050641701
 04/26  04:00:00,14.9565486775,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/26  05:00:00,21.4137508366,3.75592167268,0.0,0.0,4.58992532963,8.1892,57.6011825487,48.6594259713,8.3497,0.592056577423
 04/26  06:00:00,34.2115363297,3.75592167268,0.0127448639957,0.0,9.17985065927,19.4245,61.9322879425,40.6206298817,16.6994,4.61225806088
 04/26  07:00:00,41.7118335294,3.75592167268,0.0178602173165,0.0,9.17985065927,26.9147,65.2085656106,23.2876308496,25.0491,16.8718347611
 04/26  08:00:00,41.7465810448,3.75592167268,0.0,0.0,9.17985065927,26.9147,59.1816751535,10.0939710981,33.3988,15.6889040554
 04/26  09:00:00,34.2810043872,3.75592167268,0.0,0.0,9.17985065927,19.4245,40.8395959806,3.03735250094,25.0491,12.7531434796
 04/26  10:00:00,41.7817452919,3.75592167268,0.00315997453112,0.0,9.17985065927,26.9147,55.3633375079,2.03804408286,41.7485,11.5767934251
 04/26  11:00:00,42.525073826,3.75592167268,0.0098887354897,0.0,9.17985065927,26.9147,54.5077909226,0.005784049616,41.7485,12.753506873
 04/26  12:00:00,42.1255372455,3.75592167268,0.251929934962,0.0,9.17985065927,26.9147,53.32760591,0.0,41.7485,11.57910591
 04/26  13:00:00,34.3398106467,3.75592167268,0.0,0.0,9.17985065927,19.4245,43.2574120421,0.027682210292,33.3988,9.83092983184
 04/26  14:00:00,34.3292854981,3.75592167268,0.0,0.0,9.17985065927,19.4245,33.7865398409,0.0701851124667,25.0491,8.66725472839
 04/26  15:00:00,34.3164510799,3.75592167268,0.0,0.0,9.17985065927,19.4245,42.0879327808,0.0220812232238,33.3988,8.66705155756
 04/26  16:00:00,41.7655415874,3.75592167268,0.0179927003064,0.0,9.17985065927,26.9147,58.7640988397,0.0,50.0982,8.66589883968
 04/26  17:00:00,42.24748496,3.75592167268,0.48635618214,0.0,9.17985065927,26.9147,61.6787456012,0.0,50.0982,11.5805456012
 04/26  18:00:00,42.5095099088,3.75592167268,0.758009259647,0.0,9.17985065927,26.9147,65.2063784384,0.0,50.0982,15.1081784384
 04/26  19:00:00,36.5286645912,3.75592167268,0.0140275306737,0.0,9.17985065927,19.4245,50.8685183921,0.0161520252964,33.3988,17.4535663668
 04/26  20:00:00,38.5895718401,3.75592167268,0.0,0.0,9.17985065927,19.4245,47.3726444625,0.0447466234464,33.3988,13.929097839
 04/26  21:00:00,38.4765900213,3.75592167268,0.0,0.0,9.17985065927,19.4245,49.3604496514,8.62261824966,25.0491,15.6887314017
 04/26  22:00:00,38.3443469873,3.75592167268,0.0,0.0,9.17985065927,19.4245,46.1112375918,16.6589538936,16.6994,12.7528836982
 04/26  23:00:00,39.087943541,3.75592167268,0.0,0.0,9.17985065927,19.4245,40.2630568263,24.4094640252,8.3497,7.50389280109
 04/26  24:00:00,22.3736405093,3.75592167268,0.0,0.0,4.58992532963,8.1892,43.1689994061,34.0591150687,3.33988,5.77000433743
 04/27  01:00:00,14.7846783957,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/27  02:00:00,14.8021351006,0.0,0.0,0.0,1.52997510988,7.4902,3.93196040458,0.0,3.33988,0.592080404581
 04/27  03:00:00,14.8046864722,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/27  04:00:00,14.9555989412,0.0,0.0,0.0,1.52997510988,7.4902,3.93196631241,0.0,3.33988,0.592086312405
 04/27  05:00:00,21.4005386912,3.75592167268,0.0,0.0,4.58992532963,8.1892,60.0951894027,51.7254894027,8.3497,0.02
 04/27  06:00:00,34.1897345558,3.75592167268,0.0106824318986,0.0,9.17985065927,19.4245,65.8773275482,44.5644115265,16.6994,4.61351602177
 04/27  07:00:00,41.7062685449,3.75592167268,0.00979766477754,0.0,9.17985065927,26.9147,61.5552233319,19.6345560985,25.0491,16.8715672334
 04/27  08:00:00,41.7384404025,3.75592167268,0.0,0.0,9.17985065927,26.9147,60.9347586654,11.8480867867,33.3988,15.6878718787
 04/27  09:00:00,34.2622313907,3.75592167268,0.0,0.0,9.17985065927,19.4245,46.9701914204,9.16748349729,25.0491,12.7536079231
 04/27  10:00:00,41.7736257628,3.75592167268,0.00190429172633,0.0,9.17985065927,26.9147,58.7085208115,5.37950024331,41.7485,11.5805205682
 04/27  11:00:00,42.588023641,3.75592167268,0.0462743011581,0.0,9.17985065927,26.9147,54.5067905793,0.00588161304078,41.7485,12.7524089663
 04/27  12:00:00,43.5057629925,3.75592167268,1.58308599414,0.0,9.17985065927,26.9147,53.327440563,0.0,41.7485,11.578940563
 04/27  13:00:00,36.4175497569,3.75592167268,2.01121914378,0.0,9.17985065927,19.4245,43.2313185186,0.0,33.3988,9.83251851856
 04/27  14:00:00,35.6161443585,3.75592167268,1.20420563206,0.0,9.17985065927,19.4245,33.7161940898,0.0,25.0491,8.66709408978
 04/27  15:00:00,34.5864315115,3.75592167268,0.199266974717,0.0,9.17985065927,19.4245,42.0656619444,0.0,33.3988,8.66686194437
 04/27  16:00:00,42.5594075089,3.75592167268,0.769926911454,0.0,9.17985065927,26.9147,58.764571828,0.0,50.0982,8.66637182804
 04/27  17:00:00,42.7550225051,3.75592167268,0.974457786514,0.0,9.17985065927,26.9147,61.0979741758,0.0,50.0982,10.9997741758
 04/27  18:00:00,42.693757973,3.75592167268,0.933436586638,0.0,9.17985065927,26.9147,65.7862636868,0.0,50.0982,15.6880636868
 04/27  19:00:00,36.5254432301,3.75592167268,0.00732922814957,0.0,9.17985065927,19.4245,50.2988865869,0.0287287996736,33.3988,16.8713577872
 04/27  20:00:00,38.5717145199,3.75592167268,0.0,0.0,9.17985065927,19.4245,51.7537027068,3.84939946403,33.3988,14.5055032427
 04/27  21:00:00,38.4733451752,3.75592167268,0.0,0.0,9.17985065927,19.4245,56.2320909341,15.4952119937,25.0491,15.6877789404
 04/27  22:00:00,38.3549917324,3.75592167268,0.0,0.0,9.17985065927,19.4245,50.4983513009,21.0462493701,16.6994,12.7527019308
 04/27  23:00:00,39.1095562517,3.75592167268,0.0,0.0,9.17985065927,19.4245,41.1318554996,25.8540185627,8.3497,6.92813693693
 04/27  24:00:00,22.4010334293,3.75592167268,0.0,0.0,4.58992532963,8.1892,43.558134475,33.8735877458,3.33988,6.3446667292
 04/28  01:00:00,14.8201492992,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/28  02:00:00,14.8430612451,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/28  03:00:00,14.8527160479,0.0,0.0,0.0,1.52997510988,7.4902,3.93193393875,0.0,3.33988,0.592053938754
 04/28  04:00:00,15.5329378727,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/28  05:00:00,21.9995574617,3.75592167268,0.0,0.0,4.58992532963,8.1892,43.3186693936,34.3769095254,8.3497,0.592059868234
 04/28  06:00:00,34.5021983638,3.75592167268,0.0215324381709,0.0,9.17985065927,19.4245,50.4972188397,29.7595648971,16.6994,4.03825394254
 04/28  07:00:00,41.7510294617,3.75592167268,0.0266279314936,0.0,9.17985065927,26.9147,60.7326831948,18.2310486081,25.0491,17.4525345867
 04/28  08:00:00,41.7635993583,3.75592167268,0.00282858009086,0.0,9.17985065927,26.9147,61.1512173783,12.6461283965,33.3988,15.1062889818
 04/28  09:00:00,34.2992886956,3.75592167268,0.0,0.0,9.17985065927,19.4245,45.0081304464,7.206687464,25.0491,12.7523429824
 04/28  10:00:00,41.8030507052,3.75592167268,0.0183355489525,0.0,9.17985065927,26.9147,63.3101773315,9.98105219904,41.7485,11.5806251324
 04/28  11:00:00,42.4846447264,3.75592167268,0.0,0.0,9.17985065927,26.9147,61.1405321949,6.6424193764,41.7485,12.7496128186
 04/28  12:00:00,41.8779357581,3.75592167268,0.0252285674264,0.0,9.17985065927,26.9147,53.3281274822,0.0,41.7485,11.5796274822
 04/28  13:00:00,34.3638842161,3.75592167268,0.0,0.0,9.17985065927,19.4245,43.2849456388,0.0549199763419,33.3988,9.83122566246
 04/28  14:00:00,34.3609511417,3.75592167268,0.0,0.0,9.17985065927,19.4245,33.7845087412,0.0679254789658,25.0491,8.66748326227
 04/28  15:00:00,34.3190869481,3.75592167268,0.0,0.0,9.17985065927,19.4245,49.0332383981,6.967152459,33.3988,8.6672859391
 04/28  16:00:00,41.7274606522,3.75592167268,0.0105536189433,0.0,9.17985065927,26.9147,70.9613369425,12.1970997414,50.0982,8.66603720112
 04/28  17:00:00,41.7076012648,3.75592167268,0.0,0.0,9.17985065927,26.9147,72.3564721158,11.2577374204,50.0982,11.0005346954
 04/28  18:00:00,41.7104816408,3.75592167268,0.003033218262,0.0,9.17985065927,26.9147,70.9626872149,5.17523815941,50.0982,15.6892490555
 04/28  19:00:00,36.315428311,3.75592167268,0.0,0.0,9.17985065927,19.4245,59.9683857526,9.69905681097,33.3988,16.8705289416
 04/28  20:00:00,38.4125922792,3.75592167268,0.0,0.0,9.17985065927,19.4245,60.932635096,13.0237894119,33.3988,14.5100456841
 04/28  21:00:00,38.3564916893,3.75592167268,0.0,0.0,9.17985065927,19.4245,62.2181585187,22.0636506687,25.0491,15.10540785
 04/28  22:00:00,38.3392260991,3.75592167268,0.0,0.0,9.17985065927,19.4245,57.7875461891,28.3351863117,16.6994,12.7529598774
 04/28  23:00:00,39.0946256736,3.75592167268,0.0,0.0,9.17985065927,19.4245,48.7729619792,32.92041626,8.3497,7.50284571927
 04/28  24:00:00,22.3729752061,3.75592167268,0.0,0.0,4.58992532963,8.1892,49.6987926534,40.5890823279,3.33988,5.76983032554
 04/29  01:00:00,14.7904710584,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/29  02:00:00,14.8113210419,0.0,0.0,0.0,1.52997510988,7.4902,3.93194527814,0.0,3.33988,0.592065278136
 04/29  03:00:00,14.8215366227,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/29  04:00:00,14.9688922415,0.0,0.0,0.0,1.52997510988,7.4902,3.93195119233,0.0,3.33988,0.592071192325
 04/29  05:00:00,21.4174987489,3.75592167268,0.0,0.0,4.58992532963,8.1892,58.9866617516,50.6169617516,8.3497,0.02
 04/29  06:00:00,34.2048444461,3.75592167268,0.0181718910581,0.0,9.17985065927,19.4245,67.3993844889,46.0867168252,16.6994,4.61326766378
 04/29  07:00:00,41.6695721143,3.75592167268,0.0157370420009,0.0,9.17985065927,26.9147,63.967096357,34.3057762557,25.0491,4.61222010131
 04/29  08:00:00,41.6773613672,3.75592167268,0.00227299123179,0.0,9.17985065927,26.9147,67.7212467801,30.283161126,33.3988,4.03928565404
 04/29  09:00:00,34.207776592,3.75592167268,0.000838432495602,0.0,9.17985065927,19.4245,67.6297468986,28.0725816283,25.0491,14.5080652703
 04/29  10:00:00,41.735412441,3.75592167268,0.00195115111476,0.0,9.17985065927,26.9147,74.1041893451,19.6033908469,41.7485,12.7522984982
 04/29  11:00:00,42.4831666314,3.75592167268,0.0,0.0,9.17985065927,26.9147,61.1301624377,5.45521689139,41.7485,13.9264455463
 04/29  12:00:00,41.8146027009,3.75592167268,0.0,0.0,9.17985065927,26.9147,58.882109731,3.20670968241,41.7485,13.9269000486
 04/29  13:00:00,34.2770848282,3.75592167268,0.0,0.0,9.17985065927,19.4245,53.1150906024,6.96525221691,33.3988,12.7510383855
 04/29  14:00:00,34.2762523039,3.75592167268,0.0,0.0,9.17985065927,19.4245,47.4129291598,10.7846838341,25.0491,11.5791453257
 04/29  15:00:00,34.2575556008,3.75592167268,0.0,0.0,9.17985065927,19.4245,59.7599180697,15.3625292399,33.3988,10.9985888298
 04/29  16:00:00,41.6900132424,3.75592167268,0.008645679707,0.0,9.17985065927,26.9147,74.782614513,14.2740692276,50.0982,10.4103452854
 04/29  17:00:00,41.6932638819,3.75592167268,0.0,0.0,9.17985065927,26.9147,74.5736110897,13.4742252486,50.0982,11.0011858411
 04/29  18:00:00,41.6781090591,3.75592167268,0.0,0.0,9.17985065927,26.9147,78.3722652079,12.5879783471,50.0982,15.6860868607
 04/29  19:00:00,36.4235758132,3.75592167268,0.0,0.0,9.17985065927,19.4245,64.946896756,15.8612821266,33.3988,15.6868146295
 04/29  20:00:00,38.5170822193,3.75592167268,0.0,0.0,9.17985065927,19.4245,69.8205399456,22.4971580884,33.3988,13.9245818572
 04/29  21:00:00,38.4439478837,3.75592167268,0.0,0.0,9.17985065927,19.4245,63.996066295,23.2607856611,25.0491,15.6861806338
 04/29  22:00:00,38.3360973503,3.75592167268,0.0,0.0,9.17985065927,19.4245,52.5341781098,24.8338833823,16.6994,11.0008947275
 04/29  23:00:00,39.0939913066,3.75592167268,0.0,0.0,9.17985065927,19.4245,47.7634997145,30.7470492992,8.3497,8.66675041535
 04/29  24:00:00,22.372114386,3.75592167268,0.0,0.0,4.58992532963,8.1892,51.5992182431,42.4910463039,3.33988,5.7682919392
 04/30  01:00:00,14.7851066302,0.0,0.0,0.0,1.52997510988,7.4902,3.93194184334,0.0,3.33988,0.592061843337
 04/30  02:00:00,14.8098191658,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/30  03:00:00,14.8271687709,0.0,0.0,0.0,1.52997510988,7.4902,3.93194776299,0.0,3.33988,0.592067762991
 04/30  04:00:00,14.977535767,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/30  05:00:00,21.433296871,3.75592167268,0.0,0.0,4.58992532963,8.1892,55.1503953787,46.7806953787,8.3497,0.02
 04/30  06:00:00,34.2202472164,3.75592167268,0.012875270511,0.0,9.17985065927,19.4245,62.3493235598,41.0359653953,16.6994,4.61395816446
 04/30  07:00:00,41.6959516316,3.75592167268,0.00898401463495,0.0,9.17985065927,26.9147,55.6453057786,25.982785755,25.0491,4.6134200236
 04/30  08:00:00,41.7081969815,3.75592167268,0.0,0.0,9.17985065927,26.9147,59.1371555642,21.7002217218,33.3988,4.03813384238
 04/30  09:00:00,34.2308685169,3.75592167268,0.0,0.0,9.17985065927,19.4245,54.8447736234,25.181627957,25.0491,4.6140456664
 04/30  10:00:00,41.7445998504,3.75592167268,0.0122808185536,0.0,9.17985065927,26.9147,75.9728344421,20.2966650996,41.7485,13.9276693425
 04/30  11:00:00,42.4771792548,3.75592167268,0.0,0.0,9.17985065927,26.9147,68.4841594479,12.229342021,41.7485,14.5063174269
 04/30  12:00:00,41.8101232988,3.75592167268,0.0,0.0,9.17985065927,26.9147,59.0978702299,6.34989389209,41.7485,10.9994763378
 04/30  13:00:00,34.2693910901,3.75592167268,0.0,0.0,9.17985065927,19.4245,56.4918073027,11.5144869662,33.3988,11.5785203364
 04/30  14:00:00,34.2587291727,3.75592167268,0.0,0.0,9.17985065927,19.4245,52.7019053494,18.9870929824,25.0491,8.665712367
 04/30  15:00:00,34.2379105557,3.75592167268,0.0,0.0,9.17985065927,19.4245,65.2919098119,23.8039948181,33.3988,8.08911499387
 04/30  16:00:00,41.6602214717,3.75592167268,0.0138875866673,0.0,9.17985065927,26.9147,84.1306417826,25.3657562987,50.0982,8.6666854839
 04/30  17:00:00,41.6448508231,3.75592167268,0.0,0.0,9.17985065927,26.9147,88.2856014259,26.6089350748,50.0982,11.5784663511
 04/30  18:00:00,41.6445346715,3.75592167268,0.0,0.0,9.17985065927,26.9147,88.7264572902,24.7034915303,50.0982,13.9247657599
 04/30  19:00:00,36.3992651046,3.75592167268,0.0,0.0,9.17985065927,19.4245,75.2471801015,27.9205338553,33.3988,13.9278462462
 04/30  20:00:00,38.4921502057,3.75592167268,0.0,0.0,9.17985065927,19.4245,75.2805185427,30.3024631069,33.3988,11.5792554359
 04/30  21:00:00,38.4143132007,3.75592167268,0.0,0.0,9.17985065927,19.4245,77.9584507438,38.9838449332,25.0491,13.9255058106
 04/30  22:00:00,38.3003477851,3.75592167268,0.0,0.0,9.17985065927,19.4245,71.6180293291,43.3413351555,16.6994,11.5772941736
 04/30  23:00:00,39.0693978315,3.75592167268,0.0,0.0,9.17985065927,19.4245,59.1319956632,45.0138276301,8.3497,5.76846803309
 04/30  24:00:00,22.3394141338,3.75592167268,0.0,0.0,4.58992532963,8.1892,64.22873976,53.9621639365,3.33988,6.92669582351
 05/01  01:00:00,14.7526276749,0.0,0.0,0.0,1.52997510988,7.4902,3.93195817385,0.0,3.33988,0.592078173846
 05/01  02:00:00,14.7708899988,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/01  03:00:00,14.7777477259,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/01  04:00:00,14.9238119527,0.0,0.0,0.0,1.52997510988,7.4902,3.93196408401,0.0,3.33988,0.592084084009
 05/01  05:00:00,21.3720226909,3.75592167268,0.0,0.0,4.58992532963,8.1892,68.3660567363,59.9963567363,8.3497,0.02
 05/01  06:00:00,34.157913926,3.75592167268,0.0102013604008,0.0,9.17985065927,19.4245,74.0237669102,52.7106446069,16.6994,4.61372230323
 05/01  07:00:00,41.6439581001,3.75592167268,0.00942957402916,0.0,9.17985065927,26.9147,80.1914304176,38.2733543713,25.0491,16.8689760464
 05/01  08:00:00,41.6749856712,3.75592167268,0.0,0.0,9.17985065927,26.9147,76.5617743686,28.058709539,33.3988,15.1042648296
 05/01  09:00:00,34.2117738406,3.75592167268,0.0,0.0,9.17985065927,19.4245,58.4408852487,20.6405943712,25.0491,12.7511908775
 05/01  10:00:00,41.72139836,3.75592167268,0.0020613378357,0.0,9.17985065927,26.9147,69.4199046562,16.0930902775,41.7485,11.5783143787
 05/01  11:00:00,42.4606237325,3.75592167268,0.0,0.0,9.17985065927,26.9147,58.1670312187,3.66798825739,41.7485,12.7505429613
 05/01  12:00:00,41.8188721873,3.75592167268,0.00903567165537,0.0,9.17985065927,26.9147,52.7485131393,0.0,41.7485,11.0000131393
 05/01  13:00:00,34.2989767373,3.75592167268,0.0,0.0,9.17985065927,19.4245,43.2912255769,0.0610281406688,33.3988,9.83139743623
 05/01  14:00:00,34.2991385187,3.75592167268,0.0,0.0,9.17985065927,19.4245,33.7717631975,0.0571379207253,25.0491,8.66552527673
 05/01  15:00:00,34.2861502073,3.75592167268,0.0,0.0,9.17985065927,19.4245,42.1336566802,0.0689247744039,33.3988,8.66593190582
 05/01  16:00:00,41.7341292113,3.75592167268,0.0166793281077,0.0,9.17985065927,26.9147,58.7633054118,0.0,50.0982,8.66510541184
 05/01  17:00:00,41.8961539392,3.75592167268,0.155781537647,0.0,9.17985065927,26.9147,61.0995016762,0.0,50.0982,11.0013016762
 05/01  18:00:00,42.0176834839,3.75592167268,0.29187324108,0.0,9.17985065927,26.9147,65.7849732245,0.0,50.0982,15.6867732245
 05/01  19:00:00,36.4589275096,3.75592167268,0.00108346063129,0.0,9.17985065927,19.4245,52.6937208893,2.42676099994,33.3988,16.8681598894
 05/01  20:00:00,38.5190024916,3.75592167268,0.0,0.0,9.17985065927,19.4245,58.4433075143,11.1211010522,33.3988,13.9234064621
 05/01  21:00:00,38.4312557269,3.75592167268,0.0,0.0,9.17985065927,19.4245,62.7647594871,22.6109595561,25.0491,15.1046999311
 05/01  22:00:00,38.3013192085,3.75592167268,0.0,0.0,9.17985065927,19.4245,64.2397011007,34.7886358526,16.6994,12.7516652481
 05/01  23:00:00,39.073789841,3.75592167268,0.0,0.0,9.17985065927,19.4245,52.9698149278,37.1156453576,8.3497,7.50446957015
 05/01  24:00:00,22.3537737687,3.75592167268,0.0,0.0,4.58992532963,8.1892,52.2851719921,43.1768244422,3.33988,5.76846754997
 05/02  01:00:00,14.7592967414,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/02  02:00:00,14.7749152088,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/02  03:00:00,14.7906310925,0.0,0.0,0.0,1.52997510988,7.4902,3.93194674023,0.0,3.33988,0.592066740234
 05/02  04:00:00,15.448857772,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/02  05:00:00,21.8841008917,3.75592167268,0.0,0.0,4.58992532963,8.1892,74.1803977599,65.2386251095,8.3497,0.592072650336
 05/02  06:00:00,34.394948547,3.75592167268,0.0132605332974,0.0,9.17985065927,19.4245,76.2885588563,55.550678133,16.6994,4.0384807233
 05/02  07:00:00,41.6669908012,3.75592167268,0.00519603746634,0.0,9.17985065927,26.9147,74.8799867244,32.9632034277,25.0491,16.8676832968
 05/02  08:00:00,41.7288957309,3.75592167268,0.0,0.0,9.17985065927,26.9147,63.2292946928,14.146250374,33.3988,15.6842443187
 05/02  09:00:00,34.2711157446,3.75592167268,0.0,0.0,9.17985065927,19.4245,41.9608160926,4.73909800142,25.0491,12.1726180912
 05/02  10:00:00,41.7759449265,3.75592167268,0.00763165075042,0.0,9.17985065927,26.9147,55.755471453,2.42832500992,41.7485,11.5786464431
 05/02  11:00:00,42.5061723147,3.75592167268,0.00922124222867,0.0,9.17985065927,26.9147,54.4988371349,0.0,41.7485,12.7503371349
 05/02  12:00:00,41.9391879667,3.75592167268,0.0809225008014,0.0,9.17985065927,26.9147,52.7493102895,0.0,41.7485,11.0008102895
 05/02  13:00:00,34.335849777,3.75592167268,0.0,0.0,9.17985065927,19.4245,43.2716442545,0.041369064816,33.3988,9.83147518967
 05/02  14:00:00,34.3218345109,3.75592167268,0.0,0.0,9.17985065927,19.4245,33.8045567366,0.0907370133683,25.0491,8.66471972323
 05/02  15:00:00,34.3238270529,3.75592167268,0.00607097185127,0.0,9.17985065927,19.4245,42.0648097693,0.0,33.3988,8.66600976933
 05/02  16:00:00,41.7578633326,3.75592167268,0.00681184924643,0.0,9.17985065927,26.9147,58.1877817139,0.0,50.0982,8.08958171389
 05/02  17:00:00,42.2170727591,3.75592167268,0.454919840152,0.0,9.17985065927,26.9147,61.6767501219,0.0,50.0982,11.5785501219
 05/02  18:00:00,42.4804177199,3.75592167268,0.726763204496,0.0,9.17985065927,26.9147,65.2019424461,0.0,50.0982,15.1037424461
 05/02  19:00:00,36.3484436823,3.75592167268,0.0,0.0,9.17985065927,19.4245,50.3097428971,0.0434792129125,33.3988,16.8674636842
 05/02  20:00:00,38.421157451,3.75592167268,0.0,0.0,9.17985065927,19.4245,51.7206791414,4.39537421221,33.3988,13.9265049292
 05/02  21:00:00,38.3525755746,3.75592167268,0.0,0.0,9.17985065927,19.4245,59.7467590087,19.011992225,25.0491,15.6856667837
 05/02  22:00:00,38.3235914762,3.75592167268,0.0,0.0,9.17985065927,19.4245,60.1924382522,30.7422643904,16.6994,12.7507738618
 05/02  23:00:00,39.0843362987,3.75592167268,0.0,0.0,9.17985065927,19.4245,52.1080719668,36.8309010054,8.3497,6.92747096145
 05/02  24:00:00,22.366368119,3.75592167268,0.0,0.0,4.58992532963,8.1892,53.2468609257,44.1375710559,3.33988,5.76940986983
 05/03  01:00:00,14.7743063181,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/03  02:00:00,14.7920584403,0.0,0.0,0.0,1.52997510988,7.4902,3.93195978107,0.0,3.33988,0.592079781073
 05/03  03:00:00,14.7993427013,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/03  04:00:00,14.94776184,0.0,0.0,0.0,1.52997510988,7.4902,3.93196567102,0.0,3.33988,0.592085671024
 05/03  05:00:00,21.398968048,3.75592167268,0.0,0.0,4.58992532963,8.1892,65.2237846137,56.8540846137,8.3497,0.02
 05/03  06:00:00,34.1946339459,3.75592167268,0.0104698771821,0.0,9.17985065927,19.4245,66.5104531909,45.1974285985,16.6994,4.61362459236
 05/03  07:00:00,41.6801088825,3.75592167268,0.00525577467118,0.0,9.17985065927,26.9147,69.213325305,27.8791552606,25.0491,16.2850700444
 05/03  08:00:00,41.7127047618,3.75592167268,0.0,0.0,9.17985065927,26.9147,68.2621047589,19.1788303085,33.3988,15.6844744504
 05/03  09:00:00,34.2457853823,3.75592167268,0.0,0.0,9.17985065927,19.4245,52.014076181,14.2151702282,25.0491,12.7498059528
 05/03  10:00:00,41.7499575569,3.75592167268,0.00414183219429,0.0,9.17985065927,26.9147,64.784907394,12.0363627849,41.7485,11.0000446091
 05/03  11:00:00,42.4724585081,3.75592167268,0.0,0.0,9.17985065927,26.9147,56.8263758037,2.32765770755,41.7485,12.7502180962
 05/03  12:00:00,41.8337549511,3.75592167268,0.00832034526419,0.0,9.17985065927,26.9147,52.7481170786,0.0,41.7485,10.9996170786
 05/03  13:00:00,34.3083119734,3.75592167268,0.0,0.0,9.17985065927,19.4245,43.3370885769,0.107163336454,33.3988,9.83112524046
 05/03  14:00:00,34.291424122,3.75592167268,0.0,0.0,9.17985065927,19.4245,38.0921731414,4.37849845151,25.0491,8.66457468984
 05/03  15:00:00,34.2579115807,3.75592167268,0.0,0.0,9.17985065927,19.4245,54.9910792332,12.9271733764,33.3988,8.66510585674
 05/03  16:00:00,41.6785504219,3.75592167268,0.0156255668772,0.0,9.17985065927,26.9147,72.6920656843,14.5043936318,50.0982,8.08947205249
 05/03  17:00:00,41.6611832396,3.75592167268,0.0,0.0,9.17985065927,26.9147,73.9280487354,12.2523902817,50.0982,11.5774584537
 05/03  18:00:00,41.6604735603,3.75592167268,0.0,0.0,9.17985065927,26.9147,73.4048120713,8.20291276928,50.0982,15.103699302
 05/03  19:00:00,36.4068469252,3.75592167268,0.0,0.0,9.17985065927,19.4245,66.9040841444,16.6380892507,33.3988,16.8671948936
 05/03  20:00:00,38.5006490501,3.75592167268,0.0,0.0,9.17985065927,19.4245,70.7225634626,23.4013523428,33.3988,13.9224111197
 05/03  21:00:00,38.4201550296,3.75592167268,0.0,0.0,9.17985065927,19.4245,73.6217187148,33.4692849287,25.0491,15.1033337861
 05/03  22:00:00,38.3030621055,3.75592167268,0.0,0.0,9.17985065927,19.4245,68.9638431363,39.5161205178,16.6994,12.7483226185
 05/03  23:00:00,39.0803054545,3.75592167268,0.0,0.0,9.17985065927,19.4245,56.3726307302,41.0953758932,8.3497,6.92755483705
 05/03  24:00:00,22.3512487895,3.75592167268,0.0,0.0,4.58992532963,8.1892,59.1559704223,50.0475468361,3.33988,5.76854358617
 05/04  01:00:00,14.7555945763,0.0,0.0,0.0,1.52997510988,7.4902,3.93196783457,0.0,3.33988,0.592087834566
 05/04  02:00:00,14.7827291832,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/04  03:00:00,14.7946816457,0.0,0.0,0.0,1.52997510988,7.4902,3.93197371294,0.0,3.33988,0.592093712935
 05/04  04:00:00,14.9455829297,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/04  05:00:00,20.3409000194,3.75592167268,0.0,0.0,4.58992532963,8.1892,65.4926735484,56.5509256882,8.3497,0.592047860147
 05/04  06:00:00,34.1952652811,3.75592167268,0.0182622655415,0.0,9.17985065927,19.4245,71.0737966377,50.3348512174,16.6994,4.03954542026
 05/04  07:00:00,41.673205,3.75592167268,0.0214845239519,0.0,9.17985065927,26.9147,82.5171842846,40.6018856218,25.0491,16.8661986628
 05/04  08:00:00,41.6729275525,3.75592167268,0.0,0.0,9.17985065927,26.9147,86.653860992,38.1522173569,33.3988,15.1028436351
 05/04  09:00:00,34.1937614996,3.75592167268,0.0,0.0,9.17985065927,19.4245,72.9807761213,35.1822937001,25.0491,12.7493824211
 05/04  10:00:00,41.6939322839,3.75592167268,0.00570408958482,0.0,9.17985065927,26.9147,86.7684731698,34.0202904894,41.7485,10.9996826805
 05/04  11:00:00,42.4154122452,3.75592167268,0.0,0.0,9.17985065927,26.9147,80.5297079948,26.0316810175,41.7485,12.7495269773
 05/04  12:00:00,41.7452546991,3.75592167268,0.0,0.0,9.17985065927,26.9147,70.3596454362,17.6115624127,41.7485,10.9995830235
 05/04  13:00:00,34.2195479588,3.75592167268,0.0,0.0,9.17985065927,19.4245,64.8851272431,21.6553763869,33.3988,9.83095085621
 05/04  14:00:00,34.2114099192,3.75592167268,0.0,0.0,9.17985065927,19.4245,64.3242670948,30.6099685964,25.0491,8.66519849847
 05/04  15:00:00,34.1905905022,3.75592167268,0.0,0.0,9.17985065927,19.4245,79.108883475,37.6218196984,33.3988,8.08826377659
 05/04  16:00:00,41.6247052437,3.75592167268,0.0126853492371,0.0,9.17985065927,26.9147,95.0003583898,36.2366776677,50.0982,8.66548072214
 05/04  17:00:00,41.6213454311,3.75592167268,0.0,0.0,9.17985065927,26.9147,93.6094417362,32.5120188652,50.0982,10.999222871
 05/04  18:00:00,41.6268535135,3.75592167268,0.00235418425451,0.0,9.17985065927,26.9147,94.0691426042,28.287430747,50.0982,15.6835118571
 05/04  19:00:00,36.3811436729,3.75592167268,0.0,0.0,9.17985065927,19.4245,81.8653913925,32.1822220061,33.3988,16.2843693864
 05/04  20:00:00,38.4774982158,3.75592167268,0.0,0.0,9.17985065927,19.4245,80.5783199364,33.2514440058,33.3988,13.9280759306
 05/04  21:00:00,38.4005239265,3.75592167268,0.0,0.0,9.17985065927,19.4245,80.5619760112,39.8274464061,25.0491,15.6854296051
 05/04  22:00:00,38.2895651256,3.75592167268,0.0,0.0,9.17985065927,19.4245,72.3814675919,43.5113959337,16.6994,12.1706716583
 05/04  23:00:00,39.0685654772,3.75592167268,0.0,0.0,9.17985065927,19.4245,63.0087971497,47.1554204583,8.3497,7.50367669141
 05/04  24:00:00,22.3372668348,3.75592167268,0.0,0.0,4.58992532963,8.1892,64.0918831275,54.9835582252,3.33988,5.76844490231
 05/05  01:00:00,14.7540967462,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/05  02:00:00,14.7844718933,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/05  03:00:00,14.7999714608,0.0,0.0,0.0,1.52997510988,7.4902,3.93194780881,0.0,3.33988,0.592067808815
 05/05  04:00:00,15.4599113163,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/05  05:00:00,20.8540426071,3.75592167268,0.0,0.0,4.58992532963,8.1892,65.8617975191,56.9200238019,8.3497,0.592073717218
 05/05  06:00:00,34.4230865846,3.75592167268,0.0182066550637,0.0,9.17985065927,19.4245,71.448170946,50.7100013038,16.6994,4.03876964214
 05/05  07:00:00,41.6676187522,3.75592167268,0.0232919345792,0.0,9.17985065927,26.9147,84.6232741887,42.7110222992,25.0491,16.8631518895
 05/05  08:00:00,41.666579798,3.75592167268,0.0052654398566,0.0,9.17985065927,26.9147,89.6215241884,41.1191093583,33.3988,15.1036148302
 05/05  09:00:00,34.1795189868,3.75592167268,0.0,0.0,9.17985065927,19.4245,78.6500676881,40.8519247017,25.0491,12.7490429864
 05/05  10:00:00,41.6800245809,3.75592167268,0.0136815151167,0.0,9.17985065927,26.9147,96.0539758373,43.3065897709,41.7485,10.9988860664
 05/05  11:00:00,42.4051972566,3.75592167268,0.0,0.0,9.17985065927,26.9147,89.3133246497,34.8153225326,41.7485,12.7495021171
 05/05  12:00:00,41.7285863411,3.75592167268,0.0,0.0,9.17985065927,26.9147,77.9206966811,25.173022586,41.7485,10.9991740951
 05/05  13:00:00,34.2067466768,3.75592167268,0.0,0.0,9.17985065927,19.4245,70.3671678287,27.1381567938,33.3988,9.83021103498
 05/05  14:00:00,34.2019159565,3.75592167268,0.0,0.0,9.17985065927,19.4245,68.838021507,35.1247953511,25.0491,8.66412615592
 05/05  15:00:00,34.1845495452,3.75592167268,0.0,0.0,9.17985065927,19.4245,82.1613607074,40.674036075,33.3988,8.08852463232
 05/05  16:00:00,41.6174062397,3.75592167268,0.0127447474697,0.0,9.17985065927,26.9147,98.5467062152,39.7832418036,50.0982,8.66526441159
 05/05  17:00:00,41.6166219566,3.75592167268,0.0,0.0,9.17985065927,26.9147,96.5847357552,35.4872428379,50.0982,10.9992929173
 05/05  18:00:00,41.6262486808,3.75592167268,0.00241459523976,0.0,9.17985065927,26.9147,94.1636381907,28.9627277922,50.0982,15.1027103985
 05/05  19:00:00,36.2385710738,3.75592167268,0.0,0.0,9.17985065927,19.4245,82.391877748,32.1279013177,33.3988,16.8651764303
 05/05  20:00:00,38.3448699437,3.75592167268,0.0,0.0,9.17985065927,19.4245,80.5400548013,33.2197013662,33.3988,13.9215534351
 05/05  21:00:00,38.3011247342,3.75592167268,0.0,0.0,9.17985065927,19.4245,79.9845081486,39.8316038763,25.0491,15.1038042723
 05/05  22:00:00,38.2943385228,3.75592167268,0.0,0.0,9.17985065927,19.4245,72.9626936721,43.5133556237,16.6994,12.7499380484
 05/05  23:00:00,39.070909714,3.75592167268,0.0,0.0,9.17985065927,19.4245,62.410184639,47.1352838916,8.3497,6.92520074742
 05/05  24:00:00,22.3396176293,3.75592167268,0.0,0.0,4.58992532963,8.1892,64.0774192824,54.9686655586,3.33988,5.76887372383
 05/06  01:00:00,14.7607228628,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/06  02:00:00,14.7898990034,0.0,0.0,0.0,1.52997510988,7.4902,3.93196228929,0.0,3.33988,0.592082289292
 05/06  03:00:00,14.7997101099,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/06  04:00:00,14.9488771633,0.0,0.0,0.0,1.52997510988,7.4902,3.93196817646,0.0,3.33988,0.592088176457
 05/06  05:00:00,20.3438391991,3.75592167268,0.0,0.0,4.58992532963,8.1892,66.2582185515,57.8885185515,8.3497,0.02
 05/06  06:00:00,34.1969724413,3.75592167268,0.0189241149484,0.0,9.17985065927,19.4245,73.0738320567,51.762165092,16.6994,4.61226696478
 05/06  07:00:00,41.6690662454,3.75592167268,0.0135609868325,0.0,9.17985065927,26.9147,66.7112753181,37.6230066043,25.0491,4.0391687138
 05/06  08:00:00,41.6772392831,3.75592167268,0.0,0.0,9.17985065927,26.9147,71.9504149829,33.9377468494,33.3988,4.6138681335
 05/06  09:00:00,34.2014145857,3.75592167268,0.00164216385469,0.0,9.17985065927,19.4245,73.380205251,34.4101809186,25.0491,13.9209243324
 05/06  10:00:00,41.7051403314,3.75592167268,0.00789757785254,0.0,9.17985065927,26.9147,86.8744310586,32.9559050176,41.7485,12.170026041
 05/06  11:00:00,42.4213484951,3.75592167268,0.0,0.0,9.17985065927,26.9147,81.3221874854,25.6497389616,41.7485,13.9239485237
 05/06  12:00:00,41.7544478248,3.75592167268,0.0,0.0,9.17985065927,26.9147,78.1045328704,22.433688515,41.7485,13.9223443553
 05/06  13:00:00,34.2397413318,3.75592167268,0.0,0.0,9.17985065927,19.4245,66.3209058288,20.7518349937,33.3988,12.1702708351
 05/06  14:00:00,34.2403244678,3.75592167268,0.0,0.0,9.17985065927,19.4245,61.4258406569,24.7992369999,25.0491,11.577503657
 05/06  15:00:00,34.2369391572,3.75592167268,0.0,0.0,9.17985065927,19.4245,68.5208320559,24.123125025,33.3988,10.9989070309
 05/06  16:00:00,41.682451251,3.75592167268,0.0175884545225,0.0,9.17985065927,26.9147,80.6460762881,20.7183026036,50.0982,9.82957368443
 05/06  17:00:00,41.6936641339,3.75592167268,0.0,0.0,9.17985065927,26.9147,75.8080321683,14.711819922,50.0982,10.9980122463
 05/06  18:00:00,41.7086982356,3.75592167268,0.00293077465864,0.0,9.17985065927,26.9147,70.7614875374,5.56231294936,50.0982,15.100974588
 05/06  19:00:00,36.4704182923,3.75592167268,0.0,0.0,9.17985065927,19.4245,52.9791591554,4.47831807981,33.3988,15.1020410756
 05/06  20:00:00,38.5679107889,3.75592167268,0.0,0.0,9.17985065927,19.4245,56.0855150162,8.7603759056,33.3988,13.9263391106
 05/06  21:00:00,38.4793506004,3.75592167268,0.0,0.0,9.17985065927,19.4245,53.1591629694,13.0084056243,25.0491,15.1016573452
 05/06  22:00:00,38.3554568775,3.75592167268,0.0,0.0,9.17985065927,19.4245,46.8173587323,18.5413823235,16.6994,11.5765764088
 05/06  23:00:00,39.1222118866,3.75592167268,0.0,0.0,9.17985065927,19.4245,37.4008653022,20.9640668172,8.3497,8.08709848505
 05/06  24:00:00,22.4119673191,3.75592167268,0.0,0.0,4.58992532963,8.1892,39.1813974008,30.0740301374,3.33988,5.76748726335
 05/07  01:00:00,14.8302537294,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/07  02:00:00,14.8527848125,0.0,0.0,0.0,1.52997510988,7.4902,3.93197087161,0.0,3.33988,0.592090871611
 05/07  03:00:00,14.8590537626,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/07  04:00:00,14.9919190003,0.0,0.0,0.0,1.52997510988,7.4902,3.93195091714,0.0,3.33988,0.592070917138
 05/07  05:00:00,20.3767661894,3.75592167268,0.0,0.0,4.58992532963,8.1892,54.6711670917,46.3014670917,8.3497,0.02
 05/07  06:00:00,34.2371476531,3.75592167268,0.0141216048596,0.0,9.17985065927,19.4245,55.7396276598,34.4268905497,16.6994,4.61333711011
 05/07  07:00:00,41.7405046045,3.75592167268,0.00475301275327,0.0,9.17985065927,26.9147,38.562760593,9.47414117251,25.0491,4.0395194205
 05/07  08:00:00,41.7990638629,3.75592167268,0.00563199147475,0.0,9.17985065927,26.9147,38.0127352925,0.0,33.3988,4.61393529246
 05/07  09:00:00,34.3573034132,3.75592167268,0.00422710200648,0.0,9.17985065927,19.4245,29.1056731627,0.0168040583188,25.0491,4.03976910433
 05/07  10:00:00,42.7943528353,3.75592167268,0.906027421665,0.0,9.17985065927,26.9147,55.673502333,0.0,41.7485,13.925002333
 05/07  11:00:00,45.1228569317,3.75592167268,2.5111661953,0.0,9.17985065927,26.9147,55.6717253903,0.0,41.7485,13.9232253903
 05/07  12:00:00,47.0231099258,3.75592167268,5.04146795418,0.0,9.17985065927,26.9147,52.7468337819,0.0,41.7485,10.9983337819
 05/07  13:00:00,40.0797889372,3.75592167268,5.62430299,0.0,9.17985065927,19.4245,44.3952845555,0.0,33.3988,10.9964845555
 05/07  14:00:00,39.4183690932,3.75592167268,4.952710822,0.0,9.17985065927,19.4245,33.7138028632,0.0,25.0491,8.66470286318
 05/07  15:00:00,38.8302676919,3.75592167268,4.38267765362,0.0,9.17985065927,19.4245,41.4869287079,0.0,33.3988,8.08812870788
 05/07  16:00:00,47.0733486965,3.75592167268,5.21768396681,0.0,9.17985065927,26.9147,58.7632898293,0.0,50.0982,8.66508982931
 05/07  17:00:00,46.8414524333,3.75592167268,4.99333227469,0.0,9.17985065927,26.9147,61.0967085947,0.0,50.0982,10.9985085947
 05/07  18:00:00,45.8752157927,3.75592167268,4.04594994113,0.0,9.17985065927,26.9147,64.021864494,0.0,50.0982,13.923664494
 05/07  19:00:00,38.5156166244,3.75592167268,1.90564493522,0.0,9.17985065927,19.4245,47.3217740839,0.0,33.3988,13.9229740839
 05/07  20:00:00,40.1201822503,3.75592167268,1.41453133649,0.0,9.17985065927,19.4245,44.398032105,0.0,33.3988,10.999232105
 05/07  21:00:00,38.9248016734,3.75592167268,0.316327695197,0.0,9.17985065927,19.4245,38.9691753114,0.0,25.0491,13.9200753114
 05/07  22:00:00,38.4644273526,3.75592167268,0.0,0.0,9.17985065927,19.4245,27.7917516732,0.0930567153533,16.6994,10.9992949578
 05/07  23:00:00,39.1940836534,3.75592167268,0.0,0.0,9.17985065927,19.4245,14.2674059961,0.149242734328,8.3497,5.7684632618
 05/07  24:00:00,22.4613965427,3.75592167268,0.0,0.0,4.58992532963,8.1892,18.9537205206,8.68861945955,3.33988,6.92522106102
 05/08  01:00:00,14.8561555253,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/08  02:00:00,14.8635190513,0.0,0.0,0.0,1.52997510988,7.4902,3.93197584562,0.0,3.33988,0.592095845621
 05/08  03:00:00,14.8630633999,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/08  04:00:00,15.0009496423,0.0,0.0,0.0,1.52997510988,7.4902,3.93195591637,0.0,3.33988,0.592075916374
 05/08  05:00:00,20.3877766861,3.75592167268,0.0,0.0,4.58992532963,8.1892,46.3777741129,38.0080741129,8.3497,0.02
 05/08  06:00:00,34.2422024021,3.75592167268,0.0188636985784,0.0,9.17985065927,19.4245,52.4137845927,31.101963621,16.6994,4.61242097169
 05/08  07:00:00,41.7171461225,3.75592167268,0.0211278252042,0.0,9.17985065927,26.9147,62.8503551103,21.5202991953,25.0491,16.280955915
 05/08  08:00:00,41.7158931361,3.75592167268,0.0,0.0,9.17985065927,26.9147,67.7667684454,19.266474213,33.3988,15.1014942324
 05/08  09:00:00,34.2290088093,3.75592167268,0.0,0.0,9.17985065927,19.4245,56.4924286622,19.2740115407,25.0491,12.1693171215
 05/08  10:00:00,41.7344113767,3.75592167268,0.00825598612947,0.0,9.17985065927,26.9147,72.1313562918,18.8073088339,41.7485,11.5755474579
 05/08  11:00:00,42.4620667621,3.75592167268,0.0,0.0,9.17985065927,26.9147,61.0298488606,7.11195958772,41.7485,12.1693892729
 05/08  12:00:00,41.8062516131,3.75592167268,0.00313492134546,0.0,9.17985065927,26.9147,52.7461222409,0.0,41.7485,10.9976222409
 05/08  13:00:00,34.2773186654,3.75592167268,0.0,0.0,9.17985065927,19.4245,44.7731703678,1.54359619946,33.3988,9.83077416834
 05/08  14:00:00,34.2879678556,3.75592167268,0.0,0.0,9.17985065927,19.4245,37.9887338999,4.85278547848,25.0491,8.08684842139
 05/08  15:00:00,34.2793188612,3.75592167268,0.0,0.0,9.17985065927,19.4245,49.5784172835,7.51527290144,33.3988,8.66434438208
 05/08  16:00:00,41.7028657244,3.75592167268,0.00783991688677,0.0,9.17985065927,26.9147,63.5736243509,5.38668511456,50.0982,8.08873923634
 05/08  17:00:00,41.6996580381,3.75592167268,0.0,0.0,9.17985065927,26.9147,62.2375693759,1.1418789429,50.0982,10.997490433
 05/08  18:00:00,41.7037345929,3.75592167268,0.00331745333739,0.0,9.17985065927,26.9147,65.6031920562,0.0,50.0982,15.5049920562
 05/08  19:00:00,36.4468929087,3.75592167268,0.0,0.0,9.17985065927,19.4245,57.7277420267,7.869600772,33.3988,16.4593412547
 05/08  20:00:00,38.5166504412,3.75592167268,0.0,0.0,9.17985065927,19.4245,63.8983117634,16.577980037,33.3988,13.9215317264
 05/08  21:00:00,38.4333296596,3.75592167268,0.0,0.0,9.17985065927,19.4245,66.3841151116,26.2349088802,25.0491,15.1001062314
 05/08  22:00:00,38.3180337641,3.75592167268,0.0,0.0,9.17985065927,19.4245,60.6039445595,31.736839638,16.6994,12.1677049214
 05/08  23:00:00,39.0791820798,3.75592167268,0.0,0.0,9.17985065927,19.4245,53.1692347917,37.8927343705,8.3497,6.92680042117
 05/08  24:00:00,22.3553715794,3.75592167268,0.0,0.0,4.58992532963,8.1892,55.7654466508,46.6582924709,3.33988,5.76727417987
 05/09  01:00:00,14.77790475,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/09  02:00:00,14.8011429194,0.0,0.0,0.0,1.52997510988,7.4902,3.93195124811,0.0,3.33988,0.592071248111
 05/09  03:00:00,14.8071752635,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/09  04:00:00,15.4610193556,0.0,0.0,0.0,1.52997510988,7.4902,3.93195715281,0.0,3.33988,0.592077152809
 05/09  05:00:00,20.8415781495,3.75592167268,0.0,0.0,4.58992532963,8.1892,66.5763833571,58.2066833571,8.3497,0.02
 05/09  06:00:00,34.4204339256,3.75592167268,0.0133501599269,0.0,9.17985065927,19.4245,67.3170185618,46.0043214792,16.6994,4.61329708259
 05/09  07:00:00,41.6965764832,3.75592167268,0.0060953047363,0.0,9.17985065927,26.9147,63.2955448619,21.9661999612,25.0491,16.2802449007
 05/09  08:00:00,41.7569599833,3.75592167268,0.0,0.0,9.17985065927,26.9147,53.7967794245,5.29906965355,33.3988,15.098909771
 05/09  09:00:00,34.305853995,3.75592167268,0.00306545016765,0.0,9.17985065927,19.4245,37.2296424013,0.0117939478349,25.0491,12.1687484535
 05/09  10:00:00,41.8345648742,3.75592167268,0.0117726990492,0.0,9.17985065927,26.9147,52.7462277195,0.0,41.7485,10.9977277195
 05/09  11:00:00,43.2390961418,3.75592167268,0.669482755252,0.0,9.17985065927,26.9147,54.4964771266,0.0,41.7485,12.7479771266
 05/09  12:00:00,44.7916109958,3.75592167268,2.86808615251,0.0,9.17985065927,26.9147,52.7467678477,0.0,41.7485,10.9982678477
 05/09  13:00:00,36.8778830156,3.75592167268,2.47641208413,0.0,9.17985065927,19.4245,43.2293032953,0.0,33.3988,9.8305032953
 05/09  14:00:00,36.8805316182,3.75592167268,2.45760175076,0.0,9.17985065927,19.4245,33.1368778611,0.0,25.0491,8.08777786113
 05/09  15:00:00,36.4033580157,3.75592167268,1.99030646492,0.0,9.17985065927,19.4245,41.4860492825,0.0,33.3988,8.0872492825
 05/09  16:00:00,45.6566838309,3.75592167268,3.82539008812,0.0,9.17985065927,26.9147,58.7626363419,0.0,50.0982,8.66443634193
 05/09  17:00:00,46.7450871352,3.75592167268,4.91313455634,0.0,9.17985065927,26.9147,61.0969083561,0.0,50.0982,10.9987083561
 05/09  18:00:00,47.0582747233,3.75592167268,5.23522654093,0.0,9.17985065927,26.9147,65.1988425314,0.0,50.0982,15.1006425314
 05/09  19:00:00,37.7702054485,3.75592167268,2.4061415319,0.0,9.17985065927,19.4245,49.6808607169,0.0,33.3988,16.2820607169
 05/09  20:00:00,38.875319437,3.75592167268,0.375608995128,0.0,9.17985065927,19.4245,47.3219108692,0.0,33.3988,13.9231108692
 05/09  21:00:00,38.4054115541,3.75592167268,0.00201872412905,0.0,9.17985065927,19.4245,41.4939160556,1.34422351229,25.0491,15.1005925434
 05/09  22:00:00,38.3635139771,3.75592167268,0.0,0.0,9.17985065927,19.4245,40.0431115492,11.1746417809,16.6994,12.1690697682
 05/09  23:00:00,39.1143520255,3.75592167268,0.0,0.0,9.17985065927,19.4245,32.686554914,17.4105742259,8.3497,6.92628068808
 05/09  24:00:00,22.4550606453,3.75592167268,0.0,0.0,4.58992532963,8.1892,18.3141108605,9.20620557011,3.33988,5.76802529035
 05/10  01:00:00,14.9253682257,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/10  02:00:00,14.9588319514,0.0,0.0,0.0,1.52997510988,7.4902,3.93197152775,0.0,3.33988,0.592091527755
 05/10  03:00:00,14.9714925078,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/10  04:00:00,15.1395879227,0.0,0.0,0.0,1.52997510988,7.4902,3.93192566556,0.0,3.33988,0.592045665562
 05/10  05:00:00,20.5021339567,3.75592167268,0.0,0.0,4.58992532963,8.1892,17.0579130957,8.68821309566,8.3497,0.02
 05/10  06:00:00,34.3289449257,3.75592167268,0.00869361293794,0.0,9.17985065927,19.4245,25.8545248877,4.54245344851,16.6994,4.6126714392
 05/10  07:00:00,41.9037956875,3.75592167268,0.0685771978347,0.0,9.17985065927,26.9147,41.3451764686,0.0157406380937,25.0491,16.2803358305
 05/10  08:00:00,43.9975961033,3.75592167268,2.08816691259,0.0,9.17985065927,26.9147,48.4982877356,0.0,33.3988,15.0994877356
 05/10  09:00:00,39.1863089123,3.75592167268,4.71698034702,0.0,9.17985065927,19.4245,37.2176742577,0.0,25.0491,12.1685742577
 05/10  10:00:00,48.6885500919,3.75592167268,6.71677491273,0.0,9.17985065927,26.9147,52.7458946153,0.0,41.7485,10.9973946153
 05/10  11:00:00,52.7568261357,3.75592167268,10.0536816704,0.0,9.17985065927,26.9147,53.9181866545,0.0,41.7485,12.1696866545
 05/10  12:00:00,54.1112628907,3.75592167268,12.0469798078,0.0,9.17985065927,26.9147,52.7462154839,0.0,41.7485,10.9977154839
 05/10  13:00:00,45.8689676318,3.75592167268,11.3395310042,0.0,9.17985065927,19.4245,43.2266669683,0.0,33.3988,9.82786696827
 05/10  14:00:00,45.3275356618,3.75592167268,10.7848059043,0.0,9.17985065927,19.4245,33.7133062329,0.0,25.0491,8.66420623289
 05/10  15:00:00,44.0222341747,3.75592167268,9.48628739261,0.0,9.17985065927,19.4245,41.486350391,0.0,33.3988,8.08755039095
 05/10  16:00:00,52.8096604716,3.75592167268,10.8697785656,0.0,9.17985065927,26.9147,58.1848386776,0.0,50.0982,8.08663867755
