Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/10  17:00:00,54.0036477694,3.75592167268,12.0607999848,0.0,9.17985065927,26.9147,61.0956570721,0.0,50.0982,10.9974570721
 05/10  18:00:00,53.9973399964,3.75592167268,12.0641138502,0.0,9.17985065927,26.9147,65.1985294838,0.0,50.0982,15.1003294838
 05/10  19:00:00,44.9818461325,3.75592167268,9.31156606783,0.0,9.17985065927,19.4245,49.6788214211,0.0,33.3988,16.2800214211
 05/10  20:00:00,46.246793653,3.75592167268,7.45004720111,0.0,9.17985065927,19.4245,47.3213740381,0.0,33.3988,13.9225740381
 05/10  21:00:00,43.3366902566,3.75592167268,4.66176510288,0.0,9.17985065927,19.4245,40.1489612313,0.0,25.0491,15.0998612313
 05/10  22:00:00,40.7150484642,3.75592167268,2.1963622801,0.0,9.17985065927,19.4245,28.8668597264,0.0,16.6994,12.1674597264
 05/10  23:00:00,39.5687859897,3.75592167268,0.294279844624,0.0,9.17985065927,19.4245,15.2760755064,0.0,8.3497,6.9263755064
 05/10  24:00:00,22.5452250525,3.75592167268,0.00433958808644,0.0,4.58992532963,8.1892,9.32620261829,0.218169400069,3.33988,5.76815321822
 05/11  01:00:00,14.9323478514,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/11  02:00:00,14.9447960188,0.0,0.0,0.0,1.52997510988,7.4902,3.93196765183,0.0,3.33988,0.59208765183
 05/11  03:00:00,14.9311531166,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/11  04:00:00,15.0707973563,0.0,0.0,0.0,1.52997510988,7.4902,3.9319735422,0.0,3.33988,0.5920935422
 05/11  05:00:00,20.4528976296,3.75592167268,0.0197275879261,0.0,4.58992532963,8.1892,33.2619513454,24.8922513454,8.3497,0.02
 05/11  06:00:00,34.2823466447,3.75592167268,0.0167604182011,0.0,9.17985065927,19.4245,38.5622169487,17.249711821,16.6994,4.61310512773
 05/11  07:00:00,41.7690467855,3.75592167268,0.00902218066367,0.0,9.17985065927,26.9147,42.9343606292,1.60464988843,25.0491,16.2806107408
 05/11  08:00:00,41.8052262203,3.75592167268,0.00489114450664,0.0,9.17985065927,26.9147,48.4981352108,0.0,33.3988,15.0993352108
 05/11  09:00:00,34.342368153,3.75592167268,0.00156835437274,0.0,9.17985065927,19.4245,37.223971815,0.00606179126473,25.0491,12.1688100237
 05/11  10:00:00,41.9489419839,3.75592167268,0.100169679993,0.0,9.17985065927,26.9147,52.7460083973,0.0,41.7485,10.9975083973
 05/11  11:00:00,43.784617259,3.75592167268,1.20910271294,0.0,9.17985065927,26.9147,53.9177032495,0.0,41.7485,12.1692032495
 05/11  12:00:00,44.0171460087,3.75592167268,2.10593259227,0.0,9.17985065927,26.9147,52.7447954364,0.0,41.7485,10.9962954364
 05/11  13:00:00,34.9711694195,3.75592167268,0.600234703581,0.0,9.17985065927,19.4245,43.2295004077,0.0,33.3988,9.83070040772
 05/11  14:00:00,34.378835572,3.75592167268,0.0116648429243,0.0,9.17985065927,19.4245,33.183376692,0.0465597411062,25.0491,8.08771695093
 05/11  15:00:00,34.3416738916,3.75592167268,0.0,0.0,9.17985065927,19.4245,41.5170840211,0.0310802330985,33.3988,8.087203788
 05/11  16:00:00,41.8385255791,3.75592167268,0.0795436306383,0.0,9.17985065927,26.9147,58.7626089293,0.0,50.0982,8.66440892931
 05/11  17:00:00,42.1411912764,3.75592167268,0.386428322836,0.0,9.17985065927,26.9147,61.0954132158,0.0,50.0982,10.9972132158
 05/11  18:00:00,42.4410258672,3.75592167268,0.693620461302,0.0,9.17985065927,26.9147,65.1813231199,0.0,50.0982,15.0831231199
 05/11  19:00:00,35.4444262068,3.75592167268,0.0,0.0,9.17985065927,19.4245,49.7271393666,0.0325488052358,33.3988,16.2957905614
 05/11  20:00:00,38.5759807055,3.75592167268,0.0,0.0,9.17985065927,19.4245,49.6318093469,2.88982963663,33.3988,13.3431797103
 05/11  21:00:00,38.4837547549,3.75592167268,0.0,0.0,9.17985065927,19.4245,53.8965512858,13.7484397549,25.0491,15.0990115309
 05/11  22:00:00,38.373043163,3.75592167268,0.0,0.0,9.17985065927,19.4245,46.1674029066,17.301729551,16.6994,12.1662733556
 05/11  23:00:00,39.1360859036,3.75592167268,0.0,0.0,9.17985065927,19.4245,35.6153194452,20.3386250221,8.3497,6.9269944231
 05/11  24:00:00,22.4288982515,3.75592167268,0.0,0.0,4.58992532963,8.1892,37.427758854,28.3208366894,3.33988,5.76704216462
 05/12  01:00:00,14.8431761565,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/12  02:00:00,14.8726118007,0.0,0.0,0.0,1.52997510988,7.4902,3.93195616352,0.0,3.33988,0.592076163525
 05/12  03:00:00,14.8882336294,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/12  04:00:00,15.5732021543,0.0,0.0,0.0,1.52997510988,7.4902,3.93193620574,0.0,3.33988,0.592056205741
 05/12  05:00:00,20.9773310108,3.75592167268,0.0,0.0,4.58992532963,8.1892,38.0094281165,29.6397281165,8.3497,0.02
 05/12  06:00:00,34.5502018699,3.75592167268,0.0169422616023,0.0,9.17985065927,19.4245,42.2318205398,20.9195598774,16.6994,4.61286066245
 05/12  07:00:00,41.7869602693,3.75592167268,0.00986320942452,0.0,9.17985065927,26.9147,46.7220931358,5.39316745396,25.0491,16.2798256818
 05/12  08:00:00,41.9019179974,3.75592167268,0.0464737803677,0.0,9.17985065927,26.9147,47.9220177294,0.00522592746306,33.3988,14.517991802
 05/12  09:00:00,34.6656155516,3.75592167268,0.246225089747,0.0,9.17985065927,19.4245,37.7944223929,0.0,25.0491,12.7453223929
 05/12  10:00:00,45.3492787264,3.75592167268,3.40150354711,0.0,9.17985065927,26.9147,52.1681181597,0.0,41.7485,10.4196181597
 05/12  11:00:00,47.3599463841,3.75592167268,4.70972830396,0.0,9.17985065927,26.9147,54.494280102,0.0,41.7485,12.745780102
 05/12  12:00:00,48.2151519416,3.75592167268,6.20272239109,0.0,9.17985065927,26.9147,52.7451566886,0.0,41.7485,10.9966566886
 05/12  13:00:00,38.4121063336,3.75592167268,3.97646146031,0.0,9.17985065927,19.4245,42.6511745138,0.0,33.3988,9.25237451379
 05/12  14:00:00,37.3091354704,3.75592167268,2.8684956444,0.0,9.17985065927,19.4245,33.1361578456,0.0,25.0491,8.08705784565
 05/12  15:00:00,36.2270263988,3.75592167268,1.78967494352,0.0,9.17985065927,19.4245,42.0633993433,0.0,33.3988,8.66459934326
 05/12  16:00:00,43.3687848175,3.75592167268,1.46460721631,0.0,9.17985065927,26.9147,58.1857356122,0.0,50.0982,8.08753561218
 05/12  17:00:00,43.2376682316,3.75592167268,1.41951171022,0.0,9.17985065927,26.9147,61.0955150205,0.0,50.0982,10.9973150205
 05/12  18:00:00,43.8646933071,3.75592167268,2.05815003173,0.0,9.17985065927,26.9147,65.1963662347,0.0,50.0982,15.0981662347
 05/12  19:00:00,36.508870046,3.75592167268,1.13412689506,0.0,9.17985065927,19.4245,49.6772652427,0.0,33.3988,16.2784652427
 05/12  20:00:00,39.3662290638,3.75592167268,0.819211252098,0.0,9.17985065927,19.4245,46.7397080482,0.0,33.3988,13.3409080482
 05/12  21:00:00,38.7106545334,3.75592167268,0.218373424388,0.0,9.17985065927,19.4245,40.1490533202,0.0,25.0491,15.0999533202
 05/12  22:00:00,38.4518309307,3.75592167268,0.0,0.0,9.17985065927,19.4245,28.9703650037,0.102411430495,16.6994,12.1685535732
 05/12  23:00:00,39.1625116213,3.75592167268,0.0,0.0,9.17985065927,19.4245,17.1421940029,1.86660792229,8.3497,6.92588608061
 05/12  24:00:00,22.4191589684,3.75592167268,0.0,0.0,4.58992532963,8.1892,26.2119123418,17.1046534177,3.33988,5.76737892402
 05/13  01:00:00,14.8312960816,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/13  02:00:00,14.8453988574,0.0,0.0,0.0,1.52997510988,7.4902,3.93197053029,0.0,3.33988,0.592090530288
 05/13  03:00:00,14.8517440203,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/13  04:00:00,14.9979677037,0.0,0.0,0.0,1.52997510988,7.4902,3.93183349265,0.0,3.33988,0.591953492652
 05/13  05:00:00,20.3726746153,3.75592167268,0.0,0.0,4.58992532963,8.1892,49.9879878899,41.6182878899,8.3497,0.02
 05/13  06:00:00,34.2122094165,3.75592167268,0.0111979649529,0.0,9.17985065927,19.4245,56.1550527814,35.4170658121,16.6994,4.03858696937
 05/13  07:00:00,41.6907280984,3.75592167268,0.00526837286328,0.0,9.17985065927,26.9147,48.0920294584,18.4294616932,25.0491,4.61346776526
 05/13  08:00:00,41.7207019997,3.75592167268,0.0,0.0,9.17985065927,26.9147,46.7954038285,9.35733567637,33.3988,4.03926815208
 05/13  09:00:00,34.2550243539,3.75592167268,0.00103675812463,0.0,9.17985065927,19.4245,44.8140453354,5.84376764172,25.0491,13.9211776937
 05/13  10:00:00,41.7577931034,3.75592167268,0.00214726908652,0.0,9.17985065927,26.9147,59.0723036717,5.15709463649,41.7485,12.1667090352
 05/13  11:00:00,42.4899772969,3.75592167268,0.00226000650918,0.0,9.17985065927,26.9147,55.0898847469,0.0,41.7485,13.3413847469
 05/13  12:00:00,41.8388758386,3.75592167268,0.00150946205813,0.0,9.17985065927,26.9147,55.6662554969,0.0,41.7485,13.9177554969
 05/13  13:00:00,34.3053148691,3.75592167268,0.0,0.0,9.17985065927,19.4245,45.6369377681,0.0706318875949,33.3988,12.1675058805
 05/13  14:00:00,34.3068918291,3.75592167268,0.0,0.0,9.17985065927,19.4245,36.1034154544,0.058118685529,25.0491,10.9961967689
 05/13  15:00:00,34.298707983,3.75592167268,0.0,0.0,9.17985065927,19.4245,43.8156839535,0.0,33.3988,10.4168839535
 05/13  16:00:00,41.7676401858,3.75592167268,0.0327703099729,0.0,9.17985065927,26.9147,59.9257864491,0.0,50.0982,9.82758644909
 05/13  17:00:00,41.8854110106,3.75592167268,0.138185716127,0.0,9.17985065927,26.9147,61.0941274588,0.0,50.0982,10.9959274588
 05/13  18:00:00,41.9945845414,3.75592167268,0.26718633775,0.0,9.17985065927,26.9147,64.615945273,0.0,50.0982,14.517745273
 05/13  19:00:00,35.408067449,3.75592167268,0.0,0.0,9.17985065927,19.4245,49.2834499534,0.787311861557,33.3988,15.0973380919
 05/13  20:00:00,38.5246554121,3.75592167268,0.0,0.0,9.17985065927,19.4245,59.1385678374,12.3989671475,33.3988,13.3408006899
 05/13  21:00:00,38.4280488842,3.75592167268,0.0,0.0,9.17985065927,19.4245,60.1323172699,19.9854942435,25.0491,15.0977230265
 05/13  22:00:00,38.3092168079,3.75592167268,0.0,0.0,9.17985065927,19.4245,53.8673274042,26.1723641388,16.6994,10.9955632654
 05/13  23:00:00,39.069773616,3.75592167268,0.0,0.0,9.17985065927,19.4245,51.4602372722,35.0235126439,8.3497,8.08702462825
 05/13  24:00:00,22.3325441938,3.75592167268,0.0,0.0,4.58992532963,8.1892,63.2700893168,54.1628453521,3.33988,5.76736396473
 05/14  01:00:00,14.7446356962,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/14  02:00:00,14.7692939322,0.0,0.0,0.0,1.52997510988,7.4902,3.93197458034,0.0,3.33988,0.592094580343
 05/14  03:00:00,14.7716085801,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/14  04:00:00,14.9099653977,0.0,0.0,0.0,1.52997510988,7.4902,3.93192875398,0.0,3.33988,0.592048753977
 05/14  05:00:00,20.2960528467,3.75592167268,0.0,0.0,4.58992532963,8.1892,80.2614421208,71.8917421208,8.3497,0.02
 05/14  06:00:00,34.1557204432,3.75592167268,0.00914567749316,0.0,9.17985065927,19.4245,79.6466957611,58.3340635906,16.6994,4.61323217058
 05/14  07:00:00,41.6528930834,3.75592167268,0.00289586613947,0.0,9.17985065927,26.9147,63.3049525879,34.2163956,25.0491,4.03945698796
 05/14  08:00:00,41.6859709595,3.75592167268,0.0,0.0,9.17985065927,26.9147,61.2353337549,23.7971472234,33.3988,4.03938653149
 05/14  09:00:00,34.2221419657,3.75592167268,0.0,0.0,9.17985065927,19.4245,52.0557332117,22.3930125042,25.0491,4.61362070754
 05/14  10:00:00,41.7488636742,3.75592167268,0.00523325428812,0.0,9.17985065927,26.9147,68.1495167633,13.0626918536,41.7485,13.3383249097
 05/14  11:00:00,42.4847977427,3.75592167268,0.0,0.0,9.17985065927,26.9147,61.7975805566,6.71080033097,41.7485,13.3382802256
 05/14  12:00:00,41.8352140878,3.75592167268,0.0,0.0,9.17985065927,26.9147,52.9279649519,0.18260524028,41.7485,10.9968597116
 05/14  13:00:00,34.3212618679,3.75592167268,0.0,0.0,9.17985065927,19.4245,44.4354472321,0.0410817294815,33.3988,10.9955655026
 05/14  14:00:00,34.3256247848,3.75592167268,0.0,0.0,9.17985065927,19.4245,33.7383254208,0.601475715425,25.0491,8.08774970541
 05/14  15:00:00,34.3084250289,3.75592167268,0.0,0.0,9.17985065927,19.4245,44.1956528725,2.71031243956,33.3988,8.08654043293
 05/14  16:00:00,41.7393391332,3.75592167268,0.0102834077869,0.0,9.17985065927,26.9147,60.1651230512,1.40319302034,50.0982,8.66373003088
 05/14  17:00:00,41.7306886783,3.75592167268,0.0,0.0,9.17985065927,26.9147,63.5579755736,3.04151596231,50.0982,10.4182596113
 05/14  18:00:00,41.7330922149,3.75592167268,0.0,0.0,9.17985065927,26.9147,65.344831459,1.325375127,50.0982,13.921256332
 05/14  19:00:00,35.4362644835,3.75592167268,0.0,0.0,9.17985065927,19.4245,50.8110587587,4.07052724011,33.3988,13.3417315186
 05/14  20:00:00,38.5809741447,3.75592167268,0.0,0.0,9.17985065927,19.4245,51.1641081796,6.76931054772,33.3988,10.9959976319
 05/14  21:00:00,38.4986201272,3.75592167268,0.0,0.0,9.17985065927,19.4245,53.9594008568,15.5720702606,25.0491,13.3382305962
 05/14  22:00:00,38.3899891392,3.75592167268,0.0,0.0,9.17985065927,19.4245,45.4759356669,17.7810216487,16.6994,10.9955140182
 05/14  23:00:00,39.1540486815,3.75592167268,0.0,0.0,9.17985065927,19.4245,31.4121075632,17.2942897281,8.3497,5.76811783512
 05/14  24:00:00,22.4455554196,3.75592167268,0.0,0.0,4.58992532963,8.1892,35.1034646896,24.84008821,3.33988,6.92349647954
 05/15  01:00:00,14.8704469791,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/15  02:00:00,14.9053102056,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/15  03:00:00,14.9224596545,0.0,0.0,0.0,1.52997510988,7.4902,3.93197473924,0.0,3.33988,0.592094739238
 05/15  04:00:00,15.0858895023,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/15  05:00:00,20.4743985633,3.75592167268,0.0,0.0,4.58992532963,8.1892,32.5225563881,23.5807686786,8.3497,0.592087709521
 05/15  06:00:00,34.3318665678,3.75592167268,0.0270100669263,0.0,9.17985065927,19.4245,38.9980162678,18.2604201676,16.6994,4.03819610023
 05/15  07:00:00,41.8111874385,3.75592167268,0.0316844717917,0.0,9.17985065927,26.9147,48.5419141796,7.21685567483,25.0491,16.2759585048
 05/15  08:00:00,41.8146455227,3.75592167268,0.00339684659164,0.0,9.17985065927,26.9147,50.1501070433,2.2350251007,33.3988,14.5162819426
 05/15  09:00:00,34.3349361277,3.75592167268,0.0,0.0,9.17985065927,19.4245,38.3315277752,1.11508348355,25.0491,12.1673442917
 05/15  10:00:00,41.8521152129,3.75592167268,0.0223843156522,0.0,9.17985065927,26.9147,53.7085480151,0.965417819826,41.7485,10.9946301952
 05/15  11:00:00,42.5776500035,3.75592167268,0.0221065315984,0.0,9.17985065927,26.9147,53.914343666,0.0,41.7485,12.165843666
 05/15  12:00:00,42.2417797124,3.75592167268,0.325373242332,0.0,9.17985065927,26.9147,52.7445038472,0.0,41.7485,10.9960038472
 05/15  13:00:00,34.3637686373,3.75592167268,0.0,0.0,9.17985065927,19.4245,42.6747395778,0.0247307486369,33.3988,9.2512088292
 05/15  14:00:00,34.3694212978,3.75592167268,0.0,0.0,9.17985065927,19.4245,33.7428535371,0.0303846144578,25.0491,8.66336892261
 05/15  15:00:00,34.3843424544,3.75592167268,0.0,0.0,9.17985065927,19.4245,41.4858778953,0.0,33.3988,8.08707789529
 05/15  16:00:00,42.0936172229,3.75592167268,0.218814778543,0.0,9.17985065927,26.9147,58.1855467943,0.0,50.0982,8.08734679429
 05/15  17:00:00,43.5169354109,3.75592167268,1.67592709877,0.0,9.17985065927,26.9147,61.0936535604,0.0,50.0982,10.9954535604
 05/15  18:00:00,45.6732301577,3.75592167268,3.83194064791,0.0,9.17985065927,26.9147,64.6144314423,0.0,50.0982,14.5162314423
 05/15  19:00:00,37.7730669964,3.75592167268,2.22167769466,0.0,9.17985065927,19.4245,49.6757252169,0.0,33.3988,16.2769252169
 05/15  20:00:00,39.2622842591,3.75592167268,0.579889821447,0.0,9.17985065927,19.4245,46.7388800607,0.0,33.3988,13.3400800607
 05/15  21:00:00,38.5383358044,3.75592167268,0.00199346496363,0.0,9.17985065927,19.4245,41.6215337015,1.47604454084,25.0491,15.0963891607
 05/15  22:00:00,38.3678497474,3.75592167268,0.0,0.0,9.17985065927,19.4245,42.123513989,13.256880469,16.6994,12.16723352
 05/15  23:00:00,39.0946906282,3.75592167268,0.0,0.0,9.17985065927,19.4245,40.0579260829,24.7826708042,8.3497,6.92555527865
 05/15  24:00:00,22.3707294136,3.75592167268,0.0,0.0,4.58992532963,8.1892,44.2766069884,35.7435156716,3.33988,5.19321131677
 05/16  01:00:00,14.7898753336,0.0,0.0,0.0,1.52997510988,7.4902,3.93197254583,0.0,3.33988,0.592092545832
 05/16  02:00:00,14.8099558606,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/16  03:00:00,14.8123989765,0.0,0.0,0.0,1.52997510988,7.4902,3.93192668886,0.0,3.33988,0.592046688858
 05/16  04:00:00,15.4676884639,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/16  05:00:00,20.8483607696,3.75592167268,0.0,0.0,4.58992532963,8.1892,63.1606572138,54.2189045829,8.3497,0.592052630856
 05/16  06:00:00,34.4004275552,3.75592167268,0.0101431262641,0.0,9.17985065927,19.4245,68.0631316364,47.3250119627,16.6994,4.03871967372
 05/16  07:00:00,41.6545403364,3.75592167268,0.00844242842034,0.0,9.17985065927,26.9147,74.7867875729,33.4610760868,25.0491,16.2766114861
 05/16  08:00:00,41.6796989895,3.75592167268,0.0,0.0,9.17985065927,26.9147,73.6742104595,25.7599683056,33.3988,14.5154421539
 05/16  09:00:00,34.2152049589,3.75592167268,0.0,0.0,9.17985065927,19.4245,56.425215615,19.2098483243,25.0491,12.1662672907
 05/16  10:00:00,41.7243260783,3.75592167268,0.00165337161702,0.0,9.17985065927,26.9147,68.9586427246,16.2148168892,41.7485,10.9953258354
 05/16  11:00:00,42.4757272982,3.75592167268,0.00222369590892,0.0,9.17985065927,26.9147,56.0444518165,2.40314518818,41.7485,11.8928066283
 05/16  12:00:00,41.9452492112,3.75592167268,0.101838261536,0.0,9.17985065927,26.9147,52.4449687757,0.0068814282733,41.7485,10.6895873474
 05/16  13:00:00,34.3831301116,3.75592167268,0.0365268011845,0.0,9.17985065927,19.4245,43.2352303805,0.00849954244305,33.3988,9.82793083806
 05/16  14:00:00,34.3405662492,3.75592167268,0.00116960866132,0.0,9.17985065927,19.4245,33.20845893,0.0715554130897,25.0491,8.08780351689
 05/16  15:00:00,34.3213665299,3.75592167268,0.0,0.0,9.17985065927,19.4245,41.5036022512,0.0176059352721,33.3988,8.08719631591
 05/16  16:00:00,41.7554597808,3.75592167268,0.00879267797591,0.0,9.17985065927,26.9147,58.1848144148,0.0,50.0982,8.08661441477
 05/16  17:00:00,42.1796700167,3.75592167268,0.417003990529,0.0,9.17985065927,26.9147,61.0932725678,0.0,50.0982,10.9950725678
 05/16  18:00:00,42.7443052593,3.75592167268,0.982815080262,0.0,9.17985065927,26.9147,64.614299598,0.0,50.0982,14.516099598
 05/16  19:00:00,35.3706424381,3.75592167268,0.068436670435,0.0,9.17985065927,19.4245,49.698463401,0.0228693144493,33.3988,16.2767940866
 05/16  20:00:00,38.4345167717,3.75592167268,0.0,0.0,9.17985065927,19.4245,47.8841046071,1.14511680148,33.3988,13.3401878057
 05/16  21:00:00,38.3748526463,3.75592167268,0.0,0.0,9.17985065927,19.4245,49.9249408076,10.3605277681,25.0491,14.5153130395
 05/16  22:00:00,38.3715407,3.75592167268,0.0,0.0,9.17985065927,19.4245,41.76747751,12.9020595132,16.6994,12.1660179968
 05/16  23:00:00,39.1334207479,3.75592167268,0.0,0.0,9.17985065927,19.4245,31.1798148429,15.9028118466,8.3497,6.9273029963
 05/16  24:00:00,22.4181218937,3.75592167268,0.0,0.0,4.58992532963,8.1892,34.5564681689,25.4488026201,3.33988,5.76778554883
 05/17  01:00:00,14.8398832838,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/17  02:00:00,14.8727725925,0.0,0.0,0.0,1.52997510988,7.4902,3.93194476349,0.0,3.33988,0.592064763488
 05/17  03:00:00,14.8868320381,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/17  04:00:00,15.0521987441,0.0,0.0,0.0,1.52997510988,7.4902,3.9319506785,0.0,3.33988,0.592070678497
 05/17  05:00:00,19.3921925894,3.75592167268,0.0,0.0,4.58992532963,8.1892,30.5578095676,22.1881095676,8.3497,0.02
 05/17  06:00:00,34.2993211035,3.75592167268,0.0149502489065,0.0,9.17985065927,19.4245,37.0634510618,16.3263025642,16.6994,4.0377484976
 05/17  07:00:00,41.800489092,3.75592167268,0.0290014367413,0.0,9.17985065927,26.9147,43.5730329982,2.24841578092,25.0491,16.2755172173
 05/17  08:00:00,41.8508503852,3.75592167268,0.0115542583597,0.0,9.17985065927,26.9147,47.9139080286,0.0,33.3988,14.5151080286
 05/17  09:00:00,35.3726547937,3.75592167268,0.947977933094,0.0,9.17985065927,19.4245,37.2186669672,0.00386571470049,25.0491,12.1657012525
 05/17  10:00:00,45.534615555,3.75592167268,3.59407617481,0.0,9.17985065927,26.9147,52.7439234332,0.0,41.7485,10.9954234332
 05/17  11:00:00,49.8562499065,3.75592167268,7.17647923846,0.0,9.17985065927,26.9147,53.914280812,0.0,41.7485,12.165780812
 05/17  12:00:00,52.0053536857,3.75592167268,9.95716025438,0.0,9.17985065927,26.9147,52.1660569278,0.0,41.7485,10.4175569278
 05/17  13:00:00,43.9365634516,3.75592167268,9.42575886855,0.0,9.17985065927,19.4245,43.2261148406,0.0,33.3988,9.8273148406
 05/17  14:00:00,43.5010606267,3.75592167268,8.97557939722,0.0,9.17985065927,19.4245,33.1358285229,0.0,25.0491,8.08672852287
 05/17  15:00:00,44.1174263943,3.75592167268,9.57690454533,0.0,9.17985065927,19.4245,41.4860724225,0.0,33.3988,8.08727242253
 05/17  16:00:00,54.0284499205,3.75592167268,12.0671961484,0.0,9.17985065927,26.9147,58.1848454026,0.0,50.0982,8.08664540262
 05/17  17:00:00,54.0553486312,3.75592167268,12.1077364296,0.0,9.17985065927,26.9147,61.0932812139,0.0,50.0982,10.9950812139
 05/17  18:00:00,53.2498553876,3.75592167268,11.3218961978,0.0,9.17985065927,26.9147,64.613348517,0.0,50.0982,14.515148517
 05/17  19:00:00,43.7873774759,3.75592167268,8.12421458975,0.0,9.17985065927,19.4245,49.6748700543,0.0,33.3988,16.2760700543
 05/17  20:00:00,45.0557169884,3.75592167268,6.25459887162,0.0,9.17985065927,19.4245,46.7371540989,0.0,33.3988,13.3383540989
 05/17  21:00:00,41.767950388,3.75592167268,3.09337433403,0.0,9.17985065927,19.4245,39.5635267586,0.0,25.0491,14.5144267586
 05/17  22:00:00,39.1438389645,3.75592167268,0.624594292101,0.0,9.17985065927,19.4245,28.8649268218,0.0,16.6994,12.1655268218
 05/17  23:00:00,39.2614777532,3.75592167268,0.0,0.0,9.17985065927,19.4245,15.3712708606,0.094948912821,8.3497,6.92662194774
 05/17  24:00:00,22.5293349441,3.75592167268,0.0059829899643,0.0,4.58992532963,8.1892,9.25496394045,0.722157381633,3.33988,5.19292655881
 05/18  01:00:00,14.9328903486,0.0,0.0,0.0,1.52997510988,7.4902,3.93197060171,0.0,3.33988,0.592090601714
 05/18  02:00:00,14.9497790652,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/18  03:00:00,14.9630832119,0.0,0.0,0.0,1.52997510988,7.4902,3.93193958771,0.0,3.33988,0.592059587709
 05/18  04:00:00,15.13436008,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/18  05:00:00,19.4631975451,3.75592167268,0.0,0.0,4.58992532963,8.1892,19.0444468556,10.1026813462,8.3497,0.592065509372
 05/18  06:00:00,34.3754980668,3.75592167268,0.0247150540453,0.0,9.17985065927,19.4245,24.3881524025,3.65000915212,16.6994,4.03874325035
 05/18  07:00:00,41.8830293955,3.75592167268,0.0335019900474,0.0,9.17985065927,26.9147,40.7577987315,0.0141984027229,25.0491,15.6945003288
 05/18  08:00:00,42.4274216413,3.75592167268,0.53438599182,0.0,9.17985065927,26.9147,48.4942772212,0.0,33.3988,15.0954772212
 05/18  09:00:00,35.2386724204,3.75592167268,0.818331341967,0.0,9.17985065927,19.4245,37.2141655,0.0,25.0491,12.1650655
 05/18  10:00:00,43.4596984558,3.75592167268,1.54351066122,0.0,9.17985065927,26.9147,52.166194339,0.0,41.7485,10.417694339
 05/18  11:00:00,45.5751976333,3.75592167268,2.96586167879,0.0,9.17985065927,26.9147,53.9128976964,0.0,41.7485,12.1643976964
 05/18  12:00:00,46.0163059681,3.75592167268,4.07295852407,0.0,9.17985065927,26.9147,52.2446933815,0.0,41.7485,10.4961933815
 05/18  13:00:00,36.8051035693,3.75592167268,2.40239444818,0.0,9.17985065927,19.4245,43.1442439611,0.0,33.3988,9.74544396112
 05/18  14:00:00,35.6098917386,3.75592167268,1.19968723368,0.0,9.17985065927,19.4245,33.1354103726,0.0,25.0491,8.08631037259
 05/18  15:00:00,34.8645460843,3.75592167268,0.468895982056,0.0,9.17985065927,19.4245,41.4856782037,0.0,33.3988,8.08687820365
 05/18  16:00:00,42.8913474909,3.75592167268,1.09089794733,0.0,9.17985065927,26.9147,58.1855437193,0.0,50.0982,8.08734371932
 05/18  17:00:00,42.9991299423,3.75592167268,1.21308058522,0.0,9.17985065927,26.9147,61.0927818599,0.0,50.0982,10.9945818599
 05/18  18:00:00,42.9516738384,3.75592167268,1.18840779874,0.0,9.17985065927,26.9147,64.6129304382,0.0,50.0982,14.5147304382
 05/18  19:00:00,35.5285431743,3.75592167268,0.073305469315,0.0,9.17985065927,19.4245,49.1233778039,0.0308149843738,33.3988,15.6937628195
 05/18  20:00:00,38.5806168246,3.75592167268,0.0,0.0,9.17985065927,19.4245,48.3266586123,1.59031755592,33.3988,13.3375410564
 05/18  21:00:00,38.4845965322,3.75592167268,0.0,0.0,9.17985065927,19.4245,53.1294058031,12.986100788,25.0491,15.0942050151
 05/18  22:00:00,38.3700542032,3.75592167268,0.0,0.0,9.17985065927,19.4245,47.1771687103,18.3120836875,16.6994,12.1656850228
 05/18  23:00:00,39.1143176084,3.75592167268,0.0,0.0,9.17985065927,19.4245,40.0750777325,25.3743353556,8.3497,6.35104237688
 05/18  24:00:00,22.3978862262,3.75592167268,0.0,0.0,4.58992532963,8.1892,44.4134864366,35.3057831826,3.33988,5.76782325401
 05/19  01:00:00,14.8192172644,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/19  02:00:00,14.8526248297,0.0,0.0,0.0,1.52997510988,7.4902,3.93195007822,0.0,3.33988,0.592070078224
 05/19  03:00:00,14.868858353,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/19  04:00:00,15.5392924282,0.0,0.0,0.0,1.52997510988,7.4902,3.93195598478,0.0,3.33988,0.592075984781
 05/19  05:00:00,19.8714674358,3.75592167268,0.0,0.0,4.58992532963,8.1892,43.6033483022,35.2336483022,8.3497,0.02
 05/19  06:00:00,34.4840321344,3.75592167268,0.01945627174,0.0,9.17985065927,19.4245,51.3689274556,30.631801528,16.6994,4.03772592754
 05/19  07:00:00,41.7155925476,3.75592167268,0.0206544442525,0.0,9.17985065927,26.9147,61.9876618759,20.6644283701,25.0491,16.2741335057
 05/19  08:00:00,41.7297984746,3.75592167268,0.0,0.0,9.17985065927,26.9147,66.8679478868,18.9558605744,33.3988,14.5132873124
 05/19  09:00:00,34.241409284,3.75592167268,0.0,0.0,9.17985065927,19.4245,57.0181897209,19.8040527568,25.0491,12.1650369642
 05/19  10:00:00,41.7425095592,3.75592167268,0.00792215538357,0.0,9.17985065927,26.9147,71.3550462924,19.1894619619,41.7485,10.4170843305
 05/19  11:00:00,42.4673618503,3.75592167268,0.0,0.0,9.17985065927,26.9147,61.6500372398,7.73654303503,41.7485,12.1649942048
 05/19  12:00:00,41.8548298783,3.75592167268,0.0156585091197,0.0,9.17985065927,26.9147,52.7434551103,0.0,41.7485,10.9949551103
 05/19  13:00:00,34.3437679657,3.75592167268,0.0,0.0,9.17985065927,19.4245,42.665206605,0.0166344085582,33.3988,9.24977219644
 05/19  14:00:00,34.3537247052,3.75592167268,0.0,0.0,9.17985065927,19.4245,33.1640528611,0.0282217497289,25.0491,8.08673111139
 05/19  15:00:00,34.3445588967,3.75592167268,0.0,0.0,9.17985065927,19.4245,41.4994618094,0.0149051666933,33.3988,8.0857566427
 05/19  16:00:00,41.9076041485,3.75592167268,0.142761817984,0.0,9.17985065927,26.9147,58.1847852342,0.0,50.0982,8.08658523416
 05/19  17:00:00,42.254792824,3.75592167268,0.492916848603,0.0,9.17985065927,26.9147,60.5152119651,0.0,50.0982,10.4170119651
 05/19  18:00:00,42.4831375007,3.75592167268,0.733342264134,0.0,9.17985065927,26.9147,65.1926419553,0.0,50.0982,15.0944419553
 05/19  19:00:00,35.2991874657,3.75592167268,0.00537182934457,0.0,9.17985065927,19.4245,49.1175505383,0.0248334530866,33.3988,15.6939170852
 05/19  20:00:00,38.436717434,3.75592167268,0.0,0.0,9.17985065927,19.4245,46.9680442533,0.230351156439,33.3988,13.3388930968
 05/19  21:00:00,38.3662270168,3.75592167268,0.0,0.0,9.17985065927,19.4245,52.0191753163,12.4565184686,25.0491,14.5135568478
 05/19  22:00:00,38.3455497607,3.75592167268,0.0,0.0,9.17985065927,19.4245,51.1838937791,22.3193814182,16.6994,12.1651123609
 05/19  23:00:00,39.0946043874,3.75592167268,0.0,0.0,9.17985065927,19.4245,44.9468353243,29.6709700469,8.3497,6.92616527736
 05/19  24:00:00,22.3779577816,3.75592167268,0.0,0.0,4.58992532963,8.1892,48.6154825073,40.0836033904,3.33988,5.19199911684
 05/20  01:00:00,14.7901202145,0.0,0.0,0.0,1.52997510988,7.4902,3.93195317687,0.0,3.33988,0.592073176875
 05/20  02:00:00,14.8095158969,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/20  03:00:00,14.8217573214,0.0,0.0,0.0,1.52997510988,7.4902,3.93193321385,0.0,3.33988,0.592053213846
 05/20  04:00:00,14.9707354379,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/20  05:00:00,19.3028729802,3.75592167268,0.0,0.0,4.58992532963,8.1892,59.0823911439,50.1406061332,8.3497,0.592085010659
 05/20  06:00:00,34.2108173615,3.75592167268,0.0108063826938,0.0,9.17985065927,19.4245,62.0932498269,41.3554040404,16.6994,4.03844578649
 05/20  07:00:00,41.6886515461,3.75592167268,0.0057698478582,0.0,9.17985065927,26.9147,53.5599894747,24.4721725906,25.0491,4.03871688409
 05/20  08:00:00,41.7201320589,3.75592167268,0.0,0.0,9.17985065927,26.9147,52.8550140687,15.41715092,33.3988,4.03906314864
 05/20  09:00:00,34.2521775758,3.75592167268,0.00117035007103,0.0,9.17985065927,19.4245,51.357318976,12.9705112838,25.0491,13.3377076922
 05/20  10:00:00,41.7585741768,3.75592167268,0.00313907444426,0.0,9.17985065927,26.9147,64.0569749728,10.1426794181,41.7485,12.1657955548
 05/20  11:00:00,42.5067555667,3.75592167268,0.00874127251265,0.0,9.17985065927,26.9147,55.0850114044,0.0,41.7485,13.3365114044
 05/20  12:00:00,41.8432349433,3.75592167268,0.00542659949587,0.0,9.17985065927,26.9147,55.0850460988,0.0,41.7485,13.3365460988
 05/20  13:00:00,34.3077339103,3.75592167268,0.0,0.0,9.17985065927,19.4245,45.0709799636,0.0863303635699,33.3988,11.5858496
 05/20  14:00:00,34.3043500171,3.75592167268,0.0,0.0,9.17985065927,19.4245,36.0941542353,0.0514288083208,25.0491,10.993625427
 05/20  15:00:00,34.2829240267,3.75592167268,0.0,0.0,9.17985065927,19.4245,46.3669797764,2.5515628286,33.3988,10.4166169478
 05/20  16:00:00,41.7129597428,3.75592167268,0.0127877853686,0.0,9.17985065927,26.9147,63.7996407974,3.87230014021,50.0982,9.82914065722
 05/20  17:00:00,41.6998003172,3.75592167268,0.0,0.0,9.17985065927,26.9147,68.3788138929,7.86443466674,50.0982,10.4161792262
 05/20  18:00:00,41.7002090386,3.75592167268,0.00249192843343,0.0,9.17985065927,26.9147,67.1746245634,2.56343569591,50.0982,14.5129888675
 05/20  19:00:00,35.4051255557,3.75592167268,0.0,0.0,9.17985065927,19.4245,50.1567228393,2.24431826141,33.3988,14.5136045779
 05/20  20:00:00,38.5533473336,3.75592167268,0.0,0.0,9.17985065927,19.4245,55.7676008689,9.03182843054,33.3988,13.3369724384
 05/20  21:00:00,38.4730716077,3.75592167268,0.0,0.0,9.17985065927,19.4245,50.7960711654,11.2342265622,25.0491,14.5127446032
 05/20  22:00:00,38.3590859444,3.75592167268,0.0,0.0,9.17985065927,19.4245,41.4048146928,13.7100912714,16.6994,10.9953234214
 05/20  23:00:00,39.1177584834,3.75592167268,0.0,0.0,9.17985065927,19.4245,34.8028000149,18.3674203459,8.3497,8.08567966904
 05/20  24:00:00,22.4080537296,3.75592167268,0.0,0.0,4.58992532963,8.1892,37.9255498502,29.3927367036,3.33988,5.19293314659
 05/21  01:00:00,14.82193325,0.0,0.0,0.0,1.52997510988,7.4902,3.93194489786,0.0,3.33988,0.592064897858
 05/21  02:00:00,14.8475326344,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/21  03:00:00,14.8611710027,0.0,0.0,0.0,1.52997510988,7.4902,3.93195081265,0.0,3.33988,0.592070812653
 05/21  04:00:00,15.0164817738,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/21  05:00:00,19.3461735352,3.75592167268,0.0,0.0,4.58992532963,8.1892,45.0126206038,36.6429206038,8.3497,0.02
 05/21  06:00:00,34.2475358556,3.75592167268,0.013009190525,0.0,9.17985065927,19.4245,52.7150325908,31.4034308402,16.6994,4.61220175054
 05/21  07:00:00,41.7260477361,3.75592167268,0.0090437003704,0.0,9.17985065927,26.9147,44.7561084282,15.6683619893,25.0491,4.03864643889
 05/21  08:00:00,41.7557434206,3.75592167268,0.0,0.0,9.17985065927,26.9147,45.5447429488,8.10701481315,33.3988,4.03892813563
 05/21  09:00:00,34.2978333117,3.75592167268,0.0,0.0,9.17985065927,19.4245,37.0356465089,7.94780854777,25.0491,4.03873796112
 05/21  10:00:00,41.8405281616,3.75592167268,0.0241776173421,0.0,9.17985065927,26.9147,55.5778981041,0.4924388681,41.7485,13.336959236
 05/21  11:00:00,42.5802951375,3.75592167268,0.0143660014521,0.0,9.17985065927,26.9147,55.0852145383,0.0,41.7485,13.3367145383
 05/21  12:00:00,42.4861918451,3.75592167268,0.553445325694,0.0,9.17985065927,26.9147,52.1651123532,0.0,41.7485,10.4166123532
 05/21  13:00:00,34.7555691924,3.75592167268,0.349673527303,0.0,9.17985065927,19.4245,44.3918115907,0.0,33.3988,10.9930115907
 05/21  14:00:00,34.4434196321,3.75592167268,0.0372027478999,0.0,9.17985065927,19.4245,33.1348159736,0.0,25.0491,8.08571597363
 05/21  15:00:00,34.3936916747,3.75592167268,0.0,0.0,9.17985065927,19.4245,41.4944783924,0.0098166037234,33.3988,8.08586178868
 05/21  16:00:00,42.1640955436,3.75592167268,0.323676213824,0.0,9.17985065927,26.9147,58.1835185435,0.0,50.0982,8.08531854347
 05/21  17:00:00,42.826551212,3.75592167268,1.00812106721,0.0,9.17985065927,26.9147,60.5136529221,0.0,50.0982,10.4154529221
 05/21  18:00:00,43.4687402002,3.75592167268,1.64476175977,0.0,9.17985065927,26.9147,63.4352221627,0.0,50.0982,13.3370221627
 05/21  19:00:00,36.2933269312,3.75592167268,0.745257027094,0.0,9.17985065927,19.4245,46.7349413778,0.0,33.3988,13.3361413778
 05/21  20:00:00,38.764468656,3.75592167268,0.0813538915307,0.0,9.17985065927,19.4245,43.8415111973,0.0266467544662,33.3988,10.4160644429
 05/21  21:00:00,38.56987877,3.75592167268,0.00304928618135,0.0,9.17985065927,19.4245,38.8682134459,0.481920966,25.0491,13.3371924799
 05/21  22:00:00,38.425594138,3.75592167268,0.0,0.0,9.17985065927,19.4245,35.5541305335,8.43905743043,16.6994,10.4156731031
 05/21  23:00:00,39.1695188021,3.75592167268,0.0,0.0,9.17985065927,19.4245,26.8955646628,12.7787553929,8.3497,5.76710926982
 05/21  24:00:00,22.4609671586,3.75592167268,0.0,0.0,4.58992532963,8.1892,30.3114600721,20.0479371773,3.33988,6.92364289476
 05/22  01:00:00,14.8908486324,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/22  02:00:00,14.9084081053,0.0,0.0,0.0,1.52997510988,7.4902,3.93194021524,0.0,3.33988,0.592060215237
 05/22  03:00:00,14.9079784211,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/22  04:00:00,15.0615373164,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/22  05:00:00,19.3897399958,3.75592167268,0.0,0.0,4.58992532963,8.1892,39.1707028281,30.2289194534,8.3497,0.592083374723
 05/22  06:00:00,34.3037393811,3.75592167268,0.0172918494407,0.0,9.17985065927,19.4245,42.6566356178,21.9189108991,16.6994,4.03832471865
 05/22  07:00:00,41.8205184303,3.75592167268,0.0176836852014,0.0,9.17985065927,26.9147,43.4677882261,2.7276564512,25.0491,15.6910317749
 05/22  08:00:00,41.8848976068,3.75592167268,0.0103210183706,0.0,9.17985065927,26.9147,47.9113892918,0.0,33.3988,14.5125892918
 05/22  09:00:00,34.6196120981,3.75592167268,0.201408742752,0.0,9.17985065927,19.4245,37.217515667,0.00480103603942,25.0491,12.1636146309
 05/22  10:00:00,44.3382152019,3.75592167268,2.40357015272,0.0,9.17985065927,26.9147,52.1639512256,0.0,41.7485,10.4154512256
 05/22  11:00:00,47.6214022556,3.75592167268,4.96081490159,0.0,9.17985065927,26.9147,53.9136709855,0.0,41.7485,12.1651709855
 05/22  12:00:00,49.6725523944,3.75592167268,7.64778948313,0.0,9.17985065927,26.9147,52.1654926601,0.0,41.7485,10.4169926601
 05/22  13:00:00,41.2121726269,3.75592167268,6.74307353766,0.0,9.17985065927,19.4245,42.6488651076,0.0,33.3988,9.25006510765
 05/22  14:00:00,39.1789485368,3.75592167268,4.71952314679,0.0,9.17985065927,19.4245,33.134112217,0.0,25.0491,8.08501221705
 05/22  15:00:00,36.9666347097,3.75592167268,2.52165768248,0.0,9.17985065927,19.4245,41.4842885647,0.0,33.3988,8.08548856466
 05/22  16:00:00,46.5486704861,3.75592167268,4.60977986075,0.0,9.17985065927,26.9147,58.1836694713,0.0,50.0982,8.08546947131
 05/22  17:00:00,49.0640017705,3.75592167268,7.11552565065,0.0,9.17985065927,26.9147,60.512840148,0.0,50.0982,10.414640148
 05/22  18:00:00,51.3584156741,3.75592167268,9.45800980331,0.0,9.17985065927,26.9147,64.6098885802,0.0,50.0982,14.5116885802
 05/22  19:00:00,41.5000185033,3.75592167268,5.88373244877,0.0,9.17985065927,19.4245,49.0899943094,0.0,33.3988,15.6911943094
 05/22  20:00:00,41.7244288691,3.75592167268,2.97142222157,0.0,9.17985065927,19.4245,46.7349718881,0.0,33.3988,13.3361718881
 05/22  21:00:00,39.2313475666,3.75592167268,0.577219513616,0.0,9.17985065927,19.4245,39.5610251724,0.0,25.0491,14.5119251724
 05/22  22:00:00,38.5245609805,3.75592167268,0.0,0.0,9.17985065927,19.4245,28.8975169753,0.0341750999725,16.6994,12.1639418753
 05/22  23:00:00,39.2726597252,3.75592167268,0.0,0.0,9.17985065927,19.4245,14.8083491851,0.109580921881,8.3497,6.34906826322
 05/22  24:00:00,22.5496974075,3.75592167268,0.0,0.0,4.58992532963,8.1892,9.46606421476,0.358527151323,3.33988,5.76765706344
 05/23  01:00:00,14.9648159274,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/23  02:00:00,14.9911727257,0.0,0.0,0.0,1.52997510988,7.4902,3.93193721914,0.0,3.33988,0.592057219137
 05/23  03:00:00,15.0069504484,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/23  04:00:00,15.7781262871,0.0,0.0,0.0,1.52997510988,7.4902,3.93194314615,0.0,3.33988,0.592063146151
 05/23  05:00:00,20.1244668429,3.75592167268,0.0,0.0,4.58992532963,8.1892,9.67199036949,1.30229036949,8.3497,0.02
 05/23  06:00:00,34.7642034654,3.75592167268,0.0540855323667,0.0,9.17985065927,19.4245,20.7540752857,0.017132022312,16.6994,4.03754326344
 05/23  07:00:00,42.6947182064,3.75592167268,0.784818439207,0.0,9.17985065927,26.9147,40.7451364219,0.00473687191721,25.0491,15.69129955
 05/23  08:00:00,46.6750536263,3.75592167268,4.72868183566,0.0,9.17985065927,26.9147,47.9108361797,0.0,33.3988,14.5120361797
 05/23  09:00:00,40.7473421176,3.75592167268,6.26211214662,0.0,9.17985065927,19.4245,37.2115765432,0.0,25.0491,12.1624765432
 05/23  10:00:00,48.3015852271,3.75592167268,6.32822407803,0.0,9.17985065927,26.9147,52.1626998779,0.0,41.7485,10.4141998779
 05/23  11:00:00,47.0843262385,3.75592167268,4.45438509142,0.0,9.17985065927,26.9147,53.9111236008,0.0,41.7485,12.1626236008
 05/23  12:00:00,43.4333358768,3.75592167268,1.50308606043,0.0,9.17985065927,26.9147,52.1639677105,0.0,41.7485,10.4154677105
 05/23  13:00:00,34.3408518171,3.75592167268,0.0,0.0,9.17985065927,19.4245,42.7054092064,0.0579008113381,33.3988,9.24870839505
 05/23  14:00:00,34.3396865641,3.75592167268,0.00210727727058,0.0,9.17985065927,19.4245,33.1767135665,0.0420006261856,25.0491,8.08561294036
 05/23  15:00:00,34.33423883,3.75592167268,0.0,0.0,9.17985065927,19.4245,46.3997878788,4.91536927007,33.3988,8.08561860875
 05/23  16:00:00,41.7824882484,3.75592167268,0.0150051585435,0.0,9.17985065927,26.9147,64.9710562517,6.78723923299,50.0982,8.08561701874
 05/23  17:00:00,41.715697076,3.75592167268,0.0,0.0,9.17985065927,26.9147,64.1688571976,3.65548177842,50.0982,10.4151754192
 05/23  18:00:00,41.71394142,3.75592167268,0.00185746324881,0.0,9.17985065927,26.9147,65.3609973495,0.751104347942,50.0982,14.5116930015
 05/23  19:00:00,35.2591593711,3.75592167268,0.0,0.0,9.17985065927,19.4245,54.3438847397,5.25563559195,33.3988,15.6894491478
 05/23  20:00:00,38.4157947571,3.75592167268,0.0,0.0,9.17985065927,19.4245,56.2465248133,9.51283161749,33.3988,13.3348931958
 05/23  21:00:00,38.3598950893,3.75592167268,0.0,0.0,9.17985065927,19.4245,58.7796288147,19.7996000302,25.0491,13.9309287845
 05/23  22:00:00,38.3450400632,3.75592167268,0.0,0.0,9.17985065927,19.4245,55.1346525109,26.2735495598,16.6994,12.1617029512
 05/23  23:00:00,39.1045255613,3.75592167268,0.0,0.0,9.17985065927,19.4245,44.7362615659,29.4630522934,8.3497,6.92350927242
 05/23  24:00:00,22.3933867773,3.75592167268,0.0,0.0,4.58992532963,8.1892,44.9997368104,36.4674697435,3.33988,5.19238706691
 05/24  01:00:00,14.8165837843,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/24  02:00:00,14.8450185019,0.0,0.0,0.0,1.52997510988,7.4902,3.93196483641,0.0,3.33988,0.592084836414
 05/24  03:00:00,14.8548831196,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/24  04:00:00,15.0073810292,0.0,0.0,0.0,1.52997510988,7.4902,3.93197071954,0.0,3.33988,0.592090719538
 05/24  05:00:00,19.3451176052,3.75592167268,0.0,0.0,4.58992532963,8.1892,47.0648715249,38.6951715249,8.3497,0.02
 05/24  06:00:00,34.2469164601,3.75592167268,0.0142051153826,0.0,9.17985065927,19.4245,54.7788965111,34.0416943212,16.6994,4.03780218995
 05/24  07:00:00,41.7320957554,3.75592167268,0.0245136248622,0.0,9.17985065927,26.9147,64.4215925332,23.6823019865,25.0491,15.6901905467
 05/24  08:00:00,41.7323025297,3.75592167268,0.0,0.0,9.17985065927,26.9147,68.2500211091,20.3414391966,33.3988,14.5097819125
 05/24  09:00:00,34.2534733576,3.75592167268,0.0,0.0,9.17985065927,19.4245,55.9470144102,18.7353514962,25.0491,12.162562914
 05/24  10:00:00,41.7528750913,3.75592167268,0.00468902795841,0.0,9.17985065927,26.9147,70.8156456076,18.6515049895,41.7485,10.415640618
 05/24  11:00:00,42.4743814886,3.75592167268,0.0,0.0,9.17985065927,26.9147,62.6845201969,9.35194463044,41.7485,11.5840755664
 05/24  12:00:00,41.8188297584,3.75592167268,0.0,0.0,9.17985065927,26.9147,53.0233170993,0.282070898285,41.7485,10.992746201
 05/24  13:00:00,34.3124848238,3.75592167268,0.0,0.0,9.17985065927,19.4245,42.832397595,0.187791825797,33.3988,9.24580576916
 05/24  14:00:00,34.3273166149,3.75592167268,0.0,0.0,9.17985065927,19.4245,33.5540413501,0.420196283753,25.0491,8.08474506638
 05/24  15:00:00,34.3011482393,3.75592167268,0.0,0.0,9.17985065927,19.4245,48.726961039,7.81945215171,33.3988,7.50870888732
 05/24  16:00:00,41.7227695279,3.75592167268,0.0100764283016,0.0,9.17985065927,26.9147,66.6421327246,8.45849720043,50.0982,8.08543552417
 05/24  17:00:00,41.7068207802,3.75592167268,0.0,0.0,9.17985065927,26.9147,68.3166573645,7.80283678231,50.0982,10.4156205822
 05/24  18:00:00,41.6927166085,3.75592167268,0.0,0.0,9.17985065927,26.9147,71.6588349837,7.05050461168,50.0982,14.510130372
 05/24  19:00:00,34.3196579243,3.75592167268,0.0,0.0,9.17985065927,19.4245,62.3844837579,13.2947184462,33.3988,15.6909653118
 05/24  20:00:00,38.5202116289,3.75592167268,0.0,0.0,9.17985065927,19.4245,65.0218251859,18.2880338387,33.3988,13.3349913472
 05/24  21:00:00,38.4334978731,3.75592167268,0.0,0.0,9.17985065927,19.4245,67.9491348911,28.3881437934,25.0491,14.5118910977
 05/24  22:00:00,38.3180785398,3.75592167268,0.0,0.0,9.17985065927,19.4245,61.3837803207,33.101141554,16.6994,11.5832387667
 05/24  23:00:00,39.0845957355,3.75592167268,0.0,0.0,9.17985065927,19.4245,52.0819774775,36.808032129,8.3497,6.92424534848
 05/24  24:00:00,22.3631401161,3.75592167268,0.0,0.0,4.58992532963,8.1892,53.1946690003,44.6623490842,3.33988,5.19243991608
 05/25  01:00:00,14.7841362091,0.0,0.0,0.0,1.52997510988,7.4902,3.93195981369,0.0,3.33988,0.592079813691
 05/25  02:00:00,14.8118237496,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/25  03:00:00,14.8251594459,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/25  04:00:00,14.9764826362,0.0,0.0,0.0,1.52997510988,7.4902,3.93196570478,0.0,3.33988,0.592085704785
 05/25  05:00:00,19.308755354,3.75592167268,0.0,0.0,4.58992532963,8.1892,54.9798580036,46.6101580036,8.3497,0.02
 05/25  06:00:00,34.2130290602,3.75592167268,0.0120963544599,0.0,9.17985065927,19.4245,61.6868257618,40.3758621833,16.6994,4.61156357856
 05/25  07:00:00,41.6979095215,3.75592167268,0.0177114944632,0.0,9.17985065927,26.9147,69.4255400538,29.2687037127,25.0491,15.1077363411
 05/25  08:00:00,41.7029518904,3.75592167268,0.0,0.0,9.17985065927,26.9147,73.6383103526,25.729071168,33.3988,14.5104391846
 05/25  09:00:00,34.2245335022,3.75592167268,0.0,0.0,9.17985065927,19.4245,61.062545018,23.850715199,25.0491,12.162729819
 05/25  10:00:00,41.7326603202,3.75592167268,0.00427817676662,0.0,9.17985065927,26.9147,72.9986271008,20.8358696131,41.7485,10.4142574877
 05/25  11:00:00,42.4752281641,3.75592167268,0.0,0.0,9.17985065927,26.9147,60.0517217717,6.71883537411,41.7485,11.5843863976
 05/25  12:00:00,41.8615338473,3.75592167268,0.0210833250241,0.0,9.17985065927,26.9147,52.1625836007,0.0,41.7485,10.4140836007
 05/25  13:00:00,34.3416339945,3.75592167268,0.0,0.0,9.17985065927,19.4245,42.70771785,0.0581325430069,33.3988,9.250785307
 05/25  14:00:00,34.3521355255,3.75592167268,0.0,0.0,9.17985065927,19.4245,33.1971514635,0.0631912998458,25.0491,8.08486016363
 05/25  15:00:00,34.3378333758,3.75592167268,0.0,0.0,9.17985065927,19.4245,41.5098675692,0.0264571483213,33.3988,8.08461042084
 05/25  16:00:00,41.7542749182,3.75592167268,0.00808378589705,0.0,9.17985065927,26.9147,58.1830541782,0.0,50.0982,8.08485417825
 05/25  17:00:00,41.7381534509,3.75592167268,0.00288257857565,0.0,9.17985065927,26.9147,60.5127381873,0.0,50.0982,10.4145381873
 05/25  18:00:00,41.7316845997,3.75592167268,0.00362056087923,0.0,9.17985065927,26.9147,64.6087754449,0.0,50.0982,14.5105754449
 05/25  19:00:00,34.3714816197,3.75592167268,0.0,0.0,9.17985065927,19.4245,49.136685344,0.049645381284,33.3988,15.6882399628
 05/25  20:00:00,38.5760816632,3.75592167268,0.0,0.0,9.17985065927,19.4245,49.7693929731,3.61388167209,33.3988,12.756711301
 05/25  21:00:00,38.4829755188,3.75592167268,0.0,0.0,9.17985065927,19.4245,53.0243370976,13.4631689175,25.0491,14.5120681801
 05/25  22:00:00,38.3583435569,3.75592167268,0.0,0.0,9.17985065927,19.4245,47.9005343366,19.6176241246,16.6994,11.583510212
 05/25  23:00:00,39.1051145477,3.75592167268,0.0,0.0,9.17985065927,19.4245,40.9039636879,25.6295787492,8.3497,6.92468493871
 05/25  24:00:00,22.3879273351,3.75592167268,0.0,0.0,4.58992532963,8.1892,42.7607792573,34.2282553357,3.33988,5.19264392165
 05/26  01:00:00,14.8123800951,0.0,0.0,0.0,1.52997510988,7.4902,3.93193102842,0.0,3.33988,0.592051028418
 05/26  02:00:00,14.8431794023,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/26  03:00:00,14.856829083,0.0,0.0,0.0,1.52997510988,7.4902,3.93193696529,0.0,3.33988,0.592056965293
 05/26  04:00:00,15.5363014311,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/26  05:00:00,19.8627402503,3.75592167268,0.0,0.0,4.58992532963,8.1892,43.7920512679,35.4223512679,8.3497,0.02
 05/26  06:00:00,34.4888802099,3.75592167268,0.0137949832294,0.0,9.17985065927,19.4245,49.7542117541,28.4427747684,16.6994,4.61203698569
 05/26  07:00:00,41.7488818727,3.75592167268,0.00624914232602,0.0,9.17985065927,26.9147,50.3988466555,10.2420874234,25.0491,15.1076592321
 05/26  08:00:00,41.7864677636,3.75592167268,0.0,0.0,9.17985065927,26.9147,49.6826208913,1.7737806257,33.3988,14.5100402656
 05/26  09:00:00,34.3165866136,3.75592167268,0.0,0.0,9.17985065927,19.4245,36.6416965036,0.00871756106281,25.0491,11.5838789425
 05/26  10:00:00,41.8429858997,3.75592167268,0.00824180758085,0.0,9.17985065927,26.9147,52.7415375662,0.0,41.7485,10.9930375662
 05/26  11:00:00,42.9953808436,3.75592167268,0.413826716691,0.0,9.17985065927,26.9147,53.3303453845,0.0,41.7485,11.5818453845
 05/26  12:00:00,43.1268120847,3.75592167268,1.19996346934,0.0,9.17985065927,26.9147,52.164502373,0.0,41.7485,10.416002373
 05/26  13:00:00,34.888528423,3.75592167268,0.496032454891,0.0,9.17985065927,19.4245,42.6467448604,0.0,33.3988,9.2479448604
 05/26  14:00:00,34.3952841258,3.75592167268,0.00593398042745,0.0,9.17985065927,19.4245,33.1343294535,0.0,25.0491,8.08522945352
 05/26  15:00:00,34.3753511888,3.75592167268,0.0,0.0,9.17985065927,19.4245,40.9314357119,0.0243889795839,33.3988,7.50824673235
 05/26  16:00:00,41.7790342143,3.75592167268,0.0093281171797,0.0,9.17985065927,26.9147,58.1835623314,0.0,50.0982,8.08536233139
 05/26  17:00:00,42.0795751797,3.75592167268,0.311192598806,0.0,9.17985065927,26.9147,60.5131509119,0.0,50.0982,10.4149509119
 05/26  18:00:00,42.186081654,3.75592167268,0.435191370483,0.0,9.17985065927,26.9147,64.608125852,0.0,50.0982,14.509925852
 05/26  19:00:00,34.2341655871,3.75592167268,0.0,0.0,9.17985065927,19.4245,49.1243162377,0.0364190204434,33.3988,15.6890972173
 05/26  20:00:00,38.4450739512,3.75592167268,0.0,0.0,9.17985065927,19.4245,46.3909528561,0.237291546193,33.3988,12.7548613099
 05/26  21:00:00,38.3801823137,3.75592167268,0.0,0.0,9.17985065927,19.4245,50.4262951058,10.8679636954,25.0491,14.5092314104
