Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/26  22:00:00,38.3599842098,3.75592167268,0.0,0.0,9.17985065927,19.4245,46.6104795298,18.3287728972,16.6994,11.5823066326
 05/26  23:00:00,39.1093203293,3.75592167268,0.0,0.0,9.17985065927,19.4245,39.8554870404,24.5812042031,8.3497,6.92458283737
 05/26  24:00:00,22.3943962692,3.75592167268,0.0,0.0,4.58992532963,8.1892,41.9128158354,33.3813968029,3.33988,5.19153903247
 05/27  01:00:00,14.8165810667,0.0,0.0,0.0,1.52997510988,7.4902,3.93193317117,0.0,3.33988,0.592053171173
 05/27  02:00:00,14.8453492712,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/27  03:00:00,14.8586813449,0.0,0.0,0.0,1.52997510988,7.4902,3.93193910463,0.0,3.33988,0.592059104635
 05/27  04:00:00,15.0122398833,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/27  05:00:00,19.3500885861,3.75592167268,0.0,0.0,4.58992532963,8.1892,43.8529585372,35.4832585372,8.3497,0.02
 05/27  06:00:00,34.2533563387,3.75592167268,0.0138198849435,0.0,9.17985065927,19.4245,51.3996292112,30.0886304474,16.6994,4.61159876376
 05/27  07:00:00,41.7267763535,3.75592167268,0.0145584227731,0.0,9.17985065927,26.9147,45.8036010263,16.7166143459,25.0491,4.03788668039
 05/27  08:00:00,41.7325625539,3.75592167268,0.0,0.0,9.17985065927,26.9147,50.9137877312,13.4770404573,33.3988,4.03794727395
 05/27  09:00:00,34.2653783181,3.75592167268,0.00173073573489,0.0,9.17985065927,19.4245,50.3881456364,12.5846105622,25.0491,12.7544350742
 05/27  10:00:00,41.7755521995,3.75592167268,0.00338090835937,0.0,9.17985065927,26.9147,62.0021751178,8.67016197347,41.7485,11.5835131444
 05/27  11:00:00,42.4905084042,3.75592167268,0.0,0.0,9.17985065927,26.9147,56.9228420998,1.84024861753,41.7485,13.3340934822
 05/27  12:00:00,41.854168984,3.75592167268,0.00751145968945,0.0,9.17985065927,26.9147,54.5033876119,0.0,41.7485,12.7548876119
 05/27  13:00:00,34.3478847617,3.75592167268,0.0,0.0,9.17985065927,19.4245,45.5758214456,0.0135393493391,33.3988,12.1634820962
 05/27  14:00:00,34.3722797504,3.75592167268,0.0,0.0,9.17985065927,19.4245,35.472060423,0.00858378735089,25.0491,10.4143766356
 05/27  15:00:00,34.3625880077,3.75592167268,0.0,0.0,9.17985065927,19.4245,43.8120509354,0.0,33.3988,10.4132509354
 05/27  16:00:00,41.7994401828,3.75592167268,0.0192931181634,0.0,9.17985065927,26.9147,59.3440901874,0.0,50.0982,9.2458901874
 05/27  17:00:00,41.9280920965,3.75592167268,0.136141365667,0.0,9.17985065927,26.9147,60.5128464562,0.0,50.0982,10.4146464562
 05/27  18:00:00,42.4358336134,3.75592167268,0.653767601918,0.0,9.17985065927,26.9147,64.0279295125,0.0,50.0982,13.9297295125
 05/27  19:00:00,34.458781575,3.75592167268,0.0212301870315,0.0,9.17985065927,19.4245,47.9085208625,0.0,33.3988,14.5097208625
 05/27  20:00:00,38.6321969091,3.75592167268,0.0,0.0,9.17985065927,19.4245,46.2220986049,0.0688009442476,33.3988,12.7544976606
 05/27  21:00:00,38.5361268152,3.75592167268,0.0,0.0,9.17985065927,19.4245,39.8003331535,0.243081601719,25.0491,14.5081515518
 05/27  22:00:00,38.409038632,3.75592167268,0.0,0.0,9.17985065927,19.4245,31.9825581022,4.86744357903,16.6994,10.4157145232
 05/27  23:00:00,39.1616372794,3.75592167268,0.0,0.0,9.17985065927,19.4245,27.1687085113,10.7335202075,8.3497,8.08548830388
 05/27  24:00:00,22.4476776811,3.75592167268,0.0,0.0,4.58992532963,8.1892,30.3572013287,21.8250781664,3.33988,5.19224316232
 05/28  01:00:00,14.8677160788,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/28  02:00:00,14.8920838036,0.0,0.0,0.0,1.52997510988,7.4902,3.93195349312,0.0,3.33988,0.592073493119
 05/28  03:00:00,14.9034433921,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/28  04:00:00,15.0645351379,0.0,0.0,0.0,1.52997510988,7.4902,3.93195939425,0.0,3.33988,0.59207939425
 05/28  05:00:00,19.4098316297,3.75592167268,0.0,0.0,4.58992532963,8.1892,34.618264651,26.248564651,8.3497,0.02
 05/28  06:00:00,34.3389140067,3.75592167268,0.0272773800739,0.0,9.17985065927,19.4245,38.5786486523,17.8417551005,16.6994,4.03749355187
 05/28  07:00:00,41.8058431103,3.75592167268,0.0238850619775,0.0,9.17985065927,26.9147,33.3919722217,4.30523386161,25.0491,4.03763836013
 05/28  08:00:00,41.804237383,3.75592167268,0.0,0.0,9.17985065927,26.9147,39.6196620584,1.60888515895,33.3988,4.61197689947
 05/28  09:00:00,34.3388953419,3.75592167268,0.0,0.0,9.17985065927,19.4245,32.383599051,3.29588609877,25.0491,4.03861295219
 05/28  10:00:00,41.8955980289,3.75592167268,0.0239774648451,0.0,9.17985065927,26.9147,54.5131127022,0.0105579355082,41.7485,12.7540547667
 05/28  11:00:00,44.3736871032,3.75592167268,1.72602188928,0.0,9.17985065927,26.9147,54.5027679388,0.0,41.7485,12.7542679388
 05/28  12:00:00,48.2092701761,3.75592167268,6.18171854188,0.0,9.17985065927,26.9147,52.1624831139,0.0,41.7485,10.4139831139
 05/28  13:00:00,42.3464524044,3.75592167268,7.85426291262,0.0,9.17985065927,19.4245,43.813258539,0.0,33.3988,10.414458539
 05/28  14:00:00,43.2824450699,3.75592167268,8.76699405769,0.0,9.17985065927,19.4245,33.1335752215,0.0,25.0491,8.08447522148
 05/28  15:00:00,44.2073655974,3.75592167268,9.67877568817,0.0,9.17985065927,19.4245,41.4834508046,0.0,33.3988,8.08465080465
 05/28  16:00:00,54.5604267146,3.75592167268,12.5339357809,0.0,9.17985065927,26.9147,57.6063682369,0.0,50.0982,7.50816823685
 05/28  17:00:00,55.6402752609,3.75592167268,13.6159874456,0.0,9.17985065927,26.9147,60.5124109937,0.0,50.0982,10.4142109937
 05/28  18:00:00,56.5477087616,3.75592167268,14.5811820767,0.0,9.17985065927,26.9147,63.431256869,0.0,50.0982,13.333056869
 05/28  19:00:00,46.5924262589,3.75592167268,11.9463388624,0.0,9.17985065927,19.4245,46.1525992796,0.0,33.3988,12.7537992796
 05/28  20:00:00,49.0119249542,3.75592167268,10.1655431417,0.0,9.17985065927,19.4245,43.812529278,0.0,33.3988,10.413729278
 05/28  21:00:00,45.4510860787,3.75592167268,6.71246804387,0.0,9.17985065927,19.4245,38.2738218553,0.0,25.0491,13.2247218553
 05/28  22:00:00,43.3405525907,3.75592167268,4.74429033509,0.0,9.17985065927,19.4245,27.2191200163,0.0,16.6994,10.5197200163
 05/28  23:00:00,42.8777953765,3.75592167268,3.5209226421,0.0,9.17985065927,19.4245,13.5415741925,0.0,8.3497,5.19187419249
 05/28  24:00:00,23.2625155545,3.75592167268,0.608043607557,0.0,4.58992532963,8.1892,9.78141895165,0.0932025004751,3.33988,6.34833645118
 05/29  01:00:00,15.0584065925,0.0,0.0,0.0,1.52997510988,7.4902,3.93196277928,0.0,3.33988,0.592082779282
 05/29  02:00:00,15.0726839551,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/29  03:00:00,15.0725837696,0.0,0.0,0.0,1.52997510988,7.4902,3.93193420332,0.0,3.33988,0.592054203319
 05/29  04:00:00,15.2333374843,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/29  05:00:00,19.6226088981,3.75592167268,0.0239183615496,0.0,4.58992532963,8.1892,9.04986734091,0.108081350455,8.3497,0.592085990454
 05/29  06:00:00,36.0209696619,3.75592167268,1.49837732617,0.0,9.17985065927,19.4245,20.7531348215,0.0154472893677,16.6994,4.03828753211
 05/29  07:00:00,47.4086230006,3.75592167268,5.45307414406,0.0,9.17985065927,26.9147,29.087663792,0.0,25.0491,4.038563792
 05/29  08:00:00,49.8353659769,3.75592167268,7.86274964844,0.0,9.17985065927,26.9147,37.4371515387,0.0,33.3988,4.03835153875
 05/29  09:00:00,41.755552713,3.75592167268,7.24754567151,0.0,9.17985065927,19.4245,29.0879127166,0.0,25.0491,4.03881271659
 05/29  10:00:00,51.9654896036,3.75592167268,9.95406541319,0.0,9.17985065927,26.9147,54.5026140212,0.0,41.7485,12.7541140212
 05/29  11:00:00,54.9128882918,3.75592167268,12.1731306566,0.0,9.17985065927,26.9147,54.5017933013,0.0,41.7485,12.7532933013
 05/29  12:00:00,57.6266843155,3.75592167268,15.5106799892,0.0,9.17985065927,26.9147,52.1620162789,0.0,41.7485,10.4135162789
 05/29  13:00:00,48.0872421275,3.75592167268,13.5522398213,0.0,9.17985065927,19.4245,43.812758664,0.0,33.3988,10.413958664
 05/29  14:00:00,45.1035781086,3.75592167268,10.5849372706,0.0,9.17985065927,19.4245,33.1331967637,0.0,25.0491,8.08409676372
 05/29  15:00:00,43.8416586227,3.75592167268,9.33023134033,0.0,9.17985065927,19.4245,41.4833705924,0.0,33.3988,8.0845705924
 05/29  16:00:00,52.5393921718,3.75592167268,10.5454833752,0.0,9.17985065927,26.9147,57.6069088372,0.0,50.0982,7.50870883718
 05/29  17:00:00,51.8130734589,3.75592167268,9.83715233345,0.0,9.17985065927,26.9147,60.5120896517,0.0,50.0982,10.4138896517
 05/29  18:00:00,51.121314038,3.75592167268,9.16824174944,0.0,9.17985065927,26.9147,62.8519421996,0.0,50.0982,12.7537421996
 05/29  19:00:00,40.990034692,3.75592167268,6.38587602026,0.0,9.17985065927,19.4245,46.7318499737,0.0,33.3988,13.3330499737
 05/29  20:00:00,43.3926210816,3.75592167268,4.62189556236,0.0,9.17985065927,19.4245,43.8126958521,0.0,33.3988,10.4138958521
 05/29  21:00:00,39.5298511753,3.75592167268,0.863545126146,0.0,9.17985065927,19.4245,37.8035195336,0.0,25.0491,12.7544195336
 05/29  22:00:00,38.576565542,3.75592167268,0.0406063303174,0.0,9.17985065927,19.4245,27.1119139163,0.0,16.6994,10.4125139163
 05/29  23:00:00,39.2822954918,3.75592167268,0.0,0.0,9.17985065927,19.4245,13.6346992207,0.0931515582502,8.3497,5.19184766241
 05/29  24:00:00,22.5519930089,3.75592167268,0.00836469212294,0.0,4.58992532963,8.1892,12.1586627266,1.89439781262,3.33988,6.92438491394
 05/30  01:00:00,14.9483886926,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/30  02:00:00,14.9676672664,0.0,0.0,0.0,1.52997510988,7.4902,3.9319626738,0.0,3.33988,0.592082673799
 05/30  03:00:00,14.9755063614,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/30  04:00:00,15.7077032064,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/30  05:00:00,20.0542627776,3.75592167268,0.0,0.0,4.58992532963,8.1892,19.6968718158,10.7550832554,8.3497,0.592088560354
 05/30  06:00:00,34.6866750849,3.75592167268,0.0255097248551,0.0,9.17985065927,19.4245,21.9005252146,1.16297072074,16.6994,4.03815449391
 05/30  07:00:00,42.5802623659,3.75592167268,0.68130747681,0.0,9.17985065927,26.9147,40.7489088757,0.0153311978927,25.0491,15.6844776778
 05/30  08:00:00,49.0685579983,3.75592167268,7.10628792093,0.0,9.17985065927,26.9147,47.3273778756,0.0,33.3988,13.9285778756
 05/30  09:00:00,45.1965526848,3.75592167268,10.6779116565,0.0,9.17985065927,19.4245,36.6317181812,0.0,25.0491,11.5826181812
 05/30  10:00:00,54.6594506509,3.75592167268,12.6227490873,0.0,9.17985065927,26.9147,52.162271039,0.0,41.7485,10.413771039
 05/30  11:00:00,59.1166304186,3.75592167268,16.3491999408,0.0,9.17985065927,26.9147,53.3312438569,0.0,41.7485,11.5827438569
 05/30  12:00:00,62.39185496,3.75592167268,20.2395742057,0.0,9.17985065927,26.9147,52.162844777,0.0,41.7485,10.414344777
 05/30  13:00:00,53.0914545704,3.75592167268,18.5014846429,0.0,9.17985065927,19.4245,42.6441159451,0.0,33.3988,9.24531594511
 05/30  14:00:00,51.1118176781,3.75592167268,16.5178823485,0.0,9.17985065927,19.4245,32.5569013068,0.0,25.0491,7.5078013068
 05/30  15:00:00,50.3593503185,3.75592167268,15.7581557959,0.0,9.17985065927,19.4245,41.4830106517,0.0,33.3988,8.08421065173
 05/30  16:00:00,59.378838152,3.75592167268,17.2893793012,0.0,9.17985065927,26.9147,57.6063920613,0.0,50.0982,7.50819206133
 05/30  17:00:00,61.5553571463,3.75592167268,19.4728330483,0.0,9.17985065927,26.9147,60.5113239401,0.0,50.0982,10.4131239401
 05/30  18:00:00,63.2338110829,3.75592167268,21.1675613185,0.0,9.17985065927,26.9147,64.6067401406,0.0,50.0982,14.5085401406
 05/30  19:00:00,52.4201520857,3.75592167268,17.8924078906,0.0,9.17985065927,19.4245,48.5034336153,0.0,33.3988,15.1046336153
 05/30  20:00:00,53.5428891415,3.75592167268,14.8372592462,0.0,9.17985065927,19.4245,46.1521273189,0.0,33.3988,12.7533273189
 05/30  21:00:00,49.7525306872,3.75592167268,11.1189343221,0.0,9.17985065927,19.4245,39.5537791551,0.0,25.0491,14.5046791551
 05/30  22:00:00,47.9748690772,3.75592167268,9.34932700895,0.0,9.17985065927,19.4245,28.2823118872,0.0,16.6994,11.5829118872
 05/30  23:00:00,46.4103670214,3.75592167268,7.02407864854,0.0,9.17985065927,19.4245,14.6986842439,0.0,8.3497,6.34898424394
 05/30  24:00:00,25.9253674422,3.75592167268,3.24622421308,0.0,4.58992532963,8.1892,9.1906144911,0.084276649177,3.33988,5.76645784193
 05/31  01:00:00,15.0748488605,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/31  02:00:00,15.0880732565,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/31  03:00:00,15.0863231671,0.0,0.0,0.0,1.52997510988,7.4902,3.93193714732,0.0,3.33988,0.592057147324
 05/31  04:00:00,15.2586786711,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/31  05:00:00,19.6141874418,3.75592167268,0.0,0.0,4.58992532963,8.1892,9.01995664372,0.078193570837,8.3497,0.592063072882
 05/31  06:00:00,36.1016613314,3.75592167268,1.57988357181,0.0,9.17985065927,19.4245,20.7373377619,0.0,16.6994,4.03793776186
 05/31  07:00:00,49.4430114752,3.75592167268,7.47496308314,0.0,9.17985065927,26.9147,40.1541471499,0.0,25.0491,15.1050471499
 05/31  08:00:00,54.1543682176,3.75592167268,12.149079783,0.0,9.17985065927,26.9147,47.9058128865,0.0,33.3988,14.5070128865
 05/31  09:00:00,48.1189049599,3.75592167268,13.5728013595,0.0,9.17985065927,19.4245,36.6272998987,0.0,25.0491,11.5781998987
 05/31  10:00:00,56.4991052661,3.75592167268,14.4454378515,0.0,9.17985065927,26.9147,51.5849757371,0.0,41.7485,9.83647573714
 05/31  11:00:00,60.7946421565,3.75592167268,18.0075930277,0.0,9.17985065927,26.9147,53.3332123184,0.0,41.7485,11.5847123184
 05/31  12:00:00,63.7038549607,3.75592167268,21.5384480408,0.0,9.17985065927,26.9147,52.1622383673,0.0,41.7485,10.4137383673
 05/31  13:00:00,54.3949408884,3.75592167268,19.7988581076,0.0,9.17985065927,19.4245,42.6470460495,0.0,33.3988,9.24824604946
 05/31  14:00:00,52.5726967858,3.75592167268,17.9716541381,0.0,9.17985065927,19.4245,33.1335172858,0.0,25.0491,8.08441728576
 05/31  15:00:00,51.3845143358,3.75592167268,16.78907762,0.0,9.17985065927,19.4245,40.9068666085,0.0,33.3988,7.50806660853
 05/31  16:00:00,60.0545172777,3.75592167268,17.9825836867,0.0,9.17985065927,26.9147,58.1828353743,0.0,50.0982,8.08463537431
 05/31  17:00:00,61.3814657085,3.75592167268,19.324109279,0.0,9.17985065927,26.9147,60.4646214395,0.0,50.0982,10.3664214395
 05/31  18:00:00,60.9516327984,3.75592167268,18.9192619323,0.0,9.17985065927,26.9147,64.0686518838,0.0,50.0982,13.9704518838
 05/31  19:00:00,49.5938862963,3.75592167268,14.9031483844,0.0,9.17985065927,19.4245,48.5036285198,0.0,33.3988,15.1048285198
 05/31  20:00:00,51.6839317813,3.75592167268,12.8158314261,0.0,9.17985065927,19.4245,46.151701549,0.0,33.3988,12.752901549
 05/31  21:00:00,47.7643170051,3.75592167268,9.01679876046,0.0,9.17985065927,19.4245,39.5537303911,0.0,25.0491,14.5046303911
 05/31  22:00:00,43.6982988132,3.75592167268,5.11365201515,0.0,9.17985065927,19.4245,28.2814087126,0.0,16.6994,11.5820087126
 05/31  23:00:00,40.4318428626,3.75592167268,1.12123466521,0.0,9.17985065927,19.4245,14.6984567347,0.0,8.3497,6.34875673467
 05/31  24:00:00,22.5671990787,3.75592167268,0.00548247650896,0.0,4.58992532963,8.1892,8.76414083764,0.232595195847,3.33988,5.1916656418
 06/01  01:00:00,14.9445973139,0.0,0.0,0.0,1.52997510988,7.4902,3.93196274874,0.0,3.33988,0.592082748738
 06/01  02:00:00,14.9423744619,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/01  03:00:00,14.9249246852,0.0,0.0,0.0,1.52997510988,7.4902,3.93195142695,0.0,3.33988,0.592071426954
 06/01  04:00:00,15.0498141167,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/01  05:00:00,19.3718423825,3.75592167268,0.0184918661307,0.0,4.58992532963,8.1892,44.1806780909,35.2389007494,8.3497,0.592077341517
 06/01  06:00:00,34.2525269319,3.75592167268,0.0236371107816,0.0,9.17985065927,19.4245,52.3907587938,31.6535607946,16.6994,4.03779799923
 06/01  07:00:00,41.7259357765,3.75592167268,0.0260887099254,0.0,9.17985065927,26.9147,63.6843080379,23.5308744703,25.0491,15.1043335676
 06/01  08:00:00,41.7198313179,3.75592167268,0.00558311361315,0.0,9.17985065927,26.9147,70.3599144605,23.0343336146,33.3988,13.9267808459
 06/01  09:00:00,34.2335534041,3.75592167268,0.0,0.0,9.17985065927,19.4245,58.3938562502,21.7623963664,25.0491,11.5823598838
 06/01  10:00:00,41.7347893351,3.75592167268,0.00456205668384,0.0,9.17985065927,26.9147,74.0393558186,21.8781529434,41.7485,10.4127028753
 06/01  11:00:00,42.4649329635,3.75592167268,0.0,0.0,9.17985065927,26.9147,63.3771654396,10.0478126439,41.7485,11.5808527957
 06/01  12:00:00,41.8157382161,3.75592167268,0.0,0.0,9.17985065927,26.9147,52.1626170244,0.0,41.7485,10.4141170244
 06/01  13:00:00,34.2985426463,3.75592167268,0.0,0.0,9.17985065927,19.4245,42.4298361231,0.362286190338,33.3988,8.6687499328
 06/01  14:00:00,34.2906676411,3.75592167268,0.0,0.0,9.17985065927,19.4245,42.0571524842,8.9235999378,25.0491,8.08445254644
 06/01  15:00:00,34.2696085719,3.75592167268,0.0,0.0,9.17985065927,19.4245,56.4150026919,15.5088287256,33.3988,7.50737396633
 06/01  16:00:00,41.7007227992,3.75592167268,0.0154714105056,0.0,9.17985065927,26.9147,72.8780132535,14.6963556807,50.0982,8.08345757286
 06/01  17:00:00,41.6878171562,3.75592167268,0.0,0.0,9.17985065927,26.9147,72.1053513412,11.59421953,50.0982,10.4129318112
 06/01  18:00:00,41.6967180661,3.75592167268,0.00592287474082,0.0,9.17985065927,26.9147,69.7716446014,5.74973857902,50.0982,13.9237060223
 06/01  19:00:00,34.3332692597,3.75592167268,0.0,0.0,9.17985065927,19.4245,57.2526742586,8.75144709149,33.3988,15.1024271671
 06/01  20:00:00,38.5490271755,3.75592167268,0.0,0.0,9.17985065927,19.4245,55.9761476019,9.8252890873,33.3988,12.7520585146
 06/01  21:00:00,38.4730978837,3.75592167268,0.0,0.0,9.17985065927,19.4245,56.1314148867,16.5766037242,25.0491,14.5057111625
 06/01  22:00:00,38.365667305,3.75592167268,0.0,0.0,9.17985065927,19.4245,47.3452769171,19.0688470223,16.6994,11.5770298948
 06/01  23:00:00,39.1291143497,3.75592167268,0.0,0.0,9.17985065927,19.4245,36.7532796173,22.0548165226,8.3497,6.34876309466
 06/01  24:00:00,22.4237970658,3.75592167268,0.0,0.0,4.58992532963,8.1892,36.8539108626,28.3228676923,3.33988,5.19116317027
 06/02  01:00:00,14.8517962689,0.0,0.0,0.0,1.52997510988,7.4902,3.93194772471,0.0,3.33988,0.592067724711
 06/02  02:00:00,14.8834499462,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/02  03:00:00,14.9017751411,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/02  04:00:00,15.5973428504,0.0,0.0,0.0,1.52997510988,7.4902,3.93195363501,0.0,3.33988,0.59207363501
 06/02  05:00:00,19.9317290218,3.75592167268,0.0,0.0,4.58992532963,8.1892,35.32888518,26.95918518,8.3497,0.02
 06/02  06:00:00,34.5525327484,3.75592167268,0.014772794242,0.0,9.17985065927,19.4245,40.9409185219,20.2036026964,16.6994,4.03791582552
 06/02  07:00:00,41.8058018538,3.75592167268,0.0319186697991,0.0,9.17985065927,26.9147,48.3753818998,7.64193118281,25.0491,15.6843507169
 06/02  08:00:00,41.8101539348,3.75592167268,0.00216658131625,0.0,9.17985065927,26.9147,49.2500993345,1.92904790512,33.3988,13.9222514294
 06/02  09:00:00,34.3582938765,3.75592167268,0.00333544068468,0.0,9.17985065927,19.4245,36.6440647397,0.0148805044959,25.0491,11.5800842352
 06/02  10:00:00,42.3026353558,3.75592167268,0.410514802107,0.0,9.17985065927,26.9147,51.588554459,0.00407249335564,41.7485,9.83598196565
 06/02  11:00:00,46.8232073526,3.75592167268,4.16867840603,0.0,9.17985065927,26.9147,53.3298489622,0.0,41.7485,11.5813489622
 06/02  12:00:00,48.8868476101,3.75592167268,6.87847265497,0.0,9.17985065927,26.9147,52.1606312551,0.0,41.7485,10.4121312551
 06/02  13:00:00,41.0631349934,3.75592167268,6.58974107961,0.0,9.17985065927,19.4245,42.6446451342,0.0,33.3988,9.24584513423
 06/02  14:00:00,39.3952100981,3.75592167268,4.92851192433,0.0,9.17985065927,19.4245,32.5571045193,0.0,25.0491,7.50800451931
 06/02  15:00:00,38.1274102637,3.75592167268,3.67412398225,0.0,9.17985065927,19.4245,41.4824116826,0.0,33.3988,8.08361168263
 06/02  16:00:00,45.0938722629,3.75592167268,3.19341530447,0.0,9.17985065927,26.9147,57.6071607454,0.0,50.0982,7.50896074542
 06/02  17:00:00,46.0475067328,3.75592167268,4.19708702941,0.0,9.17985065927,26.9147,60.5102517772,0.0,50.0982,10.4120517772
 06/02  18:00:00,46.4232058963,3.75592167268,4.59069060355,0.0,9.17985065927,26.9147,64.0230891918,0.0,50.0982,13.9248891918
 06/02  19:00:00,36.2269741329,3.75592167268,1.90880943615,0.0,9.17985065927,19.4245,48.5015584614,0.0,33.3988,15.1027584614
 06/02  20:00:00,39.5491026368,3.75592167268,1.00410200113,0.0,9.17985065927,19.4245,46.1510310506,0.0,33.3988,12.7522310506
 06/02  21:00:00,38.6614634483,3.75592167268,0.165678044008,0.0,9.17985065927,19.4245,38.9794872951,0.0,25.0491,13.9303872951
 06/02  22:00:00,38.480428881,3.75592167268,0.0,0.0,9.17985065927,19.4245,28.3415762824,0.0584953687763,16.6994,11.5836809137
 06/02  23:00:00,39.221388744,3.75592167268,0.0,0.0,9.17985065927,19.4245,15.3910272023,0.117723369475,8.3497,6.92360383282
 06/02  24:00:00,22.497774221,3.75592167268,0.0,0.0,4.58992532963,8.1892,17.3537954028,8.82245675402,3.33988,5.1914586488
 06/03  01:00:00,14.9185072229,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/03  02:00:00,14.94953402,0.0,0.0,0.0,1.52997510988,7.4902,3.93192702355,0.0,3.33988,0.592047023547
 06/03  03:00:00,14.9574145385,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/03  04:00:00,15.1178189279,0.0,0.0,0.0,1.52997510988,7.4902,3.93193296681,0.0,3.33988,0.592052966806
 06/03  05:00:00,19.4317392871,3.75592167268,0.0,0.0,4.58992532963,8.1892,26.3870796857,18.0173796857,8.3497,0.02
 06/03  06:00:00,34.3136754737,3.75592167268,0.0136837074113,0.0,9.17985065927,19.4245,34.4906004363,13.753629717,16.6994,4.03757071928
 06/03  07:00:00,41.7850982342,3.75592167268,0.0167806801524,0.0,9.17985065927,26.9147,31.0488645553,1.96237752061,25.0491,4.03738703474
 06/03  08:00:00,41.7828655319,3.75592167268,0.0,0.0,9.17985065927,26.9147,38.5560486944,1.11957917215,33.3988,4.03766952221
 06/03  09:00:00,34.317428854,3.75592167268,0.00276272852489,0.0,9.17985065927,19.4245,38.5921175933,0.790484697488,25.0491,12.7525328958
 06/03  10:00:00,41.849627294,3.75592167268,0.00782732906063,0.0,9.17985065927,26.9147,53.3299062775,0.0,41.7485,11.5814062775
 06/03  11:00:00,43.5100608927,3.75592167268,0.924232113381,0.0,9.17985065927,26.9147,54.500476989,0.0,41.7485,12.751976989
 06/03  12:00:00,44.2772278181,3.75592167268,2.33980281572,0.0,9.17985065927,26.9147,54.5009987995,0.0,41.7485,12.7524987995
 06/03  13:00:00,37.2188295731,3.75592167268,2.79659594179,0.0,9.17985065927,19.4245,44.9779504297,0.0,33.3988,11.5791504297
 06/03  14:00:00,35.7166817563,3.75592167268,1.30401698455,0.0,9.17985065927,19.4245,34.8829922799,0.0,25.0491,9.83389227986
 06/03  15:00:00,35.1447894006,3.75592167268,0.742295143812,0.0,9.17985065927,19.4245,43.8106587487,0.0,33.3988,10.4118587487
 06/03  16:00:00,43.3440260441,3.75592167268,1.51491278823,0.0,9.17985065927,26.9147,59.3451965181,0.0,50.0982,9.24699651814
 06/03  17:00:00,43.0371846029,3.75592167268,1.23870911957,0.0,9.17985065927,26.9147,59.9338054385,0.0,50.0982,9.83560543846
 06/03  18:00:00,43.3997930712,3.75592167268,1.61123539155,0.0,9.17985065927,26.9147,64.0259621201,0.0,50.0982,13.9277621201
 06/03  19:00:00,35.3567828547,3.75592167268,0.903993879684,0.0,9.17985065927,19.4245,47.3270346651,0.0,33.3988,13.9282346651
 06/03  20:00:00,39.0260528276,3.75592167268,0.348149756834,0.0,9.17985065927,19.4245,46.1501369201,0.0,33.3988,12.7513369201
 06/03  21:00:00,38.5881012476,3.75592167268,0.00891570355506,0.0,9.17985065927,19.4245,39.0366849379,0.0578145449859,25.0491,13.9297703929
 06/03  22:00:00,38.4209149831,3.75592167268,0.0,0.0,9.17985065927,19.4245,28.0978029216,0.986004679322,16.6994,10.4123982423
 06/03  23:00:00,39.1662792484,3.75592167268,0.0,0.0,9.17985065927,19.4245,23.0918620979,6.65903419998,8.3497,8.08312789795
 06/03  24:00:00,22.445062874,3.75592167268,0.0,0.0,4.58992532963,8.1892,29.2001599707,20.6683492457,3.33988,5.19193072502
 06/04  01:00:00,14.8584967588,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/04  02:00:00,14.8824262927,0.0,0.0,0.0,1.52997510988,7.4902,3.93196477008,0.0,3.33988,0.59208477008
 06/04  03:00:00,14.8961586694,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/04  04:00:00,15.0430354919,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/04  05:00:00,19.3602646838,3.75592167268,0.0,0.0,4.58992532963,8.1892,42.3194734397,33.3776827864,8.3497,0.592090653309
 06/04  06:00:00,34.2638089131,3.75592167268,0.0116406780926,0.0,9.17985065927,19.4245,45.8190822836,25.0818569022,16.6994,4.03782538135
 06/04  07:00:00,41.7658004225,3.75592167268,0.00662458871073,0.0,9.17985065927,26.9147,32.0753914398,2.9879238684,25.0491,4.0383675714
 06/04  08:00:00,41.8116584995,3.75592167268,0.00557793718186,0.0,9.17985065927,26.9147,37.4372837725,0.0,33.3988,4.03848377252
 06/04  09:00:00,34.334917608,3.75592167268,0.0015926703686,0.0,9.17985065927,19.4245,29.113067534,0.0256610875238,25.0491,4.03830644652
 06/04  10:00:00,41.9510854229,3.75592167268,0.103950328472,0.0,9.17985065927,26.9147,54.5049446914,0.00468872073737,41.7485,12.7517559707
 06/04  11:00:00,43.4382078719,3.75592167268,0.857703310628,0.0,9.17985065927,26.9147,54.5008933381,0.0,41.7485,12.7523933381
 06/04  12:00:00,43.9112595204,3.75592167268,1.98062630897,0.0,9.17985065927,26.9147,51.5834604557,0.0,41.7485,9.83496045567
 06/04  13:00:00,36.3071908453,3.75592167268,1.89867595206,0.0,9.17985065927,19.4245,43.8101981663,0.0,33.3988,10.4113981663
 06/04  14:00:00,35.1022289674,3.75592167268,0.695152311933,0.0,9.17985065927,19.4245,32.5568716024,0.0,25.0491,7.50777160239
 06/04  15:00:00,35.212508877,3.75592167268,0.800895655108,0.0,9.17985065927,19.4245,41.4813678661,0.0,33.3988,8.08256786607
 06/04  16:00:00,44.5705150906,3.75592167268,2.73077883265,0.0,9.17985065927,26.9147,57.6060502758,0.0,50.0982,7.50785027581
 06/04  17:00:00,44.7617923179,3.75592167268,2.93536104211,0.0,9.17985065927,26.9147,60.5095992771,0.0,50.0982,10.4113992771
 06/04  18:00:00,44.293178136,3.75592167268,2.48371392793,0.0,9.17985065927,26.9147,62.8495504662,0.0,50.0982,12.7513504662
 06/04  19:00:00,35.3878673842,3.75592167268,0.928214294902,0.0,9.17985065927,19.4245,45.5710996856,0.0,33.3988,12.1722996856
 06/04  20:00:00,38.8717697662,3.75592167268,0.217666253814,0.0,9.17985065927,19.4245,43.8101021574,0.0,33.3988,10.4113021574
 06/04  21:00:00,38.5412797833,3.75592167268,0.00218198628153,0.0,9.17985065927,19.4245,38.2551331753,0.455587384205,25.0491,12.7504457911
 06/04  22:00:00,38.3970852806,3.75592167268,0.0,0.0,9.17985065927,19.4245,35.9607683946,8.8491209026,16.6994,10.412247492
 06/04  23:00:00,39.1494880211,3.75592167268,0.0,0.0,9.17985065927,19.4245,25.39083485,11.8499187059,8.3497,5.19121614415
 06/04  24:00:00,22.4317613908,3.75592167268,0.0,0.0,4.58992532963,8.1892,32.7793310604,23.0923769823,3.33988,6.3470740781
 06/05  01:00:00,14.8558962173,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/05  02:00:00,14.8830974296,0.0,0.0,0.0,1.52997510988,7.4902,3.9319343884,0.0,3.33988,0.592054388398
 06/05  03:00:00,14.8972930947,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/05  04:00:00,15.0560514948,0.0,0.0,0.0,1.52997510988,7.4902,3.9319403187,0.0,3.33988,0.592060318701
 06/05  05:00:00,19.3834766469,3.75592167268,0.0,0.0,4.58992532963,8.1892,36.1502065708,27.7805065708,8.3497,0.02
 06/05  06:00:00,34.2879327223,3.75592167268,0.0133574090625,0.0,9.17985065927,19.4245,40.6828576937,19.946018605,16.6994,4.03743908865
 06/05  07:00:00,41.7764744679,3.75592167268,0.0209401750235,0.0,9.17985065927,26.9147,48.2652066704,8.1148726216,25.0491,15.1012340488
 06/05  08:00:00,41.7913213754,3.75592167268,0.0010502800289,0.0,9.17985065927,26.9147,49.3321533865,2.00858140879,33.3988,13.9247719777
 06/05  09:00:00,34.3439120085,3.75592167268,0.00239815573394,0.0,9.17985065927,19.4245,36.6353975203,0.00560296225941,25.0491,11.580694558
 06/05  10:00:00,42.0058110416,3.75592167268,0.137084510723,0.0,9.17985065927,26.9147,51.5838118007,0.0,41.7485,9.83531180072
 06/05  11:00:00,44.240223143,3.75592167268,1.64227543651,0.0,9.17985065927,26.9147,53.3285800684,0.0,41.7485,11.5800800684
 06/05  12:00:00,45.0643516861,3.75592167268,3.12385133542,0.0,9.17985065927,26.9147,52.1593494693,0.0,41.7485,10.4108494693
 06/05  13:00:00,36.019518893,3.75592167268,1.62276659686,0.0,9.17985065927,19.4245,42.0681926308,0.0,33.3988,8.66939263082
 06/05  14:00:00,35.3388148094,3.75592167268,0.932766276239,0.0,9.17985065927,19.4245,33.133428928,0.0,25.0491,8.08432892796
 06/05  15:00:00,34.9604479361,3.75592167268,0.555121363437,0.0,9.17985065927,19.4245,40.9061809315,0.0,33.3988,7.5073809315
 06/05  16:00:00,43.0975108475,3.75592167268,1.25188098464,0.0,9.17985065927,26.9147,57.6050542595,0.0,50.0982,7.50685425945
 06/05  17:00:00,43.2916036623,3.75592167268,1.49654577406,0.0,9.17985065927,26.9147,60.5100628294,0.0,50.0982,10.4118628294
 06/05  18:00:00,43.6113318854,3.75592167268,1.82433783753,0.0,9.17985065927,26.9147,64.0242086996,0.0,50.0982,13.9260086996
 06/05  19:00:00,35.2555940256,3.75592167268,0.811709612025,0.0,9.17985065927,19.4245,48.4992797736,0.0,33.3988,15.1004797736
 06/05  20:00:00,38.9895862231,3.75592167268,0.34162925525,0.0,9.17985065927,19.4245,46.1491255068,0.0,33.3988,12.7503255068
 06/05  21:00:00,38.545660991,3.75592167268,0.0,0.0,9.17985065927,19.4245,39.031579169,0.0619836219643,25.0491,13.9204955471
 06/05  22:00:00,38.3973707021,3.75592167268,0.0,0.0,9.17985065927,19.4245,32.6490007507,4.94859757336,16.6994,11.0010031774
 06/05  23:00:00,39.1382347925,3.75592167268,0.0,0.0,9.17985065927,19.4245,30.1163967335,14.843133313,8.3497,6.92356342057
 06/05  24:00:00,22.4223622593,3.75592167268,0.0,0.0,4.58992532963,8.1892,33.6465461277,25.1148602706,3.33988,5.19180585709
 06/06  01:00:00,14.842953832,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/06  02:00:00,14.8719757728,0.0,0.0,0.0,1.52997510988,7.4902,3.93195395952,0.0,3.33988,0.592073959519
 06/06  03:00:00,14.889985262,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/06  04:00:00,15.5789940799,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/06  05:00:00,19.915372789,3.75592167268,0.0,0.0,4.58992532963,8.1892,35.1307521738,26.1889594054,8.3497,0.592092768438
 06/06  06:00:00,34.5272780675,3.75592167268,0.0168685743957,0.0,9.17985065927,19.4245,41.6696141429,20.9325219039,16.6994,4.03769223895
 06/06  07:00:00,41.7699865975,3.75592167268,0.0288677982094,0.0,9.17985065927,26.9147,50.9640946107,10.8145160742,25.0491,15.1004785365
 06/06  08:00:00,41.7571386828,3.75592167268,0.00603429180654,0.0,9.17985065927,26.9147,59.3842537233,12.064672011,33.3988,13.9207817123
 06/06  09:00:00,34.2694727125,3.75592167268,0.0,0.0,9.17985065927,19.4245,49.8108255847,13.7621929669,25.0491,10.9995326178
 06/06  10:00:00,41.7781685538,3.75592167268,0.0144306109459,0.0,9.17985065927,26.9147,66.0440316833,13.8851822425,41.7485,10.4103494408
 06/06  11:00:00,42.4882363277,3.75592167268,0.0,0.0,9.17985065927,26.9147,58.277240321,4.95196284983,41.7485,11.5767774712
 06/06  12:00:00,41.8389382232,3.75592167268,0.0074280652158,0.0,9.17985065927,26.9147,51.5813816282,0.0,41.7485,9.83288162823
 06/06  13:00:00,34.303462644,3.75592167268,0.0,0.0,9.17985065927,19.4245,45.1462819762,2.50304879751,33.3988,9.24443317867
 06/06  14:00:00,34.2958907028,3.75592167268,0.0,0.0,9.17985065927,19.4245,43.4952341421,10.9398627144,25.0491,7.50627142772
 06/06  15:00:00,34.2712723056,3.75592167268,0.0,0.0,9.17985065927,19.4245,58.9454211433,18.0405186449,33.3988,7.50610249843
 06/06  16:00:00,41.7123994222,3.75592167268,0.020978179539,0.0,9.17985065927,26.9147,72.7159360446,15.110062277,50.0982,7.50767376757
 06/06  17:00:00,41.7002599095,3.75592167268,0.0,0.0,9.17985065927,26.9147,70.7083552829,10.1987865248,50.0982,10.4113687581
 06/06  18:00:00,41.7108445576,3.75592167268,0.00645612004637,0.0,9.17985065927,26.9147,68.3077307992,4.28645313531,50.0982,13.9230776639
 06/06  19:00:00,34.2009670249,3.75592167268,0.0,0.0,9.17985065927,19.4245,55.6816193378,7.18064561305,33.3988,15.1021737248
 06/06  20:00:00,38.4247854503,3.75592167268,0.0,0.0,9.17985065927,19.4245,54.5291792506,8.37974455875,33.3988,12.7506346918
 06/06  21:00:00,38.3796544416,3.75592167268,0.0,0.0,9.17985065927,19.4245,54.021412827,15.0536048001,25.0491,13.9187080269
 06/06  22:00:00,38.3711224892,3.75592167268,0.0,0.0,9.17985065927,19.4245,46.4860342188,18.784150611,16.6994,11.0024836078
 06/06  23:00:00,39.1264834715,3.75592167268,0.0,0.0,9.17985065927,19.4245,37.1644666073,22.4678434481,8.3497,6.34692315919
 06/06  24:00:00,22.4086413162,3.75592167268,0.0,0.0,4.58992532963,8.1892,40.2364453017,31.7058331268,3.33988,5.19073217496
 06/07  01:00:00,14.8302876795,0.0,0.0,0.0,1.52997510988,7.4902,3.93197276061,0.0,3.33988,0.592092760607
 06/07  02:00:00,14.8609530947,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/07  03:00:00,14.8777079584,0.0,0.0,0.0,1.52997510988,7.4902,3.93193435061,0.0,3.33988,0.592054350613
 06/07  04:00:00,15.0350833628,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/07  05:00:00,19.3664918419,3.75592167268,0.0,0.0,4.58992532963,8.1892,41.0655562517,32.1237959713,8.3497,0.592060280416
 06/07  06:00:00,34.2679635607,3.75592167268,0.00893304895417,0.0,9.17985065927,19.4245,46.3867675368,25.6500218506,16.6994,4.03734568623
 06/07  07:00:00,41.7483219701,3.75592167268,0.0160869244015,0.0,9.17985065927,26.9147,55.2833803892,15.7153896157,25.0491,14.5188907735
 06/07  08:00:00,41.7534334886,3.75592167268,0.0,0.0,9.17985065927,26.9147,60.6347633829,13.3088479449,33.3988,13.927115438
 06/07  09:00:00,34.29114626,3.75592167268,0.0,0.0,9.17985065927,19.4245,43.7608874143,7.13214977175,25.0491,11.5796376425
 06/07  10:00:00,41.8144331076,3.75592167268,0.00347468681708,0.0,9.17985065927,26.9147,53.09156005,1.50800000166,41.7485,9.8350600483
 06/07  11:00:00,42.6412149196,3.75592167268,0.0831040509899,0.0,9.17985065927,26.9147,53.3337887627,0.00559724680575,41.7485,11.5796915159
 06/07  12:00:00,43.4755741279,3.75592167268,1.54541006567,0.0,9.17985065927,26.9147,51.5819247502,0.0,41.7485,9.83342475021
 06/07  13:00:00,35.5250179865,3.75592167268,1.1279206964,0.0,9.17985065927,19.4245,42.6455229505,0.0,33.3988,9.24672295047
 06/07  14:00:00,34.7186668129,3.75592167268,0.321971211658,0.0,9.17985065927,19.4245,32.556647407,0.0,25.0491,7.50754740699
 06/07  15:00:00,34.3972471303,3.75592167268,0.00588626196226,0.0,9.17985065927,19.4245,40.9055990082,0.0,33.3988,7.50679900823
 06/07  16:00:00,42.6551907177,3.75592167268,0.799870491265,0.0,9.17985065927,26.9147,58.1809815145,0.0,50.0982,8.08278151448
 06/07  17:00:00,43.4156070995,3.75592167268,1.60113723289,0.0,9.17985065927,26.9147,59.9312024825,0.0,50.0982,9.83300248249
 06/07  18:00:00,45.6092765484,3.75592167268,3.78433885774,0.0,9.17985065927,26.9147,64.0223399438,0.0,50.0982,13.9241399438
 06/07  19:00:00,37.1180834668,3.75592167268,2.61471086585,0.0,9.17985065927,19.4245,48.4987026859,0.0,33.3988,15.0999026859
 06/07  20:00:00,41.2384439983,3.75592167268,2.50602647596,0.0,9.17985065927,19.4245,46.1481736758,0.0,33.3988,12.7493736758
 06/07  21:00:00,39.154001878,3.75592167268,0.52607770951,0.0,9.17985065927,19.4245,38.3952428763,0.0,25.0491,13.3461428763
 06/07  22:00:00,38.4839405402,3.75592167268,0.0,0.0,9.17985065927,19.4245,28.3579726263,0.0793916153518,16.6994,11.5791810109
 06/07  23:00:00,39.2142161934,3.75592167268,0.0,0.0,9.17985065927,19.4245,15.3420497095,0.64485921214,8.3497,6.34749049736
 06/07  24:00:00,22.5023318748,3.75592167268,0.0,0.0,4.58992532963,8.1892,15.5864579811,7.05580645244,3.33988,5.19077152869
 06/08  01:00:00,14.9373326978,0.0,0.0,0.0,1.52997510988,7.4902,3.93194689701,0.0,3.33988,0.592066897007
 06/08  02:00:00,14.9768467426,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/08  03:00:00,14.9988117236,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/08  04:00:00,15.1840870995,0.0,0.0,0.0,1.52997510988,7.4902,3.93195280626,0.0,3.33988,0.592072806263
 06/08  05:00:00,19.5192304483,3.75592167268,0.0,0.0,4.58992532963,8.1892,8.91660977384,0.546909773843,8.3497,0.02
 06/08  06:00:00,34.4497775965,3.75592167268,0.0416868529497,0.0,9.17985065927,19.4245,20.737389466,0.0,16.6994,4.03798946605
 06/08  07:00:00,42.2108504777,3.75592167268,0.323731814771,0.0,9.17985065927,26.9147,40.1589240945,0.00993885335868,25.0491,15.0998852412
 06/08  08:00:00,45.3288247089,3.75592167268,3.40694192457,0.0,9.17985065927,26.9147,47.3216628001,0.0,33.3988,13.9228628001
 06/08  09:00:00,40.6343471001,3.75592167268,6.16355961663,0.0,9.17985065927,19.4245,36.0506734952,0.0,25.0491,11.0015734952
 06/08  10:00:00,50.6079833616,3.75592167268,8.62270366399,0.0,9.17985065927,26.9147,52.1589774011,0.0,41.7485,10.4104774011
 06/08  11:00:00,53.5374828622,3.75592167268,10.8453514028,0.0,9.17985065927,26.9147,52.7494309678,0.0,41.7485,11.0009309678
 06/08  12:00:00,55.7142918863,3.75592167268,13.6503006592,0.0,9.17985065927,26.9147,52.1600440071,0.0,41.7485,10.4115440071
 06/08  13:00:00,46.6311106144,3.75592167268,12.1234047004,0.0,9.17985065927,19.4245,42.0672111553,0.0,33.3988,8.66841115526
 06/08  14:00:00,44.2240319197,3.75592167268,9.7213692362,0.0,9.17985065927,19.4245,32.5561708432,0.0,25.0491,7.50707084321
 06/08  15:00:00,44.7222351939,3.75592167268,10.1986744279,0.0,9.17985065927,19.4245,41.481590735,0.0,33.3988,8.08279073503
 06/08  16:00:00,54.1612486257,3.75592167268,12.1338121144,0.0,9.17985065927,26.9147,57.6041007372,0.0,50.0982,7.50590073723
 06/08  17:00:00,55.880265838,3.75592167268,13.8582319576,0.0,9.17985065927,26.9147,59.9309862237,0.0,50.0982,9.83278622368
 06/08  18:00:00,57.574764908,3.75592167268,15.5837977121,0.0,9.17985065927,26.9147,64.0214164208,0.0,50.0982,13.9232164208
 06/08  19:00:00,46.8979644018,3.75592167268,12.2709037082,0.0,9.17985065927,19.4245,48.4985314485,0.0,33.3988,15.0997314485
 06/08  20:00:00,48.9090741115,3.75592167268,10.0872742052,0.0,9.17985065927,19.4245,45.5701183655,0.0,33.3988,12.1713183655
 06/08  21:00:00,45.0344499577,3.75592167268,6.32673910071,0.0,9.17985065927,19.4245,38.974551318,0.0,25.0491,13.925451318
 06/08  22:00:00,42.5918777945,3.75592167268,4.0294348925,0.0,9.17985065927,19.4245,28.2788121681,0.0,16.6994,11.5794121681
 06/08  23:00:00,41.2985708197,3.75592167268,1.97929765256,0.0,9.17985065927,19.4245,14.6976761629,0.0,8.3497,6.34797616292
 06/08  24:00:00,22.6082329926,3.75592167268,0.0,0.0,4.58992532963,8.1892,8.68282172329,0.152191111099,3.33988,5.19075061219
 06/09  01:00:00,15.0126012255,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/09  02:00:00,15.0288178915,0.0,0.0,0.0,1.52997510988,7.4902,3.93196575858,0.0,3.33988,0.592085758578
 06/09  03:00:00,15.0373878358,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/09  04:00:00,15.8313926709,0.0,0.0,0.0,1.52997510988,7.4902,3.93197164024,0.0,3.33988,0.592091640239
 06/09  05:00:00,20.2087322799,3.75592167268,0.0367876333125,0.0,4.58992532963,8.1892,8.59066271783,0.220962717829,8.3497,0.02
 06/09  06:00:00,34.8048064589,3.75592167268,0.0437461407765,0.0,9.17985065927,19.4245,20.7502574966,0.0128552736108,16.6994,4.03800222298
 06/09  07:00:00,46.604873706,3.75592167268,4.66906911582,0.0,9.17985065927,26.9147,40.1482693738,0.0,25.0491,15.0991693738
 06/09  08:00:00,50.2960390254,3.75592167268,8.3318150671,0.0,9.17985065927,26.9147,46.7406163305,0.0,33.3988,13.3418163305
 06/09  09:00:00,45.5582094351,3.75592167268,11.0484128863,0.0,9.17985065927,19.4245,36.6283680951,0.0,25.0491,11.5792680951
 06/09  10:00:00,56.6950354709,3.75592167268,14.6614825278,0.0,9.17985065927,26.9147,51.5825458691,0.0,41.7485,9.83404586912
 06/09  11:00:00,62.2559116603,3.75592167268,19.4938889483,0.0,9.17985065927,26.9147,53.3270247228,0.0,41.7485,11.5785247228
 06/09  12:00:00,65.3776129978,3.75592167268,23.2315122096,0.0,9.17985065927,26.9147,51.5810050773,0.0,41.7485,9.8325050773
 06/09  13:00:00,57.2208659983,3.75592167268,22.6336015807,0.0,9.17985065927,19.4245,42.0655641044,0.0,33.3988,8.66676410441
 06/09  14:00:00,55.2463075441,3.75592167268,20.6560789085,0.0,9.17985065927,19.4245,33.1315725058,0.0,25.0491,8.08247250582
 06/09  15:00:00,53.9376434872,3.75592167268,19.3470281452,0.0,9.17985065927,19.4245,40.905072838,0.0,33.3988,7.50627283798
 06/09  16:00:00,63.9578391323,3.75592167268,21.8858075051,0.0,9.17985065927,26.9147,57.6051631475,0.0,50.0982,7.50696314746
 06/09  17:00:00,65.8928864433,3.75592167268,23.8311335072,0.0,9.17985065927,26.9147,59.9315834813,0.0,50.0982,9.83338348128
 06/09  18:00:00,65.856994152,3.75592167268,23.8071815697,0.0,9.17985065927,26.9147,64.022093486,0.0,50.0982,13.923893486
 06/09  19:00:00,55.3856258355,3.75592167268,20.8719595002,0.0,9.17985065927,19.4245,48.4973047423,0.0,33.3988,15.0985047423
 06/09  20:00:00,56.9339111062,3.75592167268,18.231906104,0.0,9.17985065927,19.4245,45.568783078,0.0,33.3988,12.169983078
 06/09  21:00:00,53.1802913295,3.75592167268,14.5438696673,0.0,9.17985065927,19.4245,38.9732273053,0.0,25.0491,13.9241273053
 06/09  22:00:00,49.9154909535,3.75592167268,11.2816262879,0.0,9.17985065927,19.4245,28.2760425965,0.0,16.6994,11.5766425965
 06/09  23:00:00,46.9310830677,3.75592167268,7.55307043589,0.0,9.17985065927,19.4245,14.6969771455,0.0,8.3497,6.34727714552
 06/09  24:00:00,26.5376599316,3.75592167268,3.86175449691,0.0,4.58992532963,8.1892,8.56647195787,0.0358336373515,3.33988,5.19075832052
 06/10  01:00:00,15.0795293205,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/10  02:00:00,15.0945367286,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/10  03:00:00,15.108859742,0.0,0.0,0.0,1.52997510988,7.4902,3.9319495579,0.0,3.33988,0.592069557896
 06/10  04:00:00,15.2959231303,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/10  05:00:00,21.4483026004,3.75592167268,1.79322205181,0.0,4.58992532963,8.1892,9.0413570964,0.0995816326883,8.3497,0.592075463715
 06/10  06:00:00,38.81301362,3.75592167268,4.26067188723,0.0,9.17985065927,19.4245,20.7372164569,0.0,16.6994,4.03781645695
 06/10  07:00:00,49.2998411977,3.75592167268,7.34527533244,0.0,9.17985065927,26.9147,28.5126806503,0.0,25.0491,3.46358065027
 06/10  08:00:00,47.2427781361,3.75592167268,5.31298484412,0.0,9.17985065927,26.9147,37.4364213659,0.0,33.3988,4.03762136592
 06/10  09:00:00,35.8200999135,3.75592167268,1.41000153343,0.0,9.17985065927,19.4245,37.7981470203,0.0,25.0491,12.7490470203
 06/10  10:00:00,42.9996378166,3.75592167268,1.11377268929,0.0,9.17985065927,26.9147,52.7477501052,0.0,41.7485,10.9992501052
 06/10  11:00:00,44.3882644838,3.75592167268,1.78083197325,0.0,9.17985065927,26.9147,54.4977860042,0.0,41.7485,12.7492860042
 06/10  12:00:00,43.9922505284,3.75592167268,2.05005852058,0.0,9.17985065927,26.9147,53.9167779056,0.0,41.7485,12.1682779056
 06/10  13:00:00,35.4418485525,3.75592167268,1.05451824429,0.0,9.17985065927,19.4245,44.9767060631,0.0,33.3988,11.5779060631
 06/10  14:00:00,35.0441098199,3.75592167268,0.653327217905,0.0,9.17985065927,19.4245,34.8812558622,0.0,25.0491,9.83215586221
 06/10  15:00:00,35.0990106662,3.75592167268,0.704427890401,0.0,9.17985065927,19.4245,43.2310524019,0.0,33.3988,9.83225240191
 06/10  16:00:00,43.8641789881,3.75592167268,2.03701113068,0.0,9.17985065927,26.9147,59.3432221365,0.0,50.0982,9.24502213655
 06/10  17:00:00,44.5554006964,3.75592167268,2.72467672204,0.0,9.17985065927,26.9147,59.9304018391,0.0,50.0982,9.83220183912
 06/10  18:00:00,46.6464802638,3.75592167268,4.81111181021,0.0,9.17985065927,26.9147,64.0190822365,0.0,50.0982,13.9208822365
 06/10  19:00:00,38.7504504823,3.75592167268,4.23683405894,0.0,9.17985065927,19.4245,46.7429298517,0.0,33.3988,13.3441298517
 06/10  20:00:00,41.1519719263,3.75592167268,2.42640999029,0.0,9.17985065927,19.4245,46.1468115946,0.0,33.3988,12.7480115946
 06/10  21:00:00,40.3964818565,3.75592167268,1.75826093161,0.0,9.17985065927,19.4245,38.3889857763,0.0,25.0491,13.3398857763
 06/10  22:00:00,39.1848342079,3.75592167268,0.680025810719,0.0,9.17985065927,19.4245,27.1096577877,0.0,16.6994,10.4102577877
 06/10  23:00:00,39.2451806429,3.75592167268,0.0,0.0,9.17985065927,19.4245,15.9394159832,0.0842577798963,8.3497,7.50545820334
 06/10  24:00:00,22.5060881603,3.75592167268,0.00730982086328,0.0,4.58992532963,8.1892,12.0006078934,3.46987024471,3.33988,5.1908576487
 06/11  01:00:00,14.8952401478,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/11  02:00:00,14.9099665202,0.0,0.0,0.0,1.52997510988,7.4902,3.93193523065,0.0,3.33988,0.592055230647
 06/11  03:00:00,14.9097925404,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/11  04:00:00,15.0565461654,0.0,0.0,0.0,1.52997510988,7.4902,3.93194116083,0.0,3.33988,0.592061160828
 06/11  05:00:00,19.3714596024,3.75592167268,0.0,0.0,4.58992532963,8.1892,35.875240091,27.505540091,8.3497,0.02
 06/11  06:00:00,34.2784341878,3.75592167268,0.0148994052462,0.0,9.17985065927,19.4245,38.6820456872,17.9451384534,16.6994,4.03750723384
 06/11  07:00:00,41.7781984022,3.75592167268,0.0103033690742,0.0,9.17985065927,26.9147,29.3157850859,0.228594960849,25.0491,4.03809012509
 06/11  08:00:00,41.8271571707,3.75592167268,0.00582495054981,0.0,9.17985065927,26.9147,36.8629272145,0.0,33.3988,3.46412721453
 06/11  09:00:00,34.3535151822,3.75592167268,0.00144056498643,0.0,9.17985065927,19.4245,29.1143155553,0.0271407789322,25.0491,4.03807477637
 06/11  10:00:00,42.3757969974,3.75592167268,0.515985608721,0.0,9.17985065927,26.9147,54.4964516212,0.0,41.7485,12.7479516212
 06/11  11:00:00,44.1751827656,3.75592167268,1.58856226451,0.0,9.17985065927,26.9147,53.9178937563,0.0,41.7485,12.1693937563
 06/11  12:00:00,45.331232704,3.75592167268,3.39309056536,0.0,9.17985065927,26.9147,51.5808502366,0.0,41.7485,9.83235023655
 06/11  13:00:00,37.3208394565,3.75592167268,2.91388230123,0.0,9.17985065927,19.4245,43.8083618121,0.0,33.3988,10.4095618121
 06/11  14:00:00,37.0705978598,3.75592167268,2.64644858805,0.0,9.17985065927,19.4245,32.5557396822,0.0,25.0491,7.5066396822
 06/11  15:00:00,37.2576373046,3.75592167268,2.83949137614,0.0,9.17985065927,19.4245,40.9051788568,0.0,33.3988,7.50637885677
 06/11  16:00:00,46.4194270952,3.75592167268,4.58324932718,0.0,9.17985065927,26.9147,57.6047358438,0.0,50.0982,7.50653584381
 06/11  17:00:00,46.7012335301,3.75592167268,4.8689497767,0.0,9.17985065927,26.9147,59.9305979338,0.0,50.0982,9.83239793377
 06/11  18:00:00,46.8648971848,3.75592167268,5.04368943696,0.0,9.17985065927,26.9147,62.8458332599,0.0,50.0982,12.7476332599
 06/11  19:00:00,38.4091738248,3.75592167268,3.91255200087,0.0,9.17985065927,19.4245,45.5683307784,0.0,33.3988,12.1695307784
 06/11  20:00:00,40.1428553339,3.75592167268,1.46297378607,0.0,9.17985065927,19.4245,43.8086054866,0.0,33.3988,10.4098054866
 06/11  21:00:00,38.6336622494,3.75592167268,0.05551922925,0.0,9.17985065927,19.4245,37.2185791149,0.0,25.0491,12.1694791149
 06/11  22:00:00,38.4450307212,3.75592167268,0.0,0.0,9.17985065927,19.4245,26.5768486958,0.0452248299554,16.6994,9.83222386581
 06/11  23:00:00,39.1910420096,3.75592167268,0.0,0.0,9.17985065927,19.4245,13.5935707667,0.053345249463,8.3497,5.19052551729
 06/11  24:00:00,22.4611149505,3.75592167268,0.00330599498873,0.0,4.58992532963,8.1892,17.0210659763,7.33342364007,3.33988,6.34776233624
 06/12  01:00:00,14.8668584198,0.0,0.0,0.0,1.52997510988,7.4902,3.93196004418,0.0,3.33988,0.592080044184
 06/12  02:00:00,14.8887300711,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/12  03:00:00,14.8939399315,0.0,0.0,0.0,1.52997510988,7.4902,3.93196595258,0.0,3.33988,0.592085952582
 06/12  04:00:00,15.0372718795,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/12  05:00:00,19.3573207156,3.75592167268,0.0,0.0,4.58992532963,8.1892,36.1170279316,27.7473279316,8.3497,0.02
