Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/12  06:00:00,34.2688164894,3.75592167268,0.0103555763356,0.0,9.17985065927,19.4245,37.8681537212,17.1310200535,16.6994,4.03773366769
 06/12  07:00:00,41.7711154462,3.75592167268,0.00924833389597,0.0,9.17985065927,26.9147,41.185225616,1.03947188942,25.0491,15.0966537265
 06/12  08:00:00,41.8189002192,3.75592167268,0.00476558739287,0.0,9.17985065927,26.9147,46.7402111044,0.0,33.3988,13.3414111044
 06/12  09:00:00,34.35205576,3.75592167268,0.0,0.0,9.17985065927,19.4245,36.6354208927,0.00902114729995,25.0491,11.5772997454
 06/12  10:00:00,42.2977051427,3.75592167268,0.439778372789,0.0,9.17985065927,26.9147,51.5813970954,0.0,41.7485,9.83289709536
 06/12  11:00:00,44.8465907032,3.75592167268,2.25865819686,0.0,9.17985065927,26.9147,52.7454337395,0.0,41.7485,10.9969337395
 06/12  12:00:00,46.5130199047,3.75592167268,4.57156365021,0.0,9.17985065927,26.9147,51.5811050177,0.0,41.7485,9.8326050177
 06/12  13:00:00,38.4663122692,3.75592167268,4.05156484854,0.0,9.17985065927,19.4245,42.6431576646,0.0,33.3988,9.2443576646
 06/12  14:00:00,37.3905157942,3.75592167268,2.96703502143,0.0,9.17985065927,19.4245,32.5549220049,0.0,25.0491,7.50582200489
 06/12  15:00:00,37.0660450221,3.75592167268,2.65327632311,0.0,9.17985065927,19.4245,40.9045656784,0.0,33.3988,7.50576567837
 06/12  16:00:00,44.2213442697,3.75592167268,2.41196154032,0.0,9.17985065927,26.9147,57.604921591,0.0,50.0982,7.50672159099
 06/12  17:00:00,43.864942161,3.75592167268,2.06891702748,0.0,9.17985065927,26.9147,59.9313024053,0.0,50.0982,9.8331024053
 06/12  18:00:00,44.5192936783,3.75592167268,2.73168024278,0.0,9.17985065927,26.9147,64.0186293387,0.0,50.0982,13.9204293387
 06/12  19:00:00,35.4243284913,3.75592167268,0.986039799724,0.0,9.17985065927,19.4245,47.9158143802,0.0,33.3988,14.5170143802
 06/12  20:00:00,38.9063521621,3.75592167268,0.270513375315,0.0,9.17985065927,19.4245,45.5674496132,0.0,33.3988,12.1686496132
 06/12  21:00:00,38.5287422271,3.75592167268,0.0,0.0,9.17985065927,19.4245,39.0416354903,0.0707059870653,25.0491,13.9218295033
 06/12  22:00:00,38.3886940518,3.75592167268,0.0,0.0,9.17985065927,19.4245,35.1555386644,7.45719232521,16.6994,10.9989463392
 06/12  23:00:00,39.1259542023,3.75592167268,0.0,0.0,9.17985065927,19.4245,31.5429600042,16.8459183478,8.3497,6.34734165646
 06/12  24:00:00,22.4187573985,3.75592167268,0.0,0.0,4.58992532963,8.1892,34.1063171773,25.5757531502,3.33988,5.19068402711
 06/13  01:00:00,14.8480300311,0.0,0.0,0.0,1.52997510988,7.4902,3.93193940572,0.0,3.33988,0.592059405723
 06/13  02:00:00,14.8760933113,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/13  03:00:00,14.8822449143,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/13  04:00:00,15.5340653706,0.0,0.0,0.0,1.52997510988,7.4902,3.93197117124,0.0,3.33988,0.592091171237
 06/13  05:00:00,19.8585810663,3.75592167268,0.0,0.0,4.58992532963,8.1892,43.736026142,35.366326142,8.3497,0.02
 06/13  06:00:00,34.5125939568,3.75592167268,0.0109546961483,0.0,9.17985065927,19.4245,42.7338427699,21.9963583819,16.6994,4.03808438804
 06/13  07:00:00,41.7885002558,3.75592167268,0.00846228983504,0.0,9.17985065927,26.9147,42.2009971157,2.05500615833,25.0491,15.0968909573
 06/13  08:00:00,41.9258779691,3.75592167268,0.0741801187114,0.0,9.17985065927,26.9147,46.7406099161,0.0,33.3988,13.3418099161
 06/13  09:00:00,34.5831927725,3.75592167268,0.182029515268,0.0,9.17985065927,19.4245,36.0470376605,0.0,25.0491,10.9979376605
 06/13  10:00:00,43.0950209181,3.75592167268,1.19596584288,0.0,9.17985065927,26.9147,51.5806036211,0.0,41.7485,9.83210362105
 06/13  11:00:00,46.7505213273,3.75592167268,4.12126669709,0.0,9.17985065927,26.9147,53.3254828872,0.0,41.7485,11.5769828872
 06/13  12:00:00,48.6777939882,3.75592167268,6.68922904243,0.0,9.17985065927,26.9147,51.5797595093,0.0,41.7485,9.83125950933
 06/13  13:00:00,40.2516403729,3.75592167268,5.80016836158,0.0,9.17985065927,19.4245,42.0664906674,0.0,33.3988,8.66769066744
 06/13  14:00:00,38.6313137483,3.75592167268,4.18183779023,0.0,9.17985065927,19.4245,32.5549565818,0.0,25.0491,7.5058565818
 06/13  15:00:00,37.4452141513,3.75592167268,3.00937481283,0.0,9.17985065927,19.4245,40.9059064465,0.0,33.3988,7.50710644651
 06/13  16:00:00,45.5877159925,3.75592167268,3.74936708372,0.0,9.17985065927,26.9147,57.6048034052,0.0,50.0982,7.50660340521
 06/13  17:00:00,45.289575811,3.75592167268,3.47172550956,0.0,9.17985065927,26.9147,59.9307658269,0.0,50.0982,9.83256582691
 06/13  18:00:00,45.2270304587,3.75592167268,3.42577931748,0.0,9.17985065927,26.9147,64.0182058183,0.0,50.0982,13.9200058183
 06/13  19:00:00,35.5377708865,3.75592167268,1.24701407461,0.0,9.17985065927,19.4245,47.9147232016,0.0,33.3988,14.5159232016
 06/13  20:00:00,37.9027080388,3.75592167268,0.456300799165,0.0,9.17985065927,19.4245,45.568393529,0.0,33.3988,12.169593529
 06/13  21:00:00,38.4428640451,3.75592167268,0.0,0.0,9.17985065927,19.4245,39.0236847875,0.0523803864891,25.0491,13.922204401
 06/13  22:00:00,38.4255537637,3.75592167268,0.0,0.0,9.17985065927,19.4245,28.0605819613,0.363835553335,16.6994,10.9973464079
 06/13  23:00:00,39.1784502032,3.75592167268,0.0,0.0,9.17985065927,19.4245,18.8817959024,4.1851720682,8.3497,6.34692383418
 06/13  24:00:00,22.4680507081,3.75592167268,0.0,0.0,4.58992532963,8.1892,21.2057038316,12.6756380888,3.33988,5.19018574273
 06/14  01:00:00,14.8892921753,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/14  02:00:00,14.9283829929,0.0,0.0,0.0,1.52997510988,7.4902,3.93193810283,0.0,3.33988,0.592058102832
 06/14  03:00:00,14.9432381599,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/14  04:00:00,15.1018099975,0.0,0.0,0.0,1.52997510988,7.4902,3.93194402844,0.0,3.33988,0.59206402844
 06/14  05:00:00,19.4423520015,3.75592167268,0.0,0.0,4.58992532963,8.1892,22.7378112266,14.3681112266,8.3497,0.02
 06/14  06:00:00,34.3625386191,3.75592167268,0.0144943604595,0.0,9.17985065927,19.4245,25.5106223512,4.7735012098,16.6994,4.03772114144
 06/14  07:00:00,41.8994327533,3.75592167268,0.0554385780868,0.0,9.17985065927,26.9147,39.5823765368,0.0172660725211,25.0491,14.5160104643
 06/14  08:00:00,42.0760531914,3.75592167268,0.198557494946,0.0,9.17985065927,26.9147,47.3186168472,0.0,33.3988,13.9198168472
 06/14  09:00:00,34.3951229445,3.75592167268,0.0,0.0,9.17985065927,19.4245,36.0836103498,0.0348539522637,25.0491,10.9996563975
 06/14  10:00:00,42.7651153818,3.75592167268,0.866979147738,0.0,9.17985065927,26.9147,51.5801438064,0.0,41.7485,9.83164380636
 06/14  11:00:00,46.1699967442,3.75592167268,3.53442704163,0.0,9.17985065927,26.9147,52.7477602093,0.0,41.7485,10.9992602093
 06/14  12:00:00,47.4565948217,3.75592167268,5.47598945383,0.0,9.17985065927,26.9147,51.5807340816,0.0,41.7485,9.8322340816
 06/14  13:00:00,37.4346298832,3.75592167268,3.02493983004,0.0,9.17985065927,19.4245,42.0660911156,0.0,33.3988,8.66729111562
 06/14  14:00:00,35.0397131757,3.75592167268,0.637135451646,0.0,9.17985065927,19.4245,32.5552713548,0.0,25.0491,7.50617135475
 06/14  15:00:00,34.6768687754,3.75592167268,0.27233784547,0.0,9.17985065927,19.4245,40.9047426148,0.0,33.3988,7.50594261484
 06/14  16:00:00,43.6213686429,3.75592167268,1.71870992852,0.0,9.17985065927,26.9147,57.6045647557,0.0,50.0982,7.50636475566
 06/14  17:00:00,45.0531135568,3.75592167268,3.15306060453,0.0,9.17985065927,26.9147,60.5085183976,0.0,50.0982,10.4103183976
 06/14  18:00:00,46.3784754187,3.75592167268,4.52825645586,0.0,9.17985065927,26.9147,63.4394047117,0.0,50.0982,13.3412047117
 06/14  19:00:00,37.6074139577,3.75592167268,3.09260577098,0.0,9.17985065927,19.4245,47.9147302487,0.0,33.3988,14.5159302487
 06/14  20:00:00,40.5226143778,3.75592167268,2.84185764463,0.0,9.17985065927,19.4245,46.145384358,0.0,33.3988,12.746584358
 06/14  21:00:00,39.7270242431,3.75592167268,1.07455486674,0.0,9.17985065927,19.4245,38.3905244298,0.0,25.0491,13.3414244298
 06/14  22:00:00,38.9661957652,3.75592167268,0.439450298676,0.0,9.17985065927,19.4245,27.6972527244,0.0,16.6994,10.9978527244
 06/14  23:00:00,39.2820142582,3.75592167268,0.0,0.0,9.17985065927,19.4245,14.7477784067,0.0516508362005,8.3497,6.34642757045
 06/14  24:00:00,22.5536232924,3.75592167268,0.0,0.0,4.58992532963,8.1892,8.7785853685,0.247733208397,3.33988,5.1909721601
 06/15  01:00:00,14.96026078,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/15  02:00:00,14.9936217506,0.0,0.0,0.0,1.52997510988,7.4902,3.93196127743,0.0,3.33988,0.592081277435
 06/15  03:00:00,15.0141613406,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/15  04:00:00,15.1931251349,0.0,0.0,0.0,1.52997510988,7.4902,3.93196716621,0.0,3.33988,0.592087166206
 06/15  05:00:00,19.5737751692,3.75592167268,0.0423540339135,0.0,4.58992532963,8.1892,8.73072956046,0.361029560458,8.3497,0.02
 06/15  06:00:00,34.4787636508,3.75592167268,0.0536212677812,0.0,9.17985065927,19.4245,20.7359172458,0.0,16.6994,4.03651724578
 06/15  07:00:00,42.4397331311,3.75592167268,0.542424099908,0.0,9.17985065927,26.9147,39.5644827025,0.0,25.0491,14.5153827025
 06/15  08:00:00,45.6237921891,3.75592167268,3.69981747267,0.0,9.17985065927,26.9147,46.7378155173,0.0,33.3988,13.3390155173
 06/15  09:00:00,39.4155896812,3.75592167268,4.96426660456,0.0,9.17985065927,19.4245,36.6264672497,0.0,25.0491,11.5773672497
 06/15  10:00:00,49.6274302612,3.75592167268,7.657214364,0.0,9.17985065927,26.9147,51.5809689417,0.0,41.7485,9.83246894172
 06/15  11:00:00,55.669633751,3.75592167268,12.9402096859,0.0,9.17985065927,26.9147,52.7472715368,0.0,41.7485,10.9987715368
 06/15  12:00:00,59.4591846337,3.75592167268,17.3517282208,0.0,9.17985065927,26.9147,51.5804005624,0.0,41.7485,9.83190056239
 06/15  13:00:00,50.6872814883,3.75592167268,16.1375073274,0.0,9.17985065927,19.4245,42.0648009982,0.0,33.3988,8.66600099823
 06/15  14:00:00,50.649492725,3.75592167268,16.0967067331,0.0,9.17985065927,19.4245,32.5539036383,0.0,25.0491,7.50480363831
 06/15  15:00:00,49.4948306921,3.75592167268,14.9459152234,0.0,9.17985065927,19.4245,40.904337586,0.0,33.3988,7.50553758599
 06/15  16:00:00,57.7626479977,3.75592167268,15.7267892062,0.0,9.17985065927,26.9147,57.6047029658,0.0,50.0982,7.50650296582
 06/15  17:00:00,58.5725832038,3.75592167268,16.541571074,0.0,9.17985065927,26.9147,59.9293906512,0.0,50.0982,9.83119065121
 06/15  18:00:00,59.5856086026,3.75592167268,17.562755027,0.0,9.17985065927,26.9147,63.43933139,0.0,50.0982,13.34113139
 06/15  19:00:00,49.7918649993,3.75592167268,15.1201725093,0.0,9.17985065927,19.4245,48.4941026566,0.0,33.3988,15.0953026566
 06/15  20:00:00,52.0700474326,3.75592167268,14.2770103731,0.0,9.17985065927,19.4245,45.5658681409,0.0,33.3988,12.1670681409
 06/15  21:00:00,49.1072682924,3.75592167268,10.3719617623,0.0,9.17985065927,19.4245,38.3887329328,0.0,25.0491,13.3396329328
 06/15  22:00:00,46.4493745303,3.75592167268,7.85476303635,0.0,9.17985065927,19.4245,27.6977566224,0.0,16.6994,10.9983566224
 06/15  23:00:00,44.5235397515,3.75592167268,5.17159983049,0.0,9.17985065927,19.4245,14.696898365,0.0,8.3497,6.34719836501
 06/15  24:00:00,22.9789451303,3.75592167268,0.326961211585,0.0,4.58992532963,8.1892,8.59774116537,0.0674704342976,3.33988,5.19039073107
 06/16  01:00:00,15.0519683331,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/16  02:00:00,15.0621282353,0.0,0.0,0.0,1.52997510988,7.4902,3.93197287325,0.0,3.33988,0.592092873249
 06/16  03:00:00,15.066583936,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/16  04:00:00,15.8571246586,0.0,0.0,0.0,1.52997510988,7.4902,3.93192701795,0.0,3.33988,0.592047017954
 06/16  05:00:00,20.1836370139,3.75592167268,0.0,0.0,4.58992532963,8.1892,8.68679519755,0.317095197552,8.3497,0.02
 06/16  06:00:00,34.8122316634,3.75592167268,0.0441233992308,0.0,9.17985065927,19.4245,20.7464406514,0.00957211285694,16.6994,4.0374685385
 06/16  07:00:00,46.7657110206,3.75592167268,4.82513111071,0.0,9.17985065927,26.9147,39.5632925889,0.0,25.0491,14.5141925889
 06/16  08:00:00,49.0624792545,3.75592167268,7.09701554634,0.0,9.17985065927,26.9147,46.7373125698,0.0,33.3988,13.3385125698
 06/16  09:00:00,41.6939211979,3.75592167268,7.20110163263,0.0,9.17985065927,19.4245,36.0475141758,0.0,25.0491,10.9984141758
 06/16  10:00:00,49.6092356706,3.75592167268,7.62090362618,0.0,9.17985065927,26.9147,52.1568412257,0.0,41.7485,10.4083412257
 06/16  11:00:00,52.854187194,3.75592167268,10.1365089653,0.0,9.17985065927,26.9147,52.7467244696,0.0,41.7485,10.9982244696
 06/16  12:00:00,55.2881715501,3.75592167268,13.2005676477,0.0,9.17985065927,26.9147,51.5789167948,0.0,41.7485,9.83041679479
 06/16  13:00:00,46.9493444097,3.75592167268,12.4161567304,0.0,9.17985065927,19.4245,42.0654758863,0.0,33.3988,8.66667588635
 06/16  14:00:00,45.3600398456,3.75592167268,10.8240493128,0.0,9.17985065927,19.4245,32.5542436558,0.0,25.0491,7.50514365575
 06/16  15:00:00,44.0572803247,3.75592167268,9.5263542894,0.0,9.17985065927,19.4245,40.9046636984,0.0,33.3988,7.50586369839
 06/16  16:00:00,53.9173908601,3.75592167268,11.8987833057,0.0,9.17985065927,26.9147,57.0269593796,0.0,50.0982,6.92875937956
 06/16  17:00:00,56.6707822921,3.75592167268,14.6574079835,0.0,9.17985065927,26.9147,59.9852670872,0.0,50.0982,9.88706708716
 06/16  18:00:00,58.1945591351,3.75592167268,16.230928789,0.0,9.17985065927,26.9147,63.9604579723,0.0,50.0982,13.8622579723
 06/16  19:00:00,47.1051729854,3.75592167268,12.6618463171,0.0,9.17985065927,19.4245,47.9126275593,0.0,33.3988,14.5138275593
 06/16  20:00:00,47.479703948,3.75592167268,9.8914362627,0.0,9.17985065927,19.4245,45.5673472949,0.0,33.3988,12.1685472949
 06/16  21:00:00,44.6918379912,3.75592167268,6.11999657165,0.0,9.17985065927,19.4245,38.3880047855,0.0,25.0491,13.3389047855
 06/16  22:00:00,43.1323916618,3.75592167268,4.5661825968,0.0,9.17985065927,19.4245,27.6976504558,0.0,16.6994,10.9982504558
 06/16  23:00:00,42.4380819829,3.75592167268,3.11028832512,0.0,9.17985065927,19.4245,14.6960795815,0.0,8.3497,6.34637958155
 06/16  24:00:00,23.1951837387,3.75592167268,0.570639291678,0.0,4.58992532963,8.1892,8.6190561125,0.0885588975132,3.33988,5.19061721499
 06/17  01:00:00,15.0361900941,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/17  02:00:00,15.0551644643,0.0,0.0,0.0,1.52997510988,7.4902,3.93197170688,0.0,3.33988,0.592091706883
 06/17  03:00:00,15.0594513602,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/17  04:00:00,15.2318347812,0.0,0.0,0.0,1.52997510988,7.4902,3.93192584561,0.0,3.33988,0.592045845608
 06/17  05:00:00,19.5981065649,3.75592167268,0.027023271444,0.0,4.58992532963,8.1892,8.58019186909,0.210491869086,8.3497,0.02
 06/17  06:00:00,34.5056121402,3.75592167268,0.0333368692795,0.0,9.17985065927,19.4245,20.745975927,0.00874074060171,16.6994,4.03783518643
 06/17  07:00:00,45.9503067563,3.75592167268,4.02236143755,0.0,9.17985065927,26.9147,29.0865664022,0.0,25.0491,4.03746640221
 06/17  08:00:00,47.9271546454,3.75592167268,5.982365235,0.0,9.17985065927,26.9147,36.8622662313,0.0,33.3988,3.46346623129
 06/17  09:00:00,40.8357963594,3.75592167268,6.36078187093,0.0,9.17985065927,19.4245,37.2169253989,0.0,25.0491,12.1678253989
 06/17  10:00:00,49.724818351,3.75592167268,7.74183369658,0.0,9.17985065927,26.9147,53.3244459829,0.0,41.7485,11.5759459829
 06/17  11:00:00,53.2120688095,3.75592167268,10.5001510562,0.0,9.17985065927,26.9147,53.9148796608,0.0,41.7485,12.1663796608
 06/17  12:00:00,54.6603805489,3.75592167268,12.5766641209,0.0,9.17985065927,26.9147,53.9154641146,0.0,41.7485,12.1669641146
 06/17  13:00:00,47.407778399,3.75592167268,12.881164679,0.0,9.17985065927,19.4245,44.3969593435,0.0,33.3988,10.9981593435
 06/17  14:00:00,46.8671094644,3.75592167268,12.3512269587,0.0,9.17985065927,19.4245,34.8792577711,0.0,25.0491,9.83015777111
 06/17  15:00:00,46.275160556,3.75592167268,11.7754617069,0.0,9.17985065927,19.4245,43.2304222751,0.0,33.3988,9.8316222751
 06/17  16:00:00,53.4426921263,3.75592167268,11.4727176026,0.0,9.17985065927,26.9147,58.7651558308,0.0,50.0982,8.66695583077
 06/17  17:00:00,52.8794448342,3.75592167268,10.9187394581,0.0,9.17985065927,26.9147,59.9298332103,0.0,50.0982,9.83163321033
 06/17  18:00:00,54.9750254025,3.75592167268,13.0397435153,0.0,9.17985065927,26.9147,63.4367611659,0.0,50.0982,13.3385611659
 06/17  19:00:00,45.9522637821,3.75592167268,11.3773919294,0.0,9.17985065927,19.4245,46.7390472941,0.0,33.3988,13.3402472941
 06/17  20:00:00,45.3161185692,3.75592167268,7.59446963768,0.0,9.17985065927,19.4245,45.5650515942,0.0,33.3988,12.1662515942
 06/17  21:00:00,44.8250211343,3.75592167268,6.13970744975,0.0,9.17985065927,19.4245,38.3874762807,0.0,25.0491,13.3383762807
 06/17  22:00:00,42.7905400345,3.75592167268,4.23690617668,0.0,9.17985065927,19.4245,26.5309001002,0.0,16.6994,9.83150010023
 06/17  23:00:00,40.9488113763,3.75592167268,1.6290664151,0.0,9.17985065927,19.4245,15.8553284529,0.0,8.3497,7.50562845294
 06/17  24:00:00,22.6160373847,3.75592167268,0.0,0.0,4.58992532963,8.1892,8.71628846116,0.186553351241,3.33988,5.18985510992
 06/18  01:00:00,15.0281380104,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/18  02:00:00,15.0524160493,0.0,0.0,0.0,1.52997510988,7.4902,3.93195590996,0.0,3.33988,0.592075909957
 06/18  03:00:00,15.0551799044,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/18  04:00:00,15.2290923846,0.0,0.0,0.0,1.52997510988,7.4902,3.93196180725,0.0,3.33988,0.592081807249
 06/18  05:00:00,19.5766155728,3.75592167268,0.0,0.0,4.58992532963,8.1892,8.64210050422,0.272400504223,8.3497,0.02
 06/18  06:00:00,34.4932393132,3.75592167268,0.0414910738938,0.0,9.17985065927,19.4245,20.7366334818,0.0,16.6994,4.0372334818
 06/18  07:00:00,42.4595741894,3.75592167268,0.563601970406,0.0,9.17985065927,26.9147,29.0861112354,0.0,25.0491,4.03701123535
 06/18  08:00:00,45.4544682807,3.75592167268,3.54152013339,0.0,9.17985065927,26.9147,36.8621456818,0.0,33.3988,3.46334568178
 06/18  09:00:00,36.7268099518,3.75592167268,2.29010054968,0.0,9.17985065927,19.4245,29.086369997,0.0,25.0491,4.03726999697
 06/18  10:00:00,46.3975820536,3.75592167268,4.46736713971,0.0,9.17985065927,26.9147,53.9139595774,0.0,41.7485,12.1654595774
 06/18  11:00:00,48.7928432812,3.75592167268,6.14126212695,0.0,9.17985065927,26.9147,53.9161477629,0.0,41.7485,12.1676477629
 06/18  12:00:00,50.2153887221,3.75592167268,8.20454186929,0.0,9.17985065927,26.9147,51.5786319,0.0,41.7485,9.83013189998
 06/18  13:00:00,41.9733014063,3.75592167268,7.51449625959,0.0,9.17985065927,19.4245,43.2292054099,0.0,33.3988,9.83040540988
 06/18  14:00:00,40.1167522419,3.75592167268,5.65990930587,0.0,9.17985065927,19.4245,32.5552075306,0.0,25.0491,7.50610753062
 06/18  15:00:00,39.4550032042,3.75592167268,5.00076197683,0.0,9.17985065927,19.4245,40.9038378575,0.0,33.3988,7.50503785754
 06/18  16:00:00,47.735354345,3.75592167268,5.80015521031,0.0,9.17985065927,26.9147,57.0269923213,0.0,50.0982,6.92879232126
 06/18  17:00:00,47.5382890301,3.75592167268,5.6144644379,0.0,9.17985065927,26.9147,59.9289774317,0.0,50.0982,9.83077743168
 06/18  18:00:00,46.9516862796,3.75592167268,5.04607875448,0.0,9.17985065927,26.9147,62.2650954842,0.0,50.0982,12.1668954842
 06/18  19:00:00,37.4180847008,3.75592167268,2.85953636448,0.0,9.17985065927,19.4245,45.5660582126,0.0,33.3988,12.1672582126
 06/18  20:00:00,40.2074881577,3.75592167268,2.52655958698,0.0,9.17985065927,19.4245,43.2297952661,0.0,33.3988,9.8309952661
 06/18  21:00:00,39.3743346069,3.75592167268,0.72734435518,0.0,9.17985065927,19.4245,37.2155535709,0.0,25.0491,12.1664535709
 06/18  22:00:00,38.5571350464,3.75592167268,0.0364473746824,0.0,9.17985065927,19.4245,26.5294090649,0.0,16.6994,9.83000906491
 06/18  23:00:00,39.2765126279,3.75592167268,0.0,0.0,9.17985065927,19.4245,13.5974270818,0.0576873847071,8.3497,5.19003969713
 06/18  24:00:00,22.5515885414,3.75592167268,0.0,0.0,4.58992532963,8.1892,9.89100262964,0.205162500775,3.33988,6.34596012886
 06/19  01:00:00,14.9703691321,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/19  02:00:00,14.9945482559,0.0,0.0,0.0,1.52997510988,7.4902,3.93193111755,0.0,3.33988,0.59205111755
 06/19  03:00:00,15.0042219602,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/19  04:00:00,15.1753399376,0.0,0.0,0.0,1.52997510988,7.4902,3.93193705428,0.0,3.33988,0.592057054284
 06/19  05:00:00,19.5088846901,3.75592167268,0.0,0.0,4.58992532963,8.1892,11.3242306202,2.95453062017,8.3497,0.02
 06/19  06:00:00,34.4443555656,3.75592167268,0.0440836398211,0.0,9.17985065927,19.4245,20.7359488583,0.0,16.6994,4.03654885829
 06/19  07:00:00,41.9457610041,3.75592167268,0.0717399649957,0.0,9.17985065927,26.9147,39.5713767726,0.00871832866523,25.0491,14.5135584439
 06/19  08:00:00,43.0894071216,3.75592167268,1.19181009181,0.0,9.17985065927,26.9147,46.737369147,0.0,33.3988,13.338569147
 06/19  09:00:00,37.8096927795,3.75592167268,3.37396153294,0.0,9.17985065927,19.4245,36.0468753314,0.0,25.0491,10.9977753314
 06/19  10:00:00,47.7826383063,3.75592167268,5.83583931931,0.0,9.17985065927,26.9147,51.5781192909,0.0,41.7485,9.82961929088
 06/19  11:00:00,51.7001233509,3.75592167268,9.01974741803,0.0,9.17985065927,26.9147,52.7450825238,0.0,41.7485,10.9965825238
 06/19  12:00:00,54.0553355612,3.75592167268,12.0063159857,0.0,9.17985065927,26.9147,51.5787182034,0.0,41.7485,9.83021820336
 06/19  13:00:00,45.8126249824,3.75592167268,11.310912646,0.0,9.17985065927,19.4245,42.0641461024,0.0,33.3988,8.66534610236
 06/19  14:00:00,44.4695415864,3.75592167268,9.95823569857,0.0,9.17985065927,19.4245,31.9770157028,0.0,25.0491,6.92791570278
 06/19  15:00:00,42.6787128145,3.75592167268,8.16962457855,0.0,9.17985065927,19.4245,40.9036345719,0.0,33.3988,7.50483457195
 06/19  16:00:00,50.6896496556,3.75592167268,8.69880320286,0.0,9.17985065927,26.9147,57.6034639547,0.0,50.0982,7.50526395469
 06/19  17:00:00,51.6470460092,3.75592167268,9.65972962393,0.0,9.17985065927,26.9147,59.9293494075,0.0,50.0982,9.83114940754
 06/19  18:00:00,52.404779285,3.75592167268,10.468994211,0.0,9.17985065927,26.9147,63.436681815,0.0,50.0982,13.338481815
 06/19  19:00:00,42.4399972058,3.75592167268,7.85559711124,0.0,9.17985065927,19.4245,47.9119575547,0.0,33.3988,14.5131575547
 06/19  20:00:00,43.3277182253,3.75592167268,5.62542695048,0.0,9.17985065927,19.4245,45.5646406198,0.0,33.3988,12.1658406198
 06/19  21:00:00,41.2518451638,3.75592167268,2.62466724604,0.0,9.17985065927,19.4245,38.3881845907,0.0,25.0491,13.3390845907
 06/19  22:00:00,39.2342215064,3.75592167268,0.745501523127,0.0,9.17985065927,19.4245,27.697011721,0.0,16.6994,10.997611721
 06/19  23:00:00,39.2768815052,3.75592167268,0.0322010759927,0.0,9.17985065927,19.4245,14.757460265,0.0615723338108,8.3497,6.34618793121
 06/19  24:00:00,22.5121845943,3.75592167268,0.00491865869331,0.0,4.58992532963,8.1892,8.37733564351,0.421586406942,3.33988,4.61586923657
 06/20  01:00:00,14.9167295089,0.0,0.0,0.0,1.52997510988,7.4902,3.93195650044,0.0,3.33988,0.592076500437
 06/20  02:00:00,14.9352466907,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/20  03:00:00,14.9405929825,0.0,0.0,0.0,1.52997510988,7.4902,3.93196240968,0.0,3.33988,0.592082409676
 06/20  04:00:00,15.6427256191,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/20  05:00:00,19.9404220447,3.75592167268,0.0,0.0,4.58992532963,8.1892,29.2847669594,20.3429786643,8.3497,0.592088295068
 06/20  06:00:00,34.5411935872,3.75592167268,0.0166623552271,0.0,9.17985065927,19.4245,32.9804944483,12.8175116282,16.6994,3.46358282013
 06/20  07:00:00,41.7787723732,3.75592167268,0.0105588005597,0.0,9.17985065927,26.9147,39.7655843864,0.203591846991,25.0491,14.5128925394
 06/20  08:00:00,41.8195930891,3.75592167268,0.0052848105051,0.0,9.17985065927,26.9147,46.7352742211,0.0,33.3988,13.3364742211
 06/20  09:00:00,34.3424620476,3.75592167268,0.0,0.0,9.17985065927,19.4245,36.060329388,0.0139257495029,25.0491,10.9973036385
 06/20  10:00:00,42.056416157,3.75592167268,0.215722762508,0.0,9.17985065927,26.9147,51.5789153479,0.0,41.7485,9.83041534793
 06/20  11:00:00,43.6541808262,3.75592167268,1.08998205365,0.0,9.17985065927,26.9147,52.7452325777,0.0,41.7485,10.9967325777
 06/20  12:00:00,45.2297443148,3.75592167268,3.30791815462,0.0,9.17985065927,26.9147,51.5795547958,0.0,41.7485,9.83105479583
 06/20  13:00:00,37.4710999611,3.75592167268,3.06834172616,0.0,9.17985065927,19.4245,42.0642710415,0.0,33.3988,8.66547104152
 06/20  14:00:00,37.0747089545,3.75592167268,2.65181689088,0.0,9.17985065927,19.4245,31.9768266479,0.0,25.0491,6.9277266479
 06/20  15:00:00,36.4254287944,3.75592167268,2.01512936298,0.0,9.17985065927,19.4245,40.9043472677,0.0,33.3988,7.50554726774
 06/20  16:00:00,45.5993239558,3.75592167268,3.77253398692,0.0,9.17985065927,26.9147,57.6028152707,0.0,50.0982,7.50461527069
 06/20  17:00:00,47.4093838566,3.75592167268,5.57349886083,0.0,9.17985065927,26.9147,59.9283906913,0.0,50.0982,9.83019069126
 06/20  18:00:00,48.1389220047,3.75592167268,6.30714503314,0.0,9.17985065927,26.9147,63.4358681901,0.0,50.0982,13.3376681901
 06/20  19:00:00,38.5690970204,3.75592167268,4.24227865598,0.0,9.17985065927,19.4245,47.9113138321,0.0,33.3988,14.5125138321
 06/20  20:00:00,39.6644333708,3.75592167268,2.18421202265,0.0,9.17985065927,19.4245,45.5643314833,0.0,33.3988,12.1655314833
 06/20  21:00:00,38.8228652406,3.75592167268,0.353869530622,0.0,9.17985065927,19.4245,38.3855446582,0.0,25.0491,13.3364446582
 06/20  22:00:00,38.4476020358,3.75592167268,0.0,0.0,9.17985065927,19.4245,27.1878319283,0.0695310500501,16.6994,10.4189008783
 06/20  23:00:00,39.1799970656,3.75592167268,0.0,0.0,9.17985065927,19.4245,16.1987461021,1.50201304348,8.3497,6.34703305865
 06/20  24:00:00,22.4482101492,3.75592167268,0.0,0.0,4.58992532963,8.1892,24.7266392876,16.1969200742,3.33988,5.18983921334
 06/21  01:00:00,14.8696736664,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/21  02:00:00,14.9051539514,0.0,0.0,0.0,1.52997510988,7.4902,3.93193741724,0.0,3.33988,0.592057417242
 06/21  03:00:00,14.9083854042,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/21  04:00:00,15.0546906738,0.0,0.0,0.0,1.52997510988,7.4902,3.93194334394,0.0,3.33988,0.592063343941
 06/21  05:00:00,19.3797576493,3.75592167268,0.0,0.0,4.58992532963,8.1892,33.935129397,25.565429397,8.3497,0.02
 06/21  06:00:00,34.302341362,3.75592167268,0.0120135186784,0.0,9.17985065927,19.4245,32.5816292114,11.8446904306,16.6994,4.03753878082
 06/21  07:00:00,41.8358092336,3.75592167268,0.0208280767005,0.0,9.17985065927,26.9147,39.5743122197,0.0132725316933,25.0491,14.511939688
 06/21  08:00:00,42.923910046,3.75592167268,1.04089801907,0.0,9.17985065927,26.9147,46.7350494146,0.0,33.3988,13.3362494146
 06/21  09:00:00,36.3614148581,3.75592167268,1.93669548352,0.0,9.17985065927,19.4245,35.4679970854,0.0,25.0491,10.4188970854
 06/21  10:00:00,45.5173331725,3.75592167268,3.59391468605,0.0,9.17985065927,26.9147,51.579185434,0.0,41.7485,9.83068543403
 06/21  11:00:00,48.7097249685,3.75592167268,6.06818724572,0.0,9.17985065927,26.9147,52.7447708594,0.0,41.7485,10.9962708594
 06/21  12:00:00,49.7495917615,3.75592167268,7.75429495481,0.0,9.17985065927,26.9147,51.5778552611,0.0,41.7485,9.82935526111
 06/21  13:00:00,41.394086435,3.75592167268,6.93333519291,0.0,9.17985065927,19.4245,42.0638966777,0.0,33.3988,8.66509667767
 06/21  14:00:00,41.0182887464,3.75592167268,6.53940929249,0.0,9.17985065927,19.4245,31.9774149027,0.0,25.0491,6.92831490273
 06/21  15:00:00,40.7817986954,3.75592167268,6.30755435263,0.0,9.17985065927,19.4245,40.9029455657,0.0,33.3988,7.50414556572
 06/21  16:00:00,49.215361465,3.75592167268,7.32952136906,0.0,9.17985065927,26.9147,57.6029276086,0.0,50.0982,7.50472760858
 06/21  17:00:00,49.9169817406,3.75592167268,8.03662940825,0.0,9.17985065927,26.9147,59.9292467196,0.0,50.0982,9.83104671965
 06/21  18:00:00,49.6061038795,3.75592167268,7.74000221813,0.0,9.17985065927,26.9147,63.4360617392,0.0,50.0982,13.3378617392
 06/21  19:00:00,39.596307546,3.75592167268,5.06446149681,0.0,9.17985065927,19.4245,47.9102560212,0.0,33.3988,14.5114560212
 06/21  20:00:00,40.8427550202,3.75592167268,3.17785002988,0.0,9.17985065927,19.4245,44.9845322969,0.0,33.3988,11.5857322969
 06/21  21:00:00,39.4978335215,3.75592167268,0.884034860705,0.0,9.17985065927,19.4245,38.3858956176,0.0,25.0491,13.3367956176
 06/21  22:00:00,38.5840703789,3.75592167268,0.103293598716,0.0,9.17985065927,19.4245,27.6963329154,0.0,16.6994,10.9969329154
 06/21  23:00:00,39.2156440053,3.75592167268,0.0,0.0,9.17985065927,19.4245,14.8345313789,0.138141479295,8.3497,6.34668989965
 06/21  24:00:00,22.500129872,3.75592167268,0.00422309044889,0.0,4.58992532963,8.1892,13.7142371588,5.75836860293,3.33988,4.61598855588
 06/22  01:00:00,14.9141145261,0.0,0.0,0.0,1.52997510988,7.4902,3.9319732759,0.0,3.33988,0.592093275901
 06/22  02:00:00,14.9496895503,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/22  03:00:00,14.9620625789,0.0,0.0,0.0,1.52997510988,7.4902,3.93192745604,0.0,3.33988,0.592047456039
 06/22  04:00:00,15.126479669,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/22  05:00:00,19.4659646011,3.75592167268,0.0,0.0,4.58992532963,8.1892,19.5562400106,10.6144866136,8.3497,0.592053397034
 06/22  06:00:00,34.3815733298,3.75592167268,0.0168011385954,0.0,9.17985065927,19.4245,21.9351357085,1.77248252941,16.6994,3.46325317906
 06/22  07:00:00,41.89606282,3.75592167268,0.0402597990094,0.0,9.17985065927,26.9147,39.5753740656,0.0149316555078,25.0491,14.5113424101
 06/22  08:00:00,42.7890720521,3.75592167268,0.89549136809,0.0,9.17985065927,26.9147,46.7356555101,0.0,33.3988,13.3368555101
 06/22  09:00:00,37.0411318388,3.75592167268,2.60733156109,0.0,9.17985065927,19.4245,36.0453506267,0.0,25.0491,10.9962506267
 06/22  10:00:00,46.3722162758,3.75592167268,4.43178902834,0.0,9.17985065927,26.9147,51.5791204528,0.0,41.7485,9.83062045277
 06/22  11:00:00,49.4191870363,3.75592167268,6.75859968244,0.0,9.17985065927,26.9147,52.1653945696,0.0,41.7485,10.4168945696
 06/22  12:00:00,49.8518023733,3.75592167268,7.85122953971,0.0,9.17985065927,26.9147,51.578026675,0.0,41.7485,9.82952667504
 06/22  13:00:00,40.2040402619,3.75592167268,5.77345296714,0.0,9.17985065927,19.4245,42.0638518063,0.0,33.3988,8.66505180632
 06/22  14:00:00,37.8403773915,3.75592167268,3.41394822392,0.0,9.17985065927,19.4245,32.5546844222,0.0,25.0491,7.50558442218
 06/22  15:00:00,35.503064543,3.75592167268,1.08326228646,0.0,9.17985065927,19.4245,40.3275801875,0.0,33.3988,6.92878018748
 06/22  16:00:00,44.9828911,3.75592167268,3.07084515453,0.0,9.17985065927,26.9147,57.6019678762,0.0,50.0982,7.50376787621
 06/22  17:00:00,48.4523235185,3.75592167268,6.52810150884,0.0,9.17985065927,26.9147,59.9285347402,0.0,50.0982,9.8303347402
 06/22  18:00:00,51.7432221556,3.75592167268,9.81580416197,0.0,9.17985065927,26.9147,63.4336426658,0.0,50.0982,13.3354426658
 06/22  19:00:00,42.8115737516,3.75592167268,8.2517638805,0.0,9.17985065927,19.4245,47.8275476967,0.0,33.3988,14.4287476967
 06/22  20:00:00,45.3665504825,3.75592167268,7.6434429308,0.0,9.17985065927,19.4245,45.0667882942,0.0,33.3988,11.6679882942
 06/22  21:00:00,43.3539111877,3.75592167268,4.66633592147,0.0,9.17985065927,19.4245,38.3868829623,0.0,25.0491,13.3377829623
 06/22  22:00:00,41.785807196,3.75592167268,3.22183410158,0.0,9.17985065927,19.4245,27.6945587111,0.0,16.6994,10.9951587111
 06/22  23:00:00,40.4971045407,3.75592167268,1.1684411709,0.0,9.17985065927,19.4245,14.6953122978,0.0,8.3497,6.3456122978
 06/22  24:00:00,22.6241957287,3.75592167268,0.0,0.0,4.58992532963,8.1892,8.12867525315,0.173359897183,3.33988,4.61543535596
 06/23  01:00:00,15.0344796548,0.0,0.0,0.0,1.52997510988,7.4902,3.93197327388,0.0,3.33988,0.592093273885
 06/23  02:00:00,15.0568143996,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/23  03:00:00,15.0663846958,0.0,0.0,0.0,1.52997510988,7.4902,3.93192742064,0.0,3.33988,0.592047420644
 06/23  04:00:00,15.8568595527,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/23  05:00:00,20.1722725532,3.75592167268,0.0,0.0,4.58992532963,8.1892,9.19878171054,0.257028348867,8.3497,0.592053361674
 06/23  06:00:00,34.7557918017,3.75592167268,0.0405566239784,0.0,9.17985065927,19.4245,20.1625971915,0.0,16.6994,3.46319719149
 06/23  07:00:00,43.0228864832,3.75592167268,1.12299822703,0.0,9.17985065927,26.9147,39.5603453755,0.0,25.0491,14.5112453755
 06/23  08:00:00,44.715060697,3.75592167268,2.79911464939,0.0,9.17985065927,26.9147,46.7354144143,0.0,33.3988,13.3366144143
 06/23  09:00:00,37.961253554,3.75592167268,3.51462481421,0.0,9.17985065927,19.4245,35.4674966821,0.0,25.0491,10.4183966821
 06/23  10:00:00,47.3758450938,3.75592167268,5.41337762523,0.0,9.17985065927,26.9147,51.5784179791,0.0,41.7485,9.82991797913
 06/23  11:00:00,50.9401429081,3.75592167268,8.2370031993,0.0,9.17985065927,26.9147,52.7453792068,0.0,41.7485,10.9968792068
 06/23  12:00:00,52.479430513,3.75592167268,10.4380280119,0.0,9.17985065927,26.9147,51.5785283175,0.0,41.7485,9.83002831754
 06/23  13:00:00,44.28350553,3.75592167268,9.7759887301,0.0,9.17985065927,19.4245,41.4885852442,0.0,33.3988,8.08978524417
 06/23  14:00:00,43.9664362802,3.75592167268,9.4483338824,0.0,9.17985065927,19.4245,32.5549871121,0.0,25.0491,7.5058871121
 06/23  15:00:00,43.9597492878,3.75592167268,9.43781560259,0.0,9.17985065927,19.4245,40.9029169376,0.0,33.3988,7.5041169376
 06/23  16:00:00,52.9393649592,3.75592167268,11.0169177449,0.0,9.17985065927,26.9147,57.026283277,0.0,50.0982,6.92808327705
 06/23  17:00:00,53.8971998349,3.75592167268,11.978324666,0.0,9.17985065927,26.9147,59.9266378165,0.0,50.0982,9.82843781646
 06/23  18:00:00,54.7419144969,3.75592167268,12.8234987499,0.0,9.17985065927,26.9147,63.4348560644,0.0,50.0982,13.3366560644
 06/23  19:00:00,44.6979244718,3.75592167268,10.2858737496,0.0,9.17985065927,19.4245,47.9100203306,0.0,33.3988,14.5112203306
 06/23  20:00:00,45.296752199,3.75592167268,7.72986867687,0.0,9.17985065927,19.4245,44.9844499066,0.0,33.3988,11.5856499066
 06/23  21:00:00,43.0337711997,3.75592167268,4.48516628369,0.0,9.17985065927,19.4245,38.3862628732,0.0,25.0491,13.3371628732
 06/23  22:00:00,39.987771815,3.75592167268,1.47099920292,0.0,9.17985065927,19.4245,27.6952519378,0.0,16.6994,10.9958519378
 06/23  23:00:00,39.2731584372,3.75592167268,0.0294539070988,0.0,9.17985065927,19.4245,14.7587146328,0.0634589706093,8.3497,6.34555566215
 06/23  24:00:00,22.5103465947,3.75592167268,0.00610039486278,0.0,4.58992532963,8.1892,10.8062843274,2.85120880191,3.33988,4.61519552547
 06/24  01:00:00,14.9247193787,0.0,0.0,0.0,1.52997510988,7.4902,3.93195716488,0.0,3.33988,0.592077164884
 06/24  02:00:00,14.9567648084,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/24  03:00:00,14.9482910267,0.0,0.0,0.0,1.52997510988,7.4902,3.93196307794,0.0,3.33988,0.592083077939
 06/24  04:00:00,15.1022406395,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/24  05:00:00,19.4292987689,3.75592167268,0.0,0.0,4.58992532963,8.1892,25.7690904509,17.3993904509,8.3497,0.02
 06/24  06:00:00,34.3554263769,3.75592167268,0.0144322691971,0.0,9.17985065927,19.4245,24.602328428,3.86537621973,16.6994,4.03755220829
 06/24  07:00:00,42.2281968651,3.75592167268,0.358848586315,0.0,9.17985065927,26.9147,29.1008304918,0.0140041171947,25.0491,4.03772637462
 06/24  08:00:00,45.4753457415,3.75592167268,3.54723291542,0.0,9.17985065927,26.9147,36.8624930455,0.0,33.3988,3.46369304546
 06/24  09:00:00,39.1114549717,3.75592167268,4.64621250868,0.0,9.17985065927,19.4245,37.2139616153,0.0,25.0491,12.1648616153
 06/24  10:00:00,48.1976782342,3.75592167268,6.2253780612,0.0,9.17985065927,26.9147,52.7447744043,0.0,41.7485,10.9962744043
 06/24  11:00:00,50.9797218449,3.75592167268,8.29821815945,0.0,9.17985065927,26.9147,53.3343806929,0.0,41.7485,11.5858806929
 06/24  12:00:00,52.3929181387,3.75592167268,10.3366973494,0.0,9.17985065927,26.9147,53.9128898091,0.0,41.7485,12.1643898091
 06/24  13:00:00,44.2025181386,3.75592167268,9.6864882408,0.0,9.17985065927,19.4245,44.3941871928,0.0,33.3988,10.9953871928
 06/24  14:00:00,42.9339194647,3.75592167268,8.41899901144,0.0,9.17985065927,19.4245,34.3002928599,0.0,25.0491,9.25119285987
 06/24  15:00:00,42.3787814062,3.75592167268,7.87100872333,0.0,9.17985065927,19.4245,43.2271417511,0.0,33.3988,9.82834175109
 06/24  16:00:00,50.324208434,3.75592167268,8.35018380986,0.0,9.17985065927,26.9147,58.7642748182,0.0,50.0982,8.66607481823
 06/24  17:00:00,49.7844091531,3.75592167268,7.87658160651,0.0,9.17985065927,26.9147,59.3501982901,0.0,50.0982,9.25199829008
 06/24  18:00:00,50.2380389237,3.75592167268,8.3505093938,0.0,9.17985065927,26.9147,63.4339974709,0.0,50.0982,13.3357974709
 06/24  19:00:00,41.0206958483,3.75592167268,6.47003610579,0.0,9.17985065927,19.4245,46.7345882074,0.0,33.3988,13.3357882074
 06/24  20:00:00,41.1516392674,3.75592167268,3.4745858431,0.0,9.17985065927,19.4245,45.4050524909,0.0,33.3988,12.0062524909
 06/24  21:00:00,40.0479574875,3.75592167268,1.4177799089,0.0,9.17985065927,19.4245,37.9649520074,0.0,25.0491,12.9158520074
 06/24  22:00:00,38.9669928564,3.75592167268,0.460029430335,0.0,9.17985065927,19.4245,26.5279136236,0.0,16.6994,9.82851362361
 06/24  23:00:00,39.2654665396,3.75592167268,0.0,0.0,9.17985065927,19.4245,15.9211180625,0.0658436436328,8.3497,7.50557441891
 06/24  24:00:00,22.5462244821,3.75592167268,0.0,0.0,4.58992532963,8.1892,8.21305847338,0.258195889372,3.33988,4.61498258401
 06/25  01:00:00,14.9624844461,0.0,0.0,0.0,1.52997510988,7.4902,3.93197167524,0.0,3.33988,0.592091675235
 06/25  02:00:00,14.9889691109,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/25  03:00:00,14.9937318378,0.0,0.0,0.0,1.52997510988,7.4902,3.9319258138,0.0,3.33988,0.592045813798
 06/25  04:00:00,15.1595812507,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/25  05:00:00,19.4957004019,3.75592167268,0.0,0.0,4.58992532963,8.1892,14.6857416585,6.31604165851,8.3497,0.02
 06/25  06:00:00,34.4147156924,3.75592167268,0.03294196576,0.0,9.17985065927,19.4245,20.7362415826,0.0,16.6994,4.03684158258
 06/25  07:00:00,41.8923375251,3.75592167268,0.0297060011047,0.0,9.17985065927,26.9147,29.1027213913,0.0163437142395,25.0491,4.03727767702
 06/25  08:00:00,43.328672489,3.75592167268,1.42971018078,0.0,9.17985065927,26.9147,36.8625857582,0.0,33.3988,3.4637857582
 06/25  09:00:00,35.7907663184,3.75592167268,1.35848183455,0.0,9.17985065927,19.4245,29.0863580569,0.0,25.0491,4.03725805692
 06/25  10:00:00,45.9920170645,3.75592167268,4.05946378881,0.0,9.17985065927,26.9147,53.3334085142,0.0,41.7485,11.5849085142
 06/25  11:00:00,48.6560471844,3.75592167268,5.99647848192,0.0,9.17985065927,26.9147,53.9125609027,0.0,41.7485,12.1640609027
 06/25  12:00:00,50.356174663,3.75592167268,8.33080827578,0.0,9.17985065927,26.9147,51.5779526051,0.0,41.7485,9.82945260511
 06/25  13:00:00,41.333187394,3.75592167268,6.87364757859,0.0,9.17985065927,19.4245,42.6501138685,0.0,33.3988,9.25131386852
 06/25  14:00:00,39.2570365785,3.75592167268,4.8087749735,0.0,9.17985065927,19.4245,32.5537532124,0.0,25.0491,7.50465321244
 06/25  15:00:00,39.6912211668,3.75592167268,5.23122700677,0.0,9.17985065927,19.4245,40.3273488035,0.0,33.3988,6.92854880351
 06/25  16:00:00,48.7986970857,3.75592167268,6.84927436922,0.0,9.17985065927,26.9147,57.6023248854,0.0,50.0982,7.50412488545
 06/25  17:00:00,48.8696653536,3.75592167268,6.93069775625,0.0,9.17985065927,26.9147,59.9265613085,0.0,50.0982,9.82836130846
 06/25  18:00:00,49.2360631724,3.75592167268,7.34418199481,0.0,9.17985065927,26.9147,61.6839407128,0.0,50.0982,11.5857407128
 06/25  19:00:00,40.2651352093,3.75592167268,5.71560450594,0.0,9.17985065927,19.4245,45.563311739,0.0,33.3988,12.164511739
 06/25  20:00:00,42.563989498,3.75592167268,4.8590441582,0.0,9.17985065927,19.4245,43.227204099,0.0,33.3988,9.82840409898
 06/25  21:00:00,40.5913737139,3.75592167268,1.91979309025,0.0,9.17985065927,19.4245,36.6350096829,0.0,25.0491,11.5859096829
 06/25  22:00:00,39.0607461337,3.75592167268,0.524203457968,0.0,9.17985065927,19.4245,26.5271438125,0.0,16.6994,9.82774381247
 06/25  23:00:00,39.3281603882,3.75592167268,0.0224080597215,0.0,9.17985065927,19.4245,13.5403455624,0.0,8.3497,5.19064556239
 06/25  24:00:00,22.5959921793,3.75592167268,0.0,0.0,4.58992532963,8.1892,9.29742622003,0.187033765174,3.33988,5.77051245485
 06/26  01:00:00,15.0100050348,0.0,0.0,0.0,1.52997510988,7.4902,3.93193299938,0.0,3.33988,0.592052999379
 06/26  02:00:00,15.0351794772,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/26  03:00:00,15.0474072792,0.0,0.0,0.0,1.52997510988,7.4902,3.93193893311,0.0,3.33988,0.592058933114
 06/26  04:00:00,15.2163027268,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/26  05:00:00,19.596510804,3.75592167268,0.0428377057835,0.0,4.58992532963,8.1892,8.65468702944,0.284987029442,8.3497,0.02
 06/26  06:00:00,34.5056007983,3.75592167268,0.0595553685978,0.0,9.17985065927,19.4245,20.7361461865,0.0,16.6994,4.03674618653
 06/26  07:00:00,42.7533852839,3.75592167268,0.849967235996,0.0,9.17985065927,26.9147,39.5605281761,0.0,25.0491,14.5114281761
 06/26  08:00:00,45.0449924731,3.75592167268,3.12891796582,0.0,9.17985065927,26.9147,46.1547678507,0.0,33.3988,12.7559678507
 06/26  09:00:00,36.4047480505,3.75592167268,1.98287637917,0.0,9.17985065927,19.4245,36.043931608,0.0,25.0491,10.994831608
 06/26  10:00:00,46.239022027,3.75592167268,4.30805122434,0.0,9.17985065927,26.9147,51.0000620251,0.0,41.7485,9.2515620251
 06/26  11:00:00,50.8271509455,3.75592167268,8.16062868749,0.0,9.17985065927,26.9147,52.7430213983,0.0,41.7485,10.9945213983
 06/26  12:00:00,53.0253686936,3.75592167268,10.9982107883,0.0,9.17985065927,26.9147,51.5784539536,0.0,41.7485,9.82995395356
 06/26  13:00:00,44.3919783256,3.75592167268,9.91327724849,0.0,9.17985065927,19.4245,41.4874471874,0.0,33.3988,8.08864718736
 06/26  14:00:00,41.3807172492,3.75592167268,6.9114700929,0.0,9.17985065927,19.4245,32.5531647725,0.0,25.0491,7.50406477254
 06/26  15:00:00,40.5789389536,3.75592167268,6.10888609813,0.0,9.17985065927,19.4245,40.3271059423,0.0,33.3988,6.92830594234
 06/26  16:00:00,49.5501193035,3.75592167268,7.59744156832,0.0,9.17985065927,26.9147,57.6025029607,0.0,50.0982,7.50430296067
 06/26  17:00:00,50.4690848698,3.75592167268,8.53356817396,0.0,9.17985065927,26.9147,59.9275431664,0.0,50.0982,9.82934316644
 06/26  18:00:00,51.191418899,3.75592167268,9.25739283269,0.0,9.17985065927,26.9147,62.85444832,0.0,50.0982,12.75624832
 06/26  19:00:00,40.0552269754,3.75592167268,5.48929723253,0.0,9.17985065927,19.4245,47.9082893254,0.0,33.3988,14.5094893254
 06/26  20:00:00,40.0961546751,3.75592167268,2.43749728891,0.0,9.17985065927,19.4245,44.9837825878,0.0,33.3988,11.5849825878
 06/26  21:00:00,39.1177453109,3.75592167268,0.510582657936,0.0,9.17985065927,19.4245,38.3838832869,0.0,25.0491,13.3347832869
 06/26  22:00:00,38.4780393677,3.75592167268,0.00564094515776,0.0,9.17985065927,19.4245,27.1298257462,0.0135224068991,16.6994,10.4169033393
 06/26  23:00:00,39.2106732862,3.75592167268,0.0,0.0,9.17985065927,19.4245,14.7995278788,0.103817904946,8.3497,6.34600997384
 06/26  24:00:00,22.4775460156,3.75592167268,0.0,0.0,4.58992532963,8.1892,12.6839194061,4.15310317747,3.33988,5.19093622864
 06/27  01:00:00,14.9021410497,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/27  02:00:00,14.9290622109,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/27  03:00:00,14.9396136027,0.0,0.0,0.0,1.52997510988,7.4902,3.93197383488,0.0,3.33988,0.592093834881
 06/27  04:00:00,15.6538549428,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/27  05:00:00,19.9661882116,3.75592167268,0.0,0.0,4.58992532963,8.1892,25.860680704,16.9188938989,8.3497,0.592086805083
 06/27  06:00:00,34.5698902562,3.75592167268,0.0122443199256,0.0,9.17985065927,19.4245,29.1500828664,8.98740531382,16.6994,3.46327755261
 06/27  07:00:00,41.8149744227,3.75592167268,0.0171626183076,0.0,9.17985065927,26.9147,39.5626732187,0.00646792938129,25.0491,14.5071052893
 06/27  08:00:00,42.0212496136,3.75592167268,0.168384219884,0.0,9.17985065927,26.9147,46.1537766502,0.0,33.3988,12.7549766502
 06/27  09:00:00,34.9727191713,3.75592167268,0.569845496547,0.0,9.17985065927,19.4245,36.044453264,0.0,25.0491,10.995353264
 06/27  10:00:00,44.046779935,3.75592167268,2.14322167693,0.0,9.17985065927,26.9147,51.577097032,0.0,41.7485,9.82859703196
 06/27  11:00:00,47.3209509635,3.75592167268,4.69711124399,0.0,9.17985065927,26.9147,52.1653616606,0.0,41.7485,10.4168616606
 06/27  12:00:00,49.2232316873,3.75592167268,7.23569415802,0.0,9.17985065927,26.9147,51.5772567118,0.0,41.7485,9.82875671182
 06/27  13:00:00,41.2905026104,3.75592167268,6.82773021566,0.0,9.17985065927,19.4245,41.4868618049,0.0,33.3988,8.08806180489
 06/27  14:00:00,39.8614352728,3.75592167268,5.39680104378,0.0,9.17985065927,19.4245,32.5527417765,0.0,25.0491,7.50364177646
 06/27  15:00:00,39.245632582,3.75592167268,4.78276469559,0.0,9.17985065927,19.4245,40.3267490055,0.0,33.3988,6.92794900554
 06/27  16:00:00,48.2395193536,3.75592167268,6.35846511724,0.0,9.17985065927,26.9147,57.602859728,0.0,50.0982,7.50465972797
 06/27  17:00:00,48.8912376392,3.75592167268,7.01935720644,0.0,9.17985065927,26.9147,59.3501325179,0.0,50.0982,9.25193251793
 06/27  18:00:00,50.2458079744,3.75592167268,8.37013918978,0.0,9.17985065927,26.9147,63.4330802437,0.0,50.0982,13.3348802437
 06/27  19:00:00,40.3439404434,3.75592167268,5.97671144489,0.0,9.17985065927,19.4245,47.6553242205,0.0,33.3988,14.2565242205
 06/27  20:00:00,42.1936753441,3.75592167268,4.66470472176,0.0,9.17985065927,19.4245,45.2364149822,0.0,33.3988,11.8376149822
 06/27  21:00:00,40.3901049018,3.75592167268,1.87044197161,0.0,9.17985065927,19.4245,38.3828223709,0.0,25.0491,13.3337223709
 06/27  22:00:00,38.7517156859,3.75592167268,0.255030301281,0.0,9.17985065927,19.4245,27.1166320059,0.0,16.6994,10.4172320059
 06/27  23:00:00,39.2396667813,3.75592167268,0.0,0.0,9.17985065927,19.4245,14.8095316067,0.113500228511,8.3497,6.34633137818
 06/27  24:00:00,22.5084646032,3.75592167268,0.0,0.0,4.58992532963,8.1892,11.7453200441,3.79021348457,3.33988,4.6152265595
 06/28  01:00:00,14.9173724175,0.0,0.0,0.0,1.52997510988,7.4902,3.93195134636,0.0,3.33988,0.592071346358
 06/28  02:00:00,14.9466259369,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/28  03:00:00,14.9541358951,0.0,0.0,0.0,1.52997510988,7.4902,3.93195724967,0.0,3.33988,0.592077249669
 06/28  04:00:00,15.1096919795,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/28  05:00:00,19.4307256237,3.75592167268,0.0,0.0,4.58992532963,8.1892,25.0896885406,16.7199885406,8.3497,0.02
 06/28  06:00:00,34.3383017332,3.75592167268,0.0127705908917,0.0,9.17985065927,19.4245,27.7465641519,7.01001041267,16.6994,4.03715373918
 06/28  07:00:00,41.8539341677,3.75592167268,0.0379770849498,0.0,9.17985065927,26.9147,38.9932740514,0.0144452839569,25.0491,13.9297287674
 06/28  08:00:00,42.4601607178,3.75592167268,0.579989372068,0.0,9.17985065927,26.9147,46.734325486,0.0,33.3988,13.335525486
 06/28  09:00:00,36.4111502577,3.75592167268,1.98094627611,0.0,9.17985065927,19.4245,35.4666278409,0.0,25.0491,10.4175278409
 06/28  10:00:00,45.7476829085,3.75592167268,3.80690463271,0.0,9.17985065927,26.9147,51.5780049217,0.0,41.7485,9.82950492166
 06/28  11:00:00,49.0244721864,3.75592167268,6.36876509126,0.0,9.17985065927,26.9147,52.1659778323,0.0,41.7485,10.4174778323
 06/28  12:00:00,49.8245393385,3.75592167268,7.81720579622,0.0,9.17985065927,26.9147,51.5757307816,0.0,41.7485,9.82723078159
 06/28  13:00:00,42.025412584,3.75592167268,7.54541889057,0.0,9.17985065927,19.4245,41.4875894831,0.0,33.3988,8.08878948311
 06/28  14:00:00,41.3780979333,3.75592167268,6.89022540837,0.0,9.17985065927,19.4245,32.5541307471,0.0,25.0491,7.50503074707
