Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/28  15:00:00,39.5367102762,3.75592167268,5.06385688541,0.0,9.17985065927,19.4245,40.903492889,0.0,33.3988,7.50469288896
 06/28  16:00:00,47.1565045698,3.75592167268,5.26365054858,0.0,9.17985065927,26.9147,57.0268896885,0.0,50.0982,6.92868968855
 06/28  17:00:00,47.5695377662,3.75592167268,5.70584246301,0.0,9.17985065927,26.9147,59.9277993164,0.0,50.0982,9.82959931639
 06/28  18:00:00,48.529283117,3.75592167268,6.66862330927,0.0,9.17985065927,26.9147,62.8538145419,0.0,50.0982,12.7556145419
 06/28  19:00:00,39.9432543267,3.75592167268,5.39919781759,0.0,9.17985065927,19.4245,47.9096388944,0.0,33.3988,14.5108388944
 06/28  20:00:00,42.1199006891,3.75592167268,4.42643214021,0.0,9.17985065927,19.4245,44.9841293414,0.0,33.3988,11.5853293414
 06/28  21:00:00,41.0027398119,3.75592167268,2.35326315903,0.0,9.17985065927,19.4245,37.8039325645,0.0,25.0491,12.7548325645
 06/28  22:00:00,39.3913766053,3.75592167268,0.878557316054,0.0,9.17985065927,19.4245,27.6949326411,0.0,16.6994,10.9955326411
 06/28  23:00:00,39.3596021927,3.75592167268,0.0892308402945,0.0,9.17985065927,19.4245,14.6949690673,0.0,8.3497,6.34526906734
 06/28  24:00:00,22.5541345145,3.75592167268,0.00521979525716,0.0,4.58992532963,8.1892,8.1143634606,0.159924241159,3.33988,4.61455921944
 06/29  01:00:00,14.9581166422,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/29  02:00:00,14.9771074561,0.0,0.0,0.0,1.52997510988,7.4902,3.93196726148,0.0,3.33988,0.592087261479
 06/29  03:00:00,14.9933428066,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/29  04:00:00,15.1636088781,0.0,0.0,0.0,1.52997510988,7.4902,3.93197314076,0.0,3.33988,0.592093140757
 06/29  05:00:00,19.4740871155,3.75592167268,0.0,0.0,4.58992532963,8.1892,15.4454772116,7.0757772116,8.3497,0.02
 06/29  06:00:00,34.3812860892,3.75592167268,0.0175472625109,0.0,9.17985065927,19.4245,22.2544006277,1.51843669908,16.6994,4.03656392861
 06/29  07:00:00,41.8819113323,3.75592167268,0.0315746153168,0.0,9.17985065927,26.9147,38.9887346113,0.0106986174926,25.0491,13.9289359938
 06/29  08:00:00,42.3527777113,3.75592167268,0.472641014682,0.0,9.17985065927,26.9147,46.7318092326,0.0,33.3988,13.3330092326
 06/29  09:00:00,35.3827970221,3.75592167268,0.970034982318,0.0,9.17985065927,19.4245,35.4657790287,0.0,25.0491,10.4166790287
 06/29  10:00:00,44.5935978171,3.75592167268,2.67287438203,0.0,9.17985065927,26.9147,51.5771415591,0.0,41.7485,9.82864155908
 06/29  11:00:00,47.9146982451,3.75592167268,5.25597885052,0.0,9.17985065927,26.9147,52.165415088,0.0,41.7485,10.416915088
 06/29  12:00:00,48.919648269,3.75592167268,6.90688545893,0.0,9.17985065927,26.9147,51.0006176723,0.0,41.7485,9.2521176723
 06/29  13:00:00,40.3091177478,3.75592167268,5.85426295229,0.0,9.17985065927,19.4245,42.0638280777,0.0,33.3988,8.66502807774
 06/29  14:00:00,40.4914794688,3.75592167268,6.01492587065,0.0,9.17985065927,19.4245,31.9776403022,0.0,25.0491,6.92854030217
 06/29  15:00:00,39.4082844583,3.75592167268,4.93987024645,0.0,9.17985065927,19.4245,40.902026518,0.0,33.3988,7.50322651799
 06/29  16:00:00,47.1618457426,3.75592167268,5.26019003719,0.0,9.17985065927,26.9147,57.0263067827,0.0,50.0982,6.9281067827
 06/29  17:00:00,49.2102436559,3.75592167268,7.33012782187,0.0,9.17985065927,26.9147,59.9247514668,0.0,50.0982,9.8265514668
 06/29  18:00:00,51.1474723388,3.75592167268,9.25229188774,0.0,9.17985065927,26.9147,62.8522417402,0.0,50.0982,12.7540417402
 06/29  19:00:00,41.5267214581,3.75592167268,6.96019901724,0.0,9.17985065927,19.4245,47.9065290254,0.0,33.3988,14.5077290254
 06/29  20:00:00,43.1088748648,3.75592167268,5.40342229158,0.0,9.17985065927,19.4245,44.982688209,0.0,33.3988,11.583888209
 06/29  21:00:00,40.3928875067,3.75592167268,1.74803374012,0.0,9.17985065927,19.4245,38.3830368453,0.0,25.0491,13.3339368453
 06/29  22:00:00,38.9432072152,3.75592167268,0.43477488557,0.0,9.17985065927,19.4245,27.1155252011,0.0,16.6994,10.4161252011
 06/29  23:00:00,39.253423903,3.75592167268,0.0,0.0,9.17985065927,19.4245,14.7942903061,0.0988246603493,8.3497,6.34576564574
 06/29  24:00:00,22.5263733215,3.75592167268,0.0,0.0,4.58992532963,8.1892,8.18125344599,0.226700875038,3.33988,4.61467257095
 06/30  01:00:00,14.9472846286,0.0,0.0,0.0,1.52997510988,7.4902,3.9319374259,0.0,3.33988,0.592057425897
 06/30  02:00:00,14.9715620234,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/30  03:00:00,14.9759882083,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/30  04:00:00,15.7033279133,0.0,0.0,0.0,1.52997510988,7.4902,3.93194335258,0.0,3.33988,0.592063352582
 06/30  05:00:00,20.0385294723,3.75592167268,0.0,0.0,4.58992532963,8.1892,18.5683589994,10.1986589994,8.3497,0.02
 06/30  06:00:00,34.6568024147,3.75592167268,0.0193203506788,0.0,9.17985065927,19.4245,21.5559128296,0.819197093586,16.6994,4.03731573597
 06/30  07:00:00,42.5366565836,3.75592167268,0.653145219242,0.0,9.17985065927,26.9147,38.9875330842,0.0110681131202,25.0491,13.927364971
 06/30  08:00:00,45.3368224884,3.75592167268,3.41086507406,0.0,9.17985065927,26.9147,46.7314652336,0.0,33.3988,13.3326652336
 06/30  09:00:00,38.5813236281,3.75592167268,4.12362063062,0.0,9.17985065927,19.4245,35.4660361514,0.0,25.0491,10.4169361514
 06/30  10:00:00,47.9871775485,3.75592167268,6.01724827598,0.0,9.17985065927,26.9147,50.9993884358,0.0,41.7485,9.25088843578
 06/30  11:00:00,51.5355660534,3.75592167268,8.8303038596,0.0,9.17985065927,26.9147,52.7422039338,0.0,41.7485,10.9937039338
 06/30  12:00:00,52.9405355168,3.75592167268,10.8915251671,0.0,9.17985065927,26.9147,50.999217513,0.0,41.7485,9.250717513
 06/30  13:00:00,44.7026583552,3.75592167268,10.1866334609,0.0,9.17985065927,19.4245,42.0634440047,0.0,33.3988,8.66464400473
 06/30  14:00:00,42.8641089438,3.75592167268,8.35462486699,0.0,9.17985065927,19.4245,31.9762746546,0.0,25.0491,6.92717465461
 06/30  15:00:00,41.7993829777,3.75592167268,7.29556403498,0.0,9.17985065927,19.4245,40.9033548614,0.0,33.3988,7.50455486141
 06/30  16:00:00,50.9378962618,3.75592167268,8.97588355898,0.0,9.17985065927,26.9147,57.0274457209,0.0,50.0982,6.92924572088
 06/30  17:00:00,51.6063842991,3.75592167268,9.68314626602,0.0,9.17985065927,26.9147,59.9276201952,0.0,50.0982,9.82942019523
 06/30  18:00:00,51.6973519982,3.75592167268,9.79340717262,0.0,9.17985065927,26.9147,62.852181002,0.0,50.0982,12.753981002
 06/30  19:00:00,41.9996559109,3.75592167268,7.60381430178,0.0,9.17985065927,19.4245,47.3261460991,0.0,33.3988,13.9273460991
 06/30  20:00:00,43.5403029795,3.75592167268,5.99213403878,0.0,9.17985065927,19.4245,45.5611838373,0.0,33.3988,12.1623838373
 06/30  21:00:00,42.3852014474,3.75592167268,3.8395193995,0.0,9.17985065927,19.4245,37.8040995634,0.0,25.0491,12.7549995634
 06/30  22:00:00,41.390638414,3.75592167268,2.84428923545,0.0,9.17985065927,19.4245,27.1156685781,0.0,16.6994,10.4162685781
 06/30  23:00:00,40.5693071834,3.75592167268,1.25178717398,0.0,9.17985065927,19.4245,14.6951599102,0.0,8.3497,6.34545991019
 06/30  24:00:00,22.6159695589,3.75592167268,0.0,0.0,4.58992532963,8.1892,8.07602166174,0.120704416634,3.33988,4.61543724511
 07/01  01:00:00,15.0227385465,0.0,0.0,0.0,1.52997510988,7.4902,3.93196429795,0.0,3.33988,0.592084297947
 07/01  02:00:00,15.0463095407,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/01  03:00:00,15.0571496301,0.0,0.0,0.0,1.52997510988,7.4902,3.93197020202,0.0,3.33988,0.592090202021
 07/01  04:00:00,15.2296581597,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/01  05:00:00,19.6154559911,3.75592167268,0.0438950712352,0.0,4.58992532963,8.1892,9.22461495993,0.282818886049,8.3497,0.592096073883
 07/01  06:00:00,34.5240493187,3.75592167268,0.0578743679773,0.0,9.17985065927,19.4245,20.1624549058,0.0,16.6994,3.4630549058
 07/01  07:00:00,44.187794033,3.75592167268,2.28087521573,0.0,9.17985065927,26.9147,29.0851887256,0.0,25.0491,4.03608872557
 07/01  08:00:00,45.1327183706,3.75592167268,3.22560659124,0.0,9.17985065927,26.9147,36.8616674092,0.0,33.3988,3.46286740918
 07/01  09:00:00,38.5357908087,3.75592167268,4.10144073658,0.0,9.17985065927,19.4245,36.6318472624,0.0,25.0491,11.5827472624
 07/01  10:00:00,48.0284530372,3.75592167268,6.09168457674,0.0,9.17985065927,26.9147,52.7424136012,0.0,41.7485,10.9939136012
 07/01  11:00:00,51.0718282805,3.75592167268,8.41939658936,0.0,9.17985065927,26.9147,53.3324423519,0.0,41.7485,11.5839423519
 07/01  12:00:00,52.3087772368,3.75592167268,10.2873261426,0.0,9.17985065927,26.9147,53.3324630797,0.0,41.7485,11.5839630797
 07/01  13:00:00,44.6497635925,3.75592167268,10.175445114,0.0,9.17985065927,19.4245,44.3927234647,0.0,33.3988,10.9939234647
 07/01  14:00:00,43.685827821,3.75592167268,9.2122385959,0.0,9.17985065927,19.4245,34.2991844111,0.0,25.0491,9.25008441111
 07/01  15:00:00,44.1854842721,3.75592167268,9.7048444458,0.0,9.17985065927,19.4245,43.2269702737,0.0,33.3988,9.82817027369
 07/01  16:00:00,54.0251847091,3.75592167268,12.0440999428,0.0,9.17985065927,26.9147,58.1862042178,0.0,50.0982,8.08800421782
 07/01  17:00:00,54.2106456995,3.75592167268,12.2319777827,0.0,9.17985065927,26.9147,59.3498362238,0.0,50.0982,9.25163622376
 07/01  18:00:00,55.9916665004,3.75592167268,14.0258878832,0.0,9.17985065927,26.9147,63.4319977125,0.0,50.0982,13.3337977125
 07/01  19:00:00,46.7572007306,3.75592167268,12.1188975514,0.0,9.17985065927,19.4245,46.152790779,0.0,33.3988,12.753990779
 07/01  20:00:00,47.8150091924,3.75592167268,10.061089076,0.0,9.17985065927,19.4245,44.9821846579,0.0,33.3988,11.5833846579
 07/01  21:00:00,47.5230285507,3.75592167268,8.8167514668,0.0,9.17985065927,19.4245,38.3819938276,0.0,25.0491,13.3328938276
 07/01  22:00:00,45.3269307167,3.75592167268,6.75568490211,0.0,9.17985065927,19.4245,25.9484989759,0.0,16.6994,9.2490989759
 07/01  23:00:00,43.9771524656,3.75592167268,4.63809968337,0.0,9.17985065927,19.4245,15.8545562653,0.0,8.3497,7.50485626525
 07/01  24:00:00,22.7362772075,3.75592167268,0.0929641641443,0.0,4.58992532963,8.1892,8.04525979149,0.0915608923584,3.33988,4.61381889913
 07/02  01:00:00,15.0507992443,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/02  02:00:00,15.067360867,0.0,0.0,0.0,1.52997510988,7.4902,3.93195205498,0.0,3.33988,0.592072054983
 07/02  03:00:00,15.0775475567,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/02  04:00:00,15.2564890476,0.0,0.0,0.0,1.52997510988,7.4902,3.9319579584,0.0,3.33988,0.592077958399
 07/02  05:00:00,19.6241278495,3.75592167268,0.0162840731563,0.0,4.58992532963,8.1892,8.5930027448,0.223302744796,8.3497,0.02
 07/02  06:00:00,35.2102684539,3.75592167268,0.699573664657,0.0,9.17985065927,19.4245,20.7524177503,0.0157993830241,16.6994,4.03721836729
 07/02  07:00:00,49.6258412576,3.75592167268,7.67325686394,0.0,9.17985065927,26.9147,28.5120889352,0.0,25.0491,3.46298893519
 07/02  08:00:00,50.646654752,3.75592167268,8.67709017052,0.0,9.17985065927,26.9147,37.4362097272,0.0,33.3988,4.0374097272
 07/02  09:00:00,40.8075669015,3.75592167268,6.31504121184,0.0,9.17985065927,19.4245,28.5123800869,0.0,25.0491,3.46328008685
 07/02  10:00:00,49.7189050667,3.75592167268,7.73555844761,0.0,9.17985065927,26.9147,53.3324356033,0.0,41.7485,11.5839356033
 07/02  11:00:00,50.9707323282,3.75592167268,8.27241848187,0.0,9.17985065927,26.9147,53.9099724987,0.0,41.7485,12.1614724987
 07/02  12:00:00,51.8379655299,3.75592167268,9.7807974822,0.0,9.17985065927,26.9147,50.9973230926,0.0,41.7485,9.24882309261
 07/02  13:00:00,43.7011551797,3.75592167268,9.19847255134,0.0,9.17985065927,19.4245,42.6503659284,0.0,33.3988,9.25156592837
 07/02  14:00:00,42.4637646566,3.75592167268,7.95887989687,0.0,9.17985065927,19.4245,32.5525175558,0.0,25.0491,7.50341755582
 07/02  15:00:00,42.4477691247,3.75592167268,7.93878667391,0.0,9.17985065927,19.4245,40.3256596908,0.0,33.3988,6.92685969085
 07/02  16:00:00,51.7046663555,3.75592167268,9.70231626471,0.0,9.17985065927,26.9147,57.6016758966,0.0,50.0982,7.50347589658
 07/02  17:00:00,52.4905886532,3.75592167268,10.5357718702,0.0,9.17985065927,26.9147,59.3468664458,0.0,50.0982,9.24866644578
 07/02  18:00:00,53.2736078849,3.75592167268,11.3419110501,0.0,9.17985065927,26.9147,61.6817729553,0.0,50.0982,11.5835729553
 07/02  19:00:00,43.6287411242,3.75592167268,9.01446154487,0.0,9.17985065927,19.4245,45.5608542779,0.0,33.3988,12.1620542779
 07/02  20:00:00,45.2408125011,3.75592167268,7.4866471892,0.0,9.17985065927,19.4245,42.6478596759,0.0,33.3988,9.24905967592
 07/02  21:00:00,43.8507699764,3.75592167268,5.15040853174,0.0,9.17985065927,19.4245,36.6327050698,0.0,25.0491,11.5836050698
 07/02  22:00:00,41.3980285764,3.75592167268,2.85136653462,0.0,9.17985065927,19.4245,26.5278944105,0.0,16.6994,9.82849441049
 07/02  23:00:00,40.6209742861,3.75592167268,1.32166927325,0.0,9.17985065927,19.4245,12.9637575894,0.0,8.3497,4.61405758943
 07/02  24:00:00,22.5671200008,3.75592167268,0.0,0.0,4.58992532963,8.1892,9.2758718841,0.166424862128,3.33988,5.76956702197
 07/03  01:00:00,14.9680173543,0.0,0.0,0.0,1.52997510988,7.4902,3.93197464794,0.0,3.33988,0.592094647942
 07/03  02:00:00,14.9849307151,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/03  03:00:00,14.9870359375,0.0,0.0,0.0,1.52997510988,7.4902,3.93196580168,0.0,3.33988,0.592085801677
 07/03  04:00:00,15.1445417227,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/03  05:00:00,19.4605344944,3.75592167268,0.0,0.0,4.58992532963,8.1892,16.0151955855,7.07340390381,8.3497,0.5920916817
 07/03  06:00:00,34.3905473609,3.75592167268,0.029480610756,0.0,9.17985065927,19.4245,20.1624058968,0.0,16.6994,3.4630058968
 07/03  07:00:00,42.8073318322,3.75592167268,0.926217830066,0.0,9.17985065927,26.9147,38.9772176228,0.0,25.0491,13.9281176228
 07/03  08:00:00,45.3196402632,3.75592167268,3.39953019639,0.0,9.17985065927,26.9147,46.7303252618,0.0,33.3988,13.3315252618
 07/03  09:00:00,38.4933906325,3.75592167268,4.04265461121,0.0,9.17985065927,19.4245,35.4647117152,0.0,25.0491,10.4156117152
 07/03  10:00:00,47.3434808598,3.75592167268,5.38892108558,0.0,9.17985065927,26.9147,50.9997025188,0.0,41.7485,9.25120251876
 07/03  11:00:00,50.6513306524,3.75592167268,7.97869456895,0.0,9.17985065927,26.9147,52.1636132137,0.0,41.7485,10.4151132137
 07/03  12:00:00,51.8391270302,3.75592167268,9.80795762616,0.0,9.17985065927,26.9147,51.5758142425,0.0,41.7485,9.82731424253
 07/03  13:00:00,43.7841369483,3.75592167268,9.2867313057,0.0,9.17985065927,19.4245,41.4853257232,0.0,33.3988,8.08652572317
 07/03  14:00:00,42.4223785327,3.75592167268,7.92512568456,0.0,9.17985065927,19.4245,31.9774361491,0.0,25.0491,6.92833614908
 07/03  15:00:00,41.2196098686,3.75592167268,6.72946982296,0.0,9.17985065927,19.4245,40.9014768454,0.0,33.3988,7.50267684536
 07/03  16:00:00,49.5151612049,3.75592167268,7.60119386383,0.0,9.17985065927,26.9147,57.0257990027,0.0,50.0982,6.92759900267
 07/03  17:00:00,49.8492384136,3.75592167268,7.96112171877,0.0,9.17985065927,26.9147,59.9255674267,0.0,50.0982,9.82736742671
 07/03  18:00:00,49.6632500416,3.75592167268,7.7921302297,0.0,9.17985065927,26.9147,62.8519214903,0.0,50.0982,12.7537214903
 07/03  19:00:00,40.146115734,3.75592167268,5.60699738687,0.0,9.17985065927,19.4245,47.3253318336,0.0,33.3988,13.9265318336
 07/03  20:00:00,41.5852413092,3.75592167268,3.90935644019,0.0,9.17985065927,19.4245,44.9821885287,0.0,33.3988,11.5833885287
 07/03  21:00:00,39.9214808935,3.75592167268,1.29915373539,0.0,9.17985065927,19.4245,37.8020850579,0.0,25.0491,12.7529850579
 07/03  22:00:00,38.9031493136,3.75592167268,0.415158180527,0.0,9.17985065927,19.4245,27.6926467667,0.0,16.6994,10.9932467667
 07/03  23:00:00,39.2280838867,3.75592167268,0.0,0.0,9.17985065927,19.4245,14.2351873082,0.115169567076,8.3497,5.77031774117
 07/03  24:00:00,22.5097366351,3.75592167268,0.00579809592904,0.0,4.58992532963,8.1892,10.1004195699,1.5702350821,3.33988,5.19030448781
 07/04  01:00:00,14.9307217062,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/04  02:00:00,14.9557566717,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/04  03:00:00,14.953585531,0.0,0.0,0.0,1.52997510988,7.4902,3.93196429829,0.0,3.33988,0.592084298285
 07/04  04:00:00,15.1106712819,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/04  05:00:00,19.4407569397,3.75592167268,0.0,0.0,4.58992532963,8.1892,24.0372068512,15.095442498,8.3497,0.592064353227
 07/04  06:00:00,34.3463747353,3.75592167268,0.0145638126306,0.0,9.17985065927,19.4245,26.4862628415,6.32416723241,16.6994,3.46269560913
 07/04  07:00:00,41.8677982987,3.75592167268,0.0347633316075,0.0,9.17985065927,26.9147,29.1005556307,0.0141945496458,25.0491,4.03726108101
 07/04  08:00:00,42.2908222523,3.75592167268,0.411104423906,0.0,9.17985065927,26.9147,36.8620417641,0.0,33.3988,3.46324176413
 07/04  09:00:00,34.6039847887,3.75592167268,0.193451522677,0.0,9.17985065927,19.4245,28.5125265671,0.0,25.0491,3.46342656706
 07/04  10:00:00,45.0497655914,3.75592167268,3.12148773705,0.0,9.17985065927,26.9147,53.9102235546,0.0,41.7485,12.1617235546
 07/04  11:00:00,47.5708339262,3.75592167268,4.93279753253,0.0,9.17985065927,26.9147,53.3299399207,0.0,41.7485,11.5814399207
 07/04  12:00:00,48.7342233921,3.75592167268,6.73443338757,0.0,9.17985065927,26.9147,50.9986073721,0.0,41.7485,9.25010737206
 07/04  13:00:00,41.1617718597,3.75592167268,6.68567473137,0.0,9.17985065927,19.4245,42.6506908927,0.0,33.3988,9.25189089267
 07/04  14:00:00,41.074097194,3.75592167268,6.58561797517,0.0,9.17985065927,19.4245,32.5511470215,0.0,25.0491,7.50204702154
 07/04  15:00:00,41.306033363,3.75592167268,6.81175841403,0.0,9.17985065927,19.4245,40.3267667135,0.0,33.3988,6.92796671349
 07/04  16:00:00,49.9077079386,3.75592167268,7.99053939439,0.0,9.17985065927,26.9147,57.6017558256,0.0,50.0982,7.50355582559
 07/04  17:00:00,49.3712676588,3.75592167268,7.48139693918,0.0,9.17985065927,26.9147,59.3487189772,0.0,50.0982,9.25051897719
 07/04  18:00:00,49.0178748134,3.75592167268,7.14347049415,0.0,9.17985065927,26.9147,61.679598469,0.0,50.0982,11.581398469
 07/04  19:00:00,39.735443715,3.75592167268,5.19238522904,0.0,9.17985065927,19.4245,44.9820391301,0.0,33.3988,11.5832391301
 07/04  20:00:00,41.2103695994,3.75592167268,3.53294812145,0.0,9.17985065927,19.4245,42.9214287191,0.0,33.3988,9.52262871912
 07/04  21:00:00,39.4680403199,3.75592167268,0.844745309003,0.0,9.17985065927,19.4245,36.9379086917,0.0,25.0491,11.8888086917
 07/04  22:00:00,38.4988924934,3.75592167268,0.0234936837815,0.0,9.17985065927,19.4245,26.01757368,0.0681692225265,16.6994,9.25000445747
 07/04  23:00:00,39.2198994972,3.75592167268,0.0,0.0,9.17985065927,19.4245,13.0142081708,0.0491399479601,8.3497,4.61536822286
 07/04  24:00:00,22.5037373741,3.75592167268,0.00492272080884,0.0,4.58992532963,8.1892,13.833221974,4.14773486933,3.33988,6.34560710466
 07/05  01:00:00,14.9173631917,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/05  02:00:00,14.9432954536,0.0,0.0,0.0,1.52997510988,7.4902,3.93195081463,0.0,3.33988,0.592070814632
 07/05  03:00:00,14.9490581872,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/05  04:00:00,15.1091627211,0.0,0.0,0.0,1.52997510988,7.4902,3.93195672002,0.0,3.33988,0.59207672002
 07/05  05:00:00,19.435647876,3.75592167268,0.0,0.0,4.58992532963,8.1892,24.2249346566,15.8552346566,8.3497,0.02
 07/05  06:00:00,34.3542968249,3.75592167268,0.0145581903761,0.0,9.17985065927,19.4245,24.7219181425,4.55962321917,16.6994,3.46289492329
 07/05  07:00:00,42.0271465729,3.75592167268,0.166094680876,0.0,9.17985065927,26.9147,38.994725971,0.0165118881924,25.0491,13.9291140828
 07/05  08:00:00,43.4212710726,3.75592167268,1.52205491939,0.0,9.17985065927,26.9147,46.7298876314,0.0,33.3988,13.3310876314
 07/05  09:00:00,39.0278429638,3.75592167268,4.57892554285,0.0,9.17985065927,19.4245,35.465247327,0.0,25.0491,10.416147327
 07/05  10:00:00,49.9065763858,3.75592167268,7.93176633481,0.0,9.17985065927,26.9147,50.9988079372,0.0,41.7485,9.25030793716
 07/05  11:00:00,52.8566025412,3.75592167268,10.172356132,0.0,9.17985065927,26.9147,52.1638896676,0.0,41.7485,10.4153896676
 07/05  12:00:00,55.3086924611,3.75592167268,13.2568812447,0.0,9.17985065927,26.9147,51.2512951029,0.0,41.7485,9.50279510288
 07/05  13:00:00,47.9923727314,3.75592167268,13.4857373937,0.0,9.17985065927,19.4245,41.8127746916,0.0,33.3988,8.41397469161
 07/05  14:00:00,46.5780112026,3.75592167268,12.0580803035,0.0,9.17985065927,19.4245,31.9756710802,0.0,25.0491,6.9265710802
 07/05  15:00:00,46.0435298716,3.75592167268,11.5163652898,0.0,9.17985065927,19.4245,40.3268033801,0.0,33.3988,6.92800338013
 07/05  16:00:00,55.7535285268,3.75592167268,13.7375320181,0.0,9.17985065927,26.9147,57.6009268878,0.0,50.0982,7.50272688782
 07/05  17:00:00,56.7727016503,3.75592167268,14.7737377148,0.0,9.17985065927,26.9147,59.347808033,0.0,50.0982,9.24960803303
 07/05  18:00:00,56.4767555679,3.75592167268,14.5304729856,0.0,9.17985065927,26.9147,62.849727601,0.0,50.0982,12.751527601
 07/05  19:00:00,44.9606638276,3.75592167268,10.3860166944,0.0,9.17985065927,19.4245,47.3238292193,0.0,33.3988,13.9250292193
 07/05  20:00:00,46.0006904775,3.75592167268,8.27734349174,0.0,9.17985065927,19.4245,44.981657945,0.0,33.3988,11.582857945
 07/05  21:00:00,44.1683697141,3.75592167268,5.48054802241,0.0,9.17985065927,19.4245,37.8015606118,0.0,25.0491,12.7524606118
 07/05  22:00:00,42.5390237495,3.75592167268,3.97964096399,0.0,9.17985065927,19.4245,27.6911077424,0.0,16.6994,10.9917077424
 07/05  23:00:00,41.7294223545,3.75592167268,2.4018479995,0.0,9.17985065927,19.4245,14.1198032539,0.0,8.3497,5.77010325391
 07/05  24:00:00,22.6297485403,3.75592167268,0.0,0.0,4.58992532963,8.1892,8.10700651785,0.151805190364,3.33988,4.61532132748
 07/06  01:00:00,15.0448424263,0.0,0.0,0.0,1.52997510988,7.4902,3.93197178722,0.0,3.33988,0.592091787222
 07/06  02:00:00,15.0651211339,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/06  03:00:00,15.0752291682,0.0,0.0,0.0,1.52997510988,7.4902,3.93193337318,0.0,3.33988,0.592053373182
 07/06  04:00:00,15.2532691887,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/06  05:00:00,19.6785267107,3.75592167268,0.0675748520735,0.0,4.58992532963,8.1892,9.13984200517,0.198082701612,8.3497,0.59205930356
 07/06  06:00:00,34.5623646068,3.75592167268,0.0581586460354,0.0,9.17985065927,19.4245,20.1622886072,0.0,16.6994,3.46288860724
 07/06  07:00:00,47.0856234358,3.75592167268,5.15751573993,0.0,9.17985065927,26.9147,38.9741143134,0.0,25.0491,13.9250143134
 07/06  08:00:00,48.6323508717,3.75592167268,6.6974919394,0.0,9.17985065927,26.9147,46.1504354073,0.0,33.3988,12.7516354073
 07/06  09:00:00,40.806942862,3.75592167268,6.35463567989,0.0,9.17985065927,19.4245,35.4644466476,0.0,25.0491,10.4153466476
 07/06  10:00:00,48.4325629621,3.75592167268,6.49206650459,0.0,9.17985065927,26.9147,51.0005271573,0.0,41.7485,9.25202715726
 07/06  11:00:00,52.1879135374,3.75592167268,9.52834483562,0.0,9.17985065927,26.9147,52.7408683195,0.0,41.7485,10.9923683195
 07/06  12:00:00,54.3739846997,3.75592167268,12.3586445603,0.0,9.17985065927,26.9147,50.9957859857,0.0,41.7485,9.24728598566
 07/06  13:00:00,45.2561220107,3.75592167268,10.8011662814,0.0,9.17985065927,19.4245,41.4851844012,0.0,33.3988,8.08638440123
 07/06  14:00:00,42.4125057157,3.75592167268,7.95722654685,0.0,9.17985065927,19.4245,31.9774753478,0.0,25.0491,6.9283753478
 07/06  15:00:00,40.1738808715,3.75592167268,5.71852057673,0.0,9.17985065927,19.4245,40.9003696118,0.0,33.3988,7.50156961177
 07/06  16:00:00,47.0822638063,3.75592167268,5.1565595224,0.0,9.17985065927,26.9147,57.025382763,0.0,50.0982,6.92718276304
 07/06  17:00:00,46.219412421,3.75592167268,4.31914684021,0.0,9.17985065927,26.9147,59.3484993556,0.0,50.0982,9.25029935558
 07/06  18:00:00,47.4140890352,3.75592167268,5.52331028009,0.0,9.17985065927,26.9147,62.8492508301,0.0,50.0982,12.7510508301
 07/06  19:00:00,37.9075349327,3.75592167268,3.34375583546,0.0,9.17985065927,19.4245,47.3266666565,0.0,33.3988,13.9278666565
 07/06  20:00:00,39.7832140565,3.75592167268,2.10449037612,0.0,9.17985065927,19.4245,44.9819252154,0.0,33.3988,11.5831252154
 07/06  21:00:00,39.4830059219,3.75592167268,0.84684120343,0.0,9.17985065927,19.4245,37.8026514415,0.0,25.0491,12.7535514415
 07/06  22:00:00,38.6269102456,3.75592167268,0.121820624848,0.0,9.17985065927,19.4245,27.6908785563,0.0,16.6994,10.9914785563
 07/06  23:00:00,39.2567621862,3.75592167268,0.0,0.0,9.17985065927,19.4245,14.2227163432,0.102997009828,8.3497,5.77001933336
 07/06  24:00:00,22.5286719517,3.75592167268,0.0,0.0,4.58992532963,8.1892,8.640125837,0.684980956049,3.33988,4.61526488095
 07/07  01:00:00,14.9449643132,0.0,0.0,0.0,1.52997510988,7.4902,3.93197567349,0.0,3.33988,0.592095673493
 07/07  02:00:00,14.9695026974,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/07  03:00:00,14.9794231306,0.0,0.0,0.0,1.52997510988,7.4902,3.93195575002,0.0,3.33988,0.592075750017
 07/07  04:00:00,15.717978218,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/07  05:00:00,20.0340453686,3.75592167268,0.0,0.0,4.58992532963,8.1892,18.983223657,10.0414420113,8.3497,0.592081645781
 07/07  06:00:00,34.6395407841,3.75592167268,0.0315219426421,0.0,9.17985065927,19.4245,25.0208006904,4.85851909097,16.6994,3.46288159942
 07/07  07:00:00,41.8660351512,3.75592167268,0.0474963671757,0.0,9.17985065927,26.9147,38.9725606325,0.0,25.0491,13.9234606325
 07/07  08:00:00,41.8670324221,3.75592167268,0.0194730343867,0.0,9.17985065927,26.9147,46.1511588835,0.0,33.3988,12.7523588835
 07/07  09:00:00,34.3658249685,3.75592167268,0.0,0.0,9.17985065927,19.4245,35.5318381669,0.0684639744956,25.0491,10.4142741924
 07/07  10:00:00,41.8619961819,3.75592167268,0.00835428246147,0.0,9.17985065927,26.9147,50.9986181586,0.0,41.7485,9.25011815861
 07/07  11:00:00,42.9783701218,3.75592167268,0.417737683177,0.0,9.17985065927,26.9147,52.162853824,0.0,41.7485,10.414353824
 07/07  12:00:00,43.5188535271,3.75592167268,1.59784049471,0.0,9.17985065927,26.9147,51.5750845974,0.0,41.7485,9.82658459744
 07/07  13:00:00,35.3843702107,3.75592167268,0.995323889291,0.0,9.17985065927,19.4245,41.4860884638,0.0,33.3988,8.08728846385
 07/07  14:00:00,35.5919644192,3.75592167268,1.18345623312,0.0,9.17985065927,19.4245,31.9765785727,0.0,25.0491,6.92747857268
 07/07  15:00:00,35.1719990232,3.75592167268,0.762390784307,0.0,9.17985065927,19.4245,40.3265417465,0.0,33.3988,6.92774174646
 07/07  16:00:00,43.2413482809,3.75592167268,1.37361120685,0.0,9.17985065927,26.9147,57.6018459242,0.0,50.0982,7.50364592419
 07/07  17:00:00,43.4991324113,3.75592167268,1.69095669674,0.0,9.17985065927,26.9147,59.3472650449,0.0,50.0982,9.24906504486
 07/07  18:00:00,43.9163793463,3.75592167268,2.11657599279,0.0,9.17985065927,26.9147,62.8489049692,0.0,50.0982,12.7507049692
 07/07  19:00:00,35.4236281459,3.75592167268,1.121896225,0.0,9.17985065927,19.4245,47.3200544461,0.0,33.3988,13.9212544461
 07/07  20:00:00,38.2922143705,3.75592167268,0.817417976842,0.0,9.17985065927,19.4245,44.9809459813,0.0,33.3988,11.5821459813
 07/07  21:00:00,38.6708027853,3.75592167268,0.186674911025,0.0,9.17985065927,19.4245,37.8020103057,0.0,25.0491,12.7529103057
 07/07  22:00:00,38.4766127282,3.75592167268,0.0,0.0,9.17985065927,19.4245,27.177487035,0.0625664978295,16.6994,10.4155205372
 07/07  23:00:00,39.2308960792,3.75592167268,0.0,0.0,9.17985065927,19.4245,14.2193891006,0.100613972296,8.3497,5.76907512828
 07/07  24:00:00,22.5125414328,3.75592167268,0.0,0.0,4.58992532963,8.1892,9.0947184717,0.565285310718,3.33988,5.18955316098
 07/08  01:00:00,14.9323580712,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/08  02:00:00,14.9615955105,0.0,0.0,0.0,1.52997510988,7.4902,3.93192643945,0.0,3.33988,0.592046439453
 07/08  03:00:00,14.9717449962,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/08  04:00:00,15.1331669408,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/08  05:00:00,19.4685984523,3.75592167268,0.0,0.0,4.58992532963,8.1892,20.7501629319,11.808376051,8.3497,0.592086880966
 07/08  06:00:00,34.385030788,3.75592167268,0.0326917759862,0.0,9.17985065927,19.4245,25.7857012784,5.62381020478,16.6994,3.46249107358
 07/08  07:00:00,41.8574055662,3.75592167268,0.0358573011297,0.0,9.17985065927,26.9147,29.0856386725,0.0,25.0491,4.03653867254
 07/08  08:00:00,41.8649980641,3.75592167268,0.0236906600385,0.0,9.17985065927,26.9147,36.861214904,0.0,33.3988,3.46241490396
 07/08  09:00:00,34.3629214903,3.75592167268,0.00424472404562,0.0,9.17985065927,19.4245,36.7013343663,0.0687698849834,25.0491,11.5834644813
 07/08  10:00:00,41.8578504538,3.75592167268,0.00871328686495,0.0,9.17985065927,26.9147,52.1618451521,0.0,41.7485,10.4133451521
 07/08  11:00:00,42.5796293056,3.75592167268,0.0201921152153,0.0,9.17985065927,26.9147,53.3308642304,0.0,41.7485,11.5823642304
 07/08  12:00:00,42.2679098474,3.75592167268,0.356834285331,0.0,9.17985065927,26.9147,53.3300033284,0.0,41.7485,11.5815033284
 07/08  13:00:00,34.3684069117,3.75592167268,0.0,0.0,9.17985065927,19.4245,43.8131651342,0.0,33.3988,10.4143651342
 07/08  14:00:00,34.372231094,3.75592167268,0.0,0.0,9.17985065927,19.4245,34.3568316718,0.0565146009688,25.0491,9.25121707087
 07/08  15:00:00,34.3704918843,3.75592167268,0.0,0.0,9.17985065927,19.4245,43.22812464,0.0,33.3988,9.82932463997
 07/08  16:00:00,41.9198874254,3.75592167268,0.0667139200353,0.0,9.17985065927,26.9147,58.1846555693,0.0,50.0982,8.08645556928
 07/08  17:00:00,41.8044624397,3.75592167268,0.0202293343169,0.0,9.17985065927,26.9147,59.3462725766,0.0,50.0982,9.24807257663
 07/08  18:00:00,42.2412284778,3.75592167268,0.472906577249,0.0,9.17985065927,26.9147,62.8498028742,0.0,50.0982,12.7516028742
 07/08  19:00:00,34.4530418572,3.75592167268,0.023162716449,0.0,9.17985065927,19.4245,46.1506624818,0.0,33.3988,12.7518624818
 07/08  20:00:00,37.5857633881,3.75592167268,0.0,0.0,9.17985065927,19.4245,45.0429111831,0.0640378585278,33.3988,11.5800733245
 07/08  21:00:00,38.5544070347,3.75592167268,0.0,0.0,9.17985065927,19.4245,37.8339553562,0.0328215571651,25.0491,12.7520337991
 07/08  22:00:00,38.4339406615,3.75592167268,0.0,0.0,9.17985065927,19.4245,26.0398497254,0.0926868597004,16.6994,9.24776286573
 07/08  23:00:00,39.1866575189,3.75592167268,0.0,0.0,9.17985065927,19.4245,19.6170077023,4.34035301399,8.3497,6.92695468832
 07/08  24:00:00,22.4684368151,3.75592167268,0.0,0.0,4.58992532963,8.1892,24.5460566933,16.0160102661,3.33988,5.19016642714
 07/09  01:00:00,14.8958532685,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/09  02:00:00,14.9279173763,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/09  03:00:00,14.9416506283,0.0,0.0,0.0,1.52997510988,7.4902,3.93193690506,0.0,3.33988,0.592056905058
 07/09  04:00:00,15.105030037,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/09  05:00:00,19.4285807651,3.75592167268,0.0,0.0,4.58992532963,8.1892,29.9310095628,20.9892467318,8.3497,0.592062831002
 07/09  06:00:00,34.3306841683,3.75592167268,0.0224556018894,0.0,9.17985065927,19.4245,35.026595058,14.864808134,16.6994,3.46238692399
 07/09  07:00:00,41.8168991772,3.75592167268,0.0301651827126,0.0,9.17985065927,26.9147,28.879699461,0.368319187117,25.0491,3.46228027386
 07/09  08:00:00,41.8330211348,3.75592167268,0.0148377586956,0.0,9.17985065927,26.9147,37.4353993292,0.0,33.3988,4.03659932916
 07/09  09:00:00,34.3614798809,3.75592167268,0.00409658016762,0.0,9.17985065927,19.4245,28.5305387021,0.0180926932494,25.0491,3.46334600887
 07/09  10:00:00,42.4606564697,3.75592167268,0.574024547849,0.0,9.17985065927,26.9147,53.3299474527,0.0,41.7485,11.5814474527
 07/09  11:00:00,45.8458166156,3.75592167268,3.20646985759,0.0,9.17985065927,26.9147,53.3286819924,0.0,41.7485,11.5801819924
 07/09  12:00:00,47.4331333851,3.75592167268,5.44019724137,0.0,9.17985065927,26.9147,50.9985771501,0.0,41.7485,9.25007715012
 07/09  13:00:00,40.2506170908,3.75592167268,5.79192977335,0.0,9.17985065927,19.4245,42.6497143399,0.0,33.3988,9.25091433987
 07/09  14:00:00,40.9004463546,3.75592167268,6.41755089694,0.0,9.17985065927,19.4245,32.5519347485,0.0,25.0491,7.50283474852
 07/09  15:00:00,41.4127938009,3.75592167268,6.91694541065,0.0,9.17985065927,19.4245,40.3248473609,0.0,33.3988,6.92604736088
 07/09  16:00:00,50.9619951458,3.75592167268,8.97769819338,0.0,9.17985065927,26.9147,57.0245269125,0.0,50.0982,6.9263269125
 07/09  17:00:00,52.1634333587,3.75592167268,10.230023259,0.0,9.17985065927,26.9147,59.3477069386,0.0,50.0982,9.24950693858
 07/09  18:00:00,53.1594216049,3.75592167268,11.2393062529,0.0,9.17985065927,26.9147,61.6800181185,0.0,50.0982,11.5818181185
 07/09  19:00:00,42.5669402991,3.75592167268,7.98492954209,0.0,9.17985065927,19.4245,44.9813566121,0.0,33.3988,11.5825566121
 07/09  20:00:00,43.1090209294,3.75592167268,5.39463723193,0.0,9.17985065927,19.4245,42.6485473883,0.0,33.3988,9.24974738833
 07/09  21:00:00,40.8169446713,3.75592167268,2.15141720428,0.0,9.17985065927,19.4245,36.631167114,0.0,25.0491,11.582067114
 07/09  22:00:00,39.2945693446,3.75592167268,0.764383229971,0.0,9.17985065927,19.4245,25.9504903699,0.0,16.6994,9.25109036991
 07/09  23:00:00,39.3886008261,3.75592167268,0.101517896419,0.0,9.17985065927,19.4245,13.5387403049,0.0,8.3497,5.18904030494
 07/09  24:00:00,22.5686453681,3.75592167268,0.0,0.0,4.58992532963,8.1892,9.3061845459,0.196138023039,3.33988,5.77016652286
 07/10  01:00:00,14.982930672,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/10  02:00:00,15.0057377585,0.0,0.0,0.0,1.52997510988,7.4902,3.93193266414,0.0,3.33988,0.592052664137
 07/10  03:00:00,15.014524966,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/10  04:00:00,15.1858994342,0.0,0.0,0.0,1.52997510988,7.4902,3.93193859841,0.0,3.33988,0.592058598407
 07/10  05:00:00,19.5556576293,3.75592167268,0.0394211792207,0.0,4.58992532963,8.1892,8.93358213294,0.563882132937,8.3497,0.02
 07/10  06:00:00,34.4448911466,3.75592167268,0.0307819353168,0.0,9.17985065927,19.4245,20.7469848822,0.0107841477029,16.6994,4.03680073445
 07/10  07:00:00,43.8753771992,3.75592167268,1.96740733794,0.0,9.17985065927,26.9147,38.3948256183,0.0,25.0491,13.3457256183
 07/10  08:00:00,46.9367407307,3.75592167268,4.99569577906,0.0,9.17985065927,26.9147,46.1501229963,0.0,33.3988,12.7513229963
 07/10  09:00:00,39.9825697758,3.75592167268,5.51406836842,0.0,9.17985065927,19.4245,35.4645192738,0.0,25.0491,10.4154192738
 07/10  10:00:00,49.0470006287,3.75592167268,7.0677225667,0.0,9.17985065927,26.9147,50.9981779861,0.0,41.7485,9.2496779861
 07/10  11:00:00,53.9650958136,3.75592167268,11.2348572782,0.0,9.17985065927,26.9147,52.1623794701,0.0,41.7485,10.4138794701
 07/10  12:00:00,57.2993242749,3.75592167268,15.1864691365,0.0,9.17985065927,26.9147,50.9995147022,0.0,41.7485,9.25101470222
 07/10  13:00:00,48.8625175625,3.75592167268,14.302528679,0.0,9.17985065927,19.4245,42.0630211595,0.0,33.3988,8.66422115945
 07/10  14:00:00,47.9186027118,3.75592167268,13.3487693684,0.0,9.17985065927,19.4245,31.9735757551,0.0,25.0491,6.92447575512
 07/10  15:00:00,47.8850520268,3.75592167268,13.3088786514,0.0,9.17985065927,19.4245,40.3244375979,0.0,33.3988,6.92563759786
 07/10  16:00:00,57.3575575274,3.75592167268,15.2878193729,0.0,9.17985065927,26.9147,57.0253006388,0.0,50.0982,6.92710063881
 07/10  17:00:00,58.8458645495,3.75592167268,16.8387720189,0.0,9.17985065927,26.9147,59.3481083344,0.0,50.0982,9.24990833435
 07/10  18:00:00,59.8530995328,3.75592167268,17.8564395872,0.0,9.17985065927,26.9147,62.848852427,0.0,50.0982,12.750652427
 07/10  19:00:00,50.3384735086,3.75592167268,15.6505925222,0.0,9.17985065927,19.4245,47.323382574,0.0,33.3988,13.924582574
 07/10  20:00:00,51.5993047755,3.75592167268,13.7758693726,0.0,9.17985065927,19.4245,44.978760542,0.0,33.3988,11.579960542
 07/10  21:00:00,48.971333613,3.75592167268,10.2041723204,0.0,9.17985065927,19.4245,37.8001460689,0.0,25.0491,12.7510460689
 07/10  22:00:00,46.3110863728,3.75592167268,7.6986443719,0.0,9.17985065927,19.4245,27.1140464618,0.0,16.6994,10.4146464618
 07/10  23:00:00,45.4348952759,3.75592167268,6.06673318609,0.0,9.17985065927,19.4245,14.1196550248,0.0,8.3497,5.76995502479
 07/10  24:00:00,25.9664995335,3.75592167268,3.31312797908,0.0,4.58992532963,8.1892,7.99189121324,0.037121965443,3.33988,4.61488924779
 07/11  01:00:00,15.0591250597,0.0,0.0,0.0,1.52997510988,7.4902,3.93195388034,0.0,3.33988,0.592073880336
 07/11  02:00:00,15.0777461015,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/11  03:00:00,15.0918499637,0.0,0.0,0.0,1.52997510988,7.4902,3.93193391854,0.0,3.33988,0.592053918542
 07/11  04:00:00,15.9639434275,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/11  05:00:00,22.8230168591,3.75592167268,2.50206211434,0.0,4.58992532963,8.1892,9.078863973,0.137104123782,8.3497,0.59205984922
 07/11  06:00:00,38.5299954671,3.75592167268,3.68090441147,0.0,9.17985065927,19.4245,20.1618642998,0.0,16.6994,3.46246429977
 07/11  07:00:00,48.6919485738,3.75592167268,6.72086470361,0.0,9.17985065927,26.9147,38.9689820793,0.0,25.0491,13.9198820793
 07/11  08:00:00,49.6899806979,3.75592167268,7.71698793894,0.0,9.17985065927,26.9147,45.5706292594,0.0,33.3988,12.1718292594
 07/11  09:00:00,43.6770967661,3.75592167268,9.16977011462,0.0,9.17985065927,19.4245,35.4637820965,0.0,25.0491,10.4146820965
 07/11  10:00:00,54.2288221847,3.75592167268,12.2061904755,0.0,9.17985065927,26.9147,50.9988634236,0.0,41.7485,9.25036342356
 07/11  11:00:00,59.4037826391,3.75592167268,16.6434752715,0.0,9.17985065927,26.9147,52.1635092067,0.0,41.7485,10.4150092067
 07/11  12:00:00,62.9148676023,3.75592167268,20.7757014553,0.0,9.17985065927,26.9147,51.5740184554,0.0,41.7485,9.82551845543
 07/11  13:00:00,53.8948056967,3.75592167268,19.3186038117,0.0,9.17985065927,19.4245,41.4852002366,0.0,33.3988,8.08640023656
 07/11  14:00:00,52.4686920855,3.75592167268,17.8786321556,0.0,9.17985065927,19.4245,31.9738726059,0.0,25.0491,6.9247726059
 07/11  15:00:00,50.2340943664,3.75592167268,15.6392559791,0.0,9.17985065927,19.4245,40.3260980449,0.0,33.3988,6.92729804489
 07/11  16:00:00,58.664408508,3.75592167268,16.5846202758,0.0,9.17985065927,26.9147,57.0250644809,0.0,50.0982,6.92686448092
 07/11  17:00:00,60.5453052716,3.75592167268,18.4866623789,0.0,9.17985065927,26.9147,59.3478391816,0.0,50.0982,9.24963918162
 07/11  18:00:00,62.4580260587,3.75592167268,20.4503231792,0.0,9.17985065927,26.9147,62.8490476568,0.0,50.0982,12.7508476568
 07/11  19:00:00,52.2382743301,3.75592167268,17.7446637703,0.0,9.17985065927,19.4245,47.3223553429,0.0,33.3988,13.9235553429
 07/11  20:00:00,53.478783172,3.75592167268,15.8277083923,0.0,9.17985065927,19.4245,44.9788476007,0.0,33.3988,11.5800476007
 07/11  21:00:00,51.025095439,3.75592167268,12.3831190247,0.0,9.17985065927,19.4245,37.799188543,0.0,25.0491,12.750088543
 07/11  22:00:00,48.4883333942,3.75592167268,9.85956486108,0.0,9.17985065927,19.4245,26.8147552824,0.0,16.6994,10.1153552824
 07/11  23:00:00,46.4157652836,3.75592167268,7.03507674958,0.0,9.17985065927,19.4245,14.4153313262,0.0,8.3497,6.06563132615
 07/11  24:00:00,25.1469493125,3.75592167268,2.49313854327,0.0,4.58992532963,8.1892,7.97316177445,0.019353087939,3.33988,4.61392868651
 07/12  01:00:00,15.0568520266,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/12  02:00:00,15.0677885194,0.0,0.0,0.0,1.52997510988,7.4902,3.93195921896,0.0,3.33988,0.592079218958
 07/12  03:00:00,15.0663729681,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/12  04:00:00,15.2354228903,0.0,0.0,0.0,1.52997510988,7.4902,3.93196512506,0.0,3.33988,0.592085125058
 07/12  05:00:00,19.6351761291,3.75592167268,0.0799158177786,0.0,4.58992532963,8.1892,8.65850025137,0.288800251368,8.3497,0.02
 07/12  06:00:00,34.4730751282,3.75592167268,0.0400132745844,0.0,9.17985065927,19.4245,20.7356771833,0.0,16.6994,4.03627718333
 07/12  07:00:00,43.7470997534,3.75592167268,1.84623174432,0.0,9.17985065927,26.9147,38.3912744891,0.0,25.0491,13.3421744891
 07/12  08:00:00,46.6418533712,3.75592167268,4.71539373154,0.0,9.17985065927,26.9147,46.1494871211,0.0,33.3988,12.7506871211
 07/12  09:00:00,39.7202335694,3.75592167268,5.26631183606,0.0,9.17985065927,19.4245,35.4626399789,0.0,25.0491,10.4135399789
 07/12  10:00:00,49.1752650276,3.75592167268,7.20537383779,0.0,9.17985065927,26.9147,50.9977727805,0.0,41.7485,9.24927278046
 07/12  11:00:00,52.7129318233,3.75592167268,10.0087945198,0.0,9.17985065927,26.9147,52.1627621556,0.0,41.7485,10.4142621556
 07/12  12:00:00,54.6711651739,3.75592167268,12.6016770639,0.0,9.17985065927,26.9147,50.9969939586,0.0,41.7485,9.24849395864
 07/12  13:00:00,45.9399771236,3.75592167268,11.4294342502,0.0,9.17985065927,19.4245,41.4837917808,0.0,33.3988,8.08499178077
 07/12  14:00:00,44.5895512076,3.75592167268,10.0715108059,0.0,9.17985065927,19.4245,31.976434663,0.0,25.0491,6.927334663
 07/12  15:00:00,42.6620628258,3.75592167268,8.15946003962,0.0,9.17985065927,19.4245,40.3263166514,0.0,33.3988,6.92751665139
 07/12  16:00:00,50.6583788469,3.75592167268,8.68153618437,0.0,9.17985065927,26.9147,57.6011473737,0.0,50.0982,7.50294737371
 07/12  17:00:00,51.3637997537,3.75592167268,9.42943066779,0.0,9.17985065927,26.9147,59.3447664965,0.0,50.0982,9.24656649647
 07/12  18:00:00,51.5036165408,3.75592167268,9.61948187742,0.0,9.17985065927,26.9147,62.2697965314,0.0,50.0982,12.1715965314
 07/12  19:00:00,41.1313398385,3.75592167268,6.58348958225,0.0,9.17985065927,19.4245,47.3234975929,0.0,33.3988,13.9246975929
 07/12  20:00:00,42.0513051784,3.75592167268,4.36601083569,0.0,9.17985065927,19.4245,44.9796283871,0.0,33.3988,11.5808283871
 07/12  21:00:00,39.8634202365,3.75592167268,1.22167884753,0.0,9.17985065927,19.4245,37.7989242389,0.0,25.0491,12.7498242389
 07/12  22:00:00,38.992444218,3.75592167268,0.478559146149,0.0,9.17985065927,19.4245,27.112400571,0.0,16.6994,10.413000571
 07/12  23:00:00,39.2734526339,3.75592167268,0.0,0.0,9.17985065927,19.4245,14.1692881295,0.0500449131644,8.3497,5.76954321637
 07/12  24:00:00,22.5467169752,3.75592167268,0.0,0.0,4.58992532963,8.1892,8.19754710966,0.243145779606,3.33988,4.61452133005
 07/13  01:00:00,14.9566457822,0.0,0.0,0.0,1.52997510988,7.4902,3.9319655543,0.0,3.33988,0.592085554302
 07/13  02:00:00,14.9845792224,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/13  03:00:00,15.0013366992,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/13  04:00:00,15.1724809283,0.0,0.0,0.0,1.52997510988,7.4902,3.93197143629,0.0,3.33988,0.592091436288
 07/13  05:00:00,19.5011568869,3.75592167268,0.0,0.0,4.58992532963,8.1892,10.1483962002,1.77869620024,8.3497,0.02
 07/13  06:00:00,34.4244276344,3.75592167268,0.0384325906772,0.0,9.17985065927,19.4245,20.7356488179,0.0,16.6994,4.03624881793
 07/13  07:00:00,41.9177875445,3.75592167268,0.0568148784263,0.0,9.17985065927,26.9147,38.4127190099,0.0212021541639,25.0491,13.3424168557
 07/13  08:00:00,42.2795158561,3.75592167268,0.405868343199,0.0,9.17985065927,26.9147,46.1495957736,0.0,33.3988,12.7507957736
 07/13  09:00:00,34.6748275679,3.75592167268,0.277744525336,0.0,9.17985065927,19.4245,35.4628149954,0.0,25.0491,10.4137149954
 07/13  10:00:00,42.9410988619,3.75592167268,1.04984469592,0.0,9.17985065927,26.9147,50.9979897444,0.0,41.7485,9.24948974443
 07/13  11:00:00,44.5503989215,3.75592167268,1.94296641175,0.0,9.17985065927,26.9147,52.1639234845,0.0,41.7485,10.4154234845
 07/13  12:00:00,46.598712205,3.75592167268,4.6344677782,0.0,9.17985065927,26.9147,50.9963297848,0.0,41.7485,9.2478297848
 07/13  13:00:00,39.7111626626,3.75592167268,5.27838475179,0.0,9.17985065927,19.4245,41.4871697007,0.0,33.3988,8.08836970068
 07/13  14:00:00,38.3708913793,3.75592167268,3.93629770183,0.0,9.17985065927,19.4245,31.9755143296,0.0,25.0491,6.92641432959
 07/13  15:00:00,38.5016553662,3.75592167268,4.05825840387,0.0,9.17985065927,19.4245,40.3256982126,0.0,33.3988,6.92689821259
 07/13  16:00:00,47.835485642,3.75592167268,5.90146234849,0.0,9.17985065927,26.9147,57.0253937783,0.0,50.0982,6.92719377832
 07/13  17:00:00,48.2296542374,3.75592167268,6.33280432685,0.0,9.17985065927,26.9147,59.346663533,0.0,50.0982,9.24846353297
 07/13  18:00:00,49.0093305532,3.75592167268,7.15695516537,0.0,9.17985065927,26.9147,62.8478571741,0.0,50.0982,12.7496571741
 07/13  19:00:00,39.6947664502,3.75592167268,5.16881898907,0.0,9.17985065927,19.4245,47.3220053559,0.0,33.3988,13.9232053559
 07/13  20:00:00,41.8477975671,3.75592167268,4.16338126916,0.0,9.17985065927,19.4245,44.9790363406,0.0,33.3988,11.5802363406
 07/13  21:00:00,40.0897967174,3.75592167268,1.43502621322,0.0,9.17985065927,19.4245,37.2200955232,0.0,25.0491,12.1709955232
 07/13  22:00:00,39.4867457331,3.75592167268,0.951306329178,0.0,9.17985065927,19.4245,27.1127058064,0.0,16.6994,10.4133058064
 07/13  23:00:00,39.4770336495,3.75592167268,0.179286114313,0.0,9.17985065927,19.4245,14.1190760199,0.0,8.3497,5.76937601994
 07/13  24:00:00,22.5838799671,3.75592167268,0.0,0.0,4.58992532963,8.1892,8.75094909254,0.222238942249,3.33988,5.1888301503
 07/14  01:00:00,14.9936660294,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/14  02:00:00,15.0233141493,0.0,0.0,0.0,1.52997510988,7.4902,3.93195765976,0.0,3.33988,0.592077659757
 07/14  03:00:00,15.039445682,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/14  04:00:00,15.8335553329,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/14  05:00:00,20.2204418428,3.75592167268,0.0401054525274,0.0,4.58992532963,8.1892,9.21816457644,0.276381022166,8.3497,0.592083554271
 07/14  06:00:00,34.8128948502,3.75592167268,0.0609829697349,0.0,9.17985065927,19.4245,20.1617183016,0.0,16.6994,3.46231830156
 07/14  07:00:00,44.2038122883,3.75592167268,2.29199899178,0.0,9.17985065927,26.9147,38.9720615324,0.0,25.0491,13.9229615324
 07/14  08:00:00,47.3020788368,3.75592167268,5.37301450204,0.0,9.17985065927,26.9147,46.149431614,0.0,33.3988,12.750631614
 07/14  09:00:00,41.656786954,3.75592167268,7.19056515265,0.0,9.17985065927,19.4245,34.8854751257,0.0,25.0491,9.83637512566
 07/14  10:00:00,51.8832804175,3.75592167268,9.90064573943,0.0,9.17985065927,26.9147,50.9984601643,0.0,41.7485,9.24996016432
 07/14  11:00:00,56.0882263306,3.75592167268,13.3832588074,0.0,9.17985065927,26.9147,52.1615317636,0.0,41.7485,10.4130317636
 07/14  12:00:00,59.4229249947,3.75592167268,17.3433155004,0.0,9.17985065927,26.9147,50.9978620258,0.0,41.7485,9.24936202584
 07/14  13:00:00,50.6885054336,3.75592167268,16.1610074861,0.0,9.17985065927,19.4245,41.4851655306,0.0,33.3988,8.0863655306
 07/14  14:00:00,49.0235770321,3.75592167268,14.4884519224,0.0,9.17985065927,19.4245,31.9767633045,0.0,25.0491,6.92766330453
 07/14  15:00:00,48.2003790289,3.75592167268,13.661963446,0.0,9.17985065927,19.4245,40.3268202412,0.0,33.3988,6.92802024122
 07/14  16:00:00,56.9595105249,3.75592167268,14.9400923068,0.0,9.17985065927,26.9147,57.5995979187,0.0,50.0982,7.50139791872
 07/14  17:00:00,58.2948572495,3.75592167268,16.286324166,0.0,9.17985065927,26.9147,59.3451113777,0.0,50.0982,9.24691137766
 07/14  18:00:00,60.1409644538,3.75592167268,18.1451503874,0.0,9.17985065927,26.9147,62.2692653606,0.0,50.0982,12.1710653606
 07/14  19:00:00,50.0596715105,3.75592167268,15.5985558279,0.0,9.17985065927,19.4245,47.3210699275,0.0,33.3988,13.9222699275
 07/14  20:00:00,52.4512338745,3.75592167268,13.7935659308,0.0,9.17985065927,19.4245,44.9790860113,0.0,33.3988,11.5802860113
 07/14  21:00:00,48.3772063715,3.75592167268,9.78633247195,0.0,9.17985065927,19.4245,37.2205432632,0.0,25.0491,12.1714432632
 07/14  22:00:00,45.6965432682,3.75592167268,7.11404493197,0.0,9.17985065927,19.4245,27.1121878,0.0,16.6994,10.4127878
 07/14  23:00:00,43.8179936632,3.75592167268,4.47433914535,0.0,9.17985065927,19.4245,14.11918949,0.0,8.3497,5.76948948997
 07/14  24:00:00,22.8461141131,3.75592167268,0.196917689468,0.0,4.58992532963,8.1892,8.61377117811,0.0850592230677,3.33988,5.18883195504
