Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/15  01:00:00,15.0627647923,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/15  02:00:00,15.0847341036,0.0,0.0,0.0,1.52997510988,7.4902,3.93194213593,0.0,3.33988,0.592062135933
 07/15  03:00:00,15.0897834034,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/15  04:00:00,15.262569968,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/15  05:00:00,19.6448650716,3.75592167268,0.0323997463127,0.0,4.58992532963,8.1892,9.15096072887,0.209175440782,8.3497,0.592085288085
 07/15  06:00:00,35.3381937752,3.75592167268,0.825026773393,0.0,9.17985065927,19.4245,20.185865887,0.0237079423031,16.6994,3.46275794465
 07/15  07:00:00,48.8737979579,3.75592167268,6.93059826728,0.0,9.17985065927,26.9147,28.5116246554,0.0,25.0491,3.46252465536
 07/15  08:00:00,51.7002835445,3.75592167268,9.74033597692,0.0,9.17985065927,26.9147,37.43594276,0.0,33.3988,4.03714276001
 07/15  09:00:00,44.7344053112,3.75592167268,10.246103697,0.0,9.17985065927,19.4245,36.6251992319,0.0,25.0491,11.5760992319
 07/15  10:00:00,55.0975681906,3.75592167268,13.0898095987,0.0,9.17985065927,26.9147,51.5850684247,0.0,41.7485,9.83656842472
 07/15  11:00:00,59.7347824756,3.75592167268,17.0009770329,0.0,9.17985065927,26.9147,53.3295018576,0.0,41.7485,11.5810018576
 07/15  12:00:00,60.149346519,3.75592167268,18.0523511224,0.0,9.17985065927,26.9147,53.3278021071,0.0,41.7485,11.5793021071
 07/15  13:00:00,52.6371865013,3.75592167268,18.0925380842,0.0,9.17985065927,19.4245,43.8117886218,0.0,33.3988,10.4129886218
 07/15  14:00:00,51.9957961811,3.75592167268,17.4373718372,0.0,9.17985065927,19.4245,34.2970254121,0.0,25.0491,9.24792541208
 07/15  15:00:00,51.3903940265,3.75592167268,16.8340502701,0.0,9.17985065927,19.4245,42.6438573375,0.0,33.3988,9.24505733746
 07/15  16:00:00,57.8849677703,3.75592167268,15.8691791486,0.0,9.17985065927,26.9147,58.1848573746,0.0,50.0982,8.08665737464
 07/15  17:00:00,56.1588315332,3.75592167268,14.1691979259,0.0,9.17985065927,26.9147,59.3437422518,0.0,50.0982,9.24554225183
 07/15  18:00:00,59.0146469112,3.75592167268,17.0309579922,0.0,9.17985065927,26.9147,62.269113659,0.0,50.0982,12.170913659
 07/15  19:00:00,50.7767168321,3.75592167268,16.1129532498,0.0,9.17985065927,19.4245,46.1481475719,0.0,33.3988,12.7493475719
 07/15  20:00:00,51.34004487,3.75592167268,12.5144320049,0.0,9.17985065927,19.4245,44.9781351677,0.0,33.3988,11.5793351677
 07/15  21:00:00,48.9820821069,3.75592167268,10.2667570647,0.0,9.17985065927,19.4245,37.2204540892,0.0,25.0491,12.1713540892
 07/15  22:00:00,47.0066526961,3.75592167268,8.42693126069,0.0,9.17985065927,19.4245,25.9493206074,0.0,16.6994,9.24992060743
 07/15  23:00:00,45.6140375218,3.75592167268,6.26524755199,0.0,9.17985065927,19.4245,15.2773462017,0.0,8.3497,6.92764620168
 07/15  24:00:00,23.3287604175,3.75592167268,0.678112329584,0.0,4.58992532963,8.1892,8.61320607061,0.0829852223849,3.33988,5.19034084823
 07/16  01:00:00,15.0596442739,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/16  02:00:00,15.0833748548,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/16  03:00:00,15.0913257184,0.0,0.0,0.0,1.52997510988,7.4902,3.93194444034,0.0,3.33988,0.592064440341
 07/16  04:00:00,15.2623128997,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/16  05:00:00,19.664482998,3.75592167268,0.044922812084,0.0,4.58992532963,8.1892,9.16669010782,0.224919753519,8.3497,0.592070354296
 07/16  06:00:00,34.5498429889,3.75592167268,0.0439922989028,0.0,9.17985065927,19.4245,20.1832277381,0.0210339435296,16.6994,3.46279379461
 07/16  07:00:00,48.0079387016,3.75592167268,6.0792078959,0.0,9.17985065927,26.9147,28.5115695871,0.0,25.0491,3.46246958712
 07/16  08:00:00,50.5496409863,3.75592167268,8.60720347304,0.0,9.17985065927,26.9147,37.4354071279,0.0,33.3988,4.03660712791
 07/16  09:00:00,40.59161672,3.75592167268,6.12998014168,0.0,9.17985065927,19.4245,28.5119087112,0.0,25.0491,3.46280871119
 07/16  10:00:00,51.601912141,3.75592167268,9.63394012897,0.0,9.17985065927,26.9147,53.3275351827,0.0,41.7485,11.5790351827
 07/16  11:00:00,55.4424580852,3.75592167268,12.7393183758,0.0,9.17985065927,26.9147,52.7509851607,0.0,41.7485,11.0024851607
 07/16  12:00:00,57.8407259903,3.75592167268,15.7662211645,0.0,9.17985065927,26.9147,50.9974326607,0.0,41.7485,9.24893266067
 07/16  13:00:00,49.1162283407,3.75592167268,14.600458381,0.0,9.17985065927,19.4245,42.6466519645,0.0,33.3988,9.24785196445
 07/16  14:00:00,47.9651351638,3.75592167268,13.4444633578,0.0,9.17985065927,19.4245,31.9759450922,0.0,25.0491,6.92684509222
 07/16  15:00:00,46.8173934491,3.75592167268,12.3027316989,0.0,9.17985065927,19.4245,40.326024318,0.0,33.3988,6.92722431797
 07/16  16:00:00,55.7830162852,3.75592167268,13.7838665557,0.0,9.17985065927,26.9147,57.0256540256,0.0,50.0982,6.92745402561
 07/16  17:00:00,56.1787518598,3.75592167268,14.1892463653,0.0,9.17985065927,26.9147,59.3481091333,0.0,50.0982,9.24990913335
 07/16  18:00:00,56.1240053651,3.75592167268,14.1549624057,0.0,9.17985065927,26.9147,61.6783964532,0.0,50.0982,11.5801964532
 07/16  19:00:00,45.132820506,3.75592167268,10.4993981177,0.0,9.17985065927,19.4245,44.9763510862,0.0,33.3988,11.5775510862
 07/16  20:00:00,47.3939479507,3.75592167268,8.58285389159,0.0,9.17985065927,19.4245,42.6456138778,0.0,33.3988,9.24681387781
 07/16  21:00:00,43.8716370002,3.75592167268,5.17724503981,0.0,9.17985065927,19.4245,36.0512774887,0.0,25.0491,11.0021774887
 07/16  22:00:00,41.4206929405,3.75592167268,2.85777190983,0.0,9.17985065927,19.4245,25.9491841722,0.0,16.6994,9.24978417218
 07/16  23:00:00,40.4019404271,3.75592167268,1.07940633895,0.0,9.17985065927,19.4245,12.965080772,0.0,8.3497,4.61538077199
 07/16  24:00:00,22.6099167679,3.75592167268,0.0,0.0,4.58992532963,8.1892,9.84447701193,0.159706303871,3.33988,6.34489070806
 07/17  01:00:00,15.0280544481,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/17  02:00:00,15.0561953332,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/17  03:00:00,15.0680260673,0.0,0.0,0.0,1.52997510988,7.4902,3.93195298405,0.0,3.33988,0.592072984048
 07/17  04:00:00,15.2424666001,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/17  05:00:00,20.7096939059,3.75592167268,0.0521243274564,0.0,4.58992532963,8.1892,9.17044812041,0.228669235984,8.3497,0.592078884423
 07/17  06:00:00,34.5613145432,3.75592167268,0.0627370939084,0.0,9.17985065927,19.4245,20.1620492232,0.0,16.6994,3.46264922322
 07/17  07:00:00,46.1769709846,3.75592167268,4.2543383446,0.0,9.17985065927,26.9147,38.9678851851,0.0,25.0491,13.9187851851
 07/17  08:00:00,47.449484806,3.75592167268,5.52686527388,0.0,9.17985065927,26.9147,45.5689607674,0.0,33.3988,12.1701607674
 07/17  09:00:00,40.1067420513,3.75592167268,5.66617025298,0.0,9.17985065927,19.4245,35.460794448,0.0,25.0491,10.411694448
 07/17  10:00:00,48.4216942455,3.75592167268,6.48448751255,0.0,9.17985065927,26.9147,50.9952876778,0.0,41.7485,9.24678767777
 07/17  11:00:00,54.4559930433,3.75592167268,11.7774732246,0.0,9.17985065927,26.9147,52.1615619486,0.0,41.7485,10.4130619486
 07/17  12:00:00,58.7388260757,3.75592167268,16.6886290102,0.0,9.17985065927,26.9147,50.4174424425,0.0,41.7485,8.66894244251
 07/17  13:00:00,50.3103169956,3.75592167268,15.8164229661,0.0,9.17985065927,19.4245,41.4850193507,0.0,33.3988,8.0862193507
 07/17  14:00:00,48.2829959816,3.75592167268,13.7844918707,0.0,9.17985065927,19.4245,31.9770604672,0.0,25.0491,6.92796046724
 07/17  15:00:00,47.3470453886,3.75592167268,12.8405356282,0.0,9.17985065927,19.4245,40.8996929245,0.0,33.3988,7.50089292451
 07/17  16:00:00,56.4050845178,3.75592167268,14.4145793037,0.0,9.17985065927,26.9147,57.0216736995,0.0,50.0982,6.92347369949
 07/17  17:00:00,58.3753008111,3.75592167268,16.3908324201,0.0,9.17985065927,26.9147,58.7669286924,0.0,50.0982,8.66872869244
 07/17  18:00:00,59.6003639898,3.75592167268,17.6311480566,0.0,9.17985065927,26.9147,62.8482575063,0.0,50.0982,12.7500575063
 07/17  19:00:00,49.1684269786,3.75592167268,14.5231179274,0.0,9.17985065927,19.4245,47.3171497562,0.0,33.3988,13.9183497562
 07/17  20:00:00,51.631628433,3.75592167268,12.7923007814,0.0,9.17985065927,19.4245,44.4004950785,0.0,33.3988,11.0016950785
 07/17  21:00:00,48.6883023621,3.75592167268,9.97027423204,0.0,9.17985065927,19.4245,37.7992694618,0.0,25.0491,12.7501694618
 07/17  22:00:00,46.4770974208,3.75592167268,7.89159171429,0.0,9.17985065927,19.4245,27.1116228267,0.0,16.6994,10.4122228267
 07/17  23:00:00,44.8809549853,3.75592167268,5.52970965622,0.0,9.17985065927,19.4245,14.1184015755,0.0,8.3497,5.7687015755
 07/17  24:00:00,23.9305170804,3.75592167268,1.26952308399,0.0,4.58992532963,8.1892,8.04089478703,0.0875019009229,3.33988,4.6135128861
 07/18  01:00:00,15.0787901446,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/18  02:00:00,15.1006667183,0.0,0.0,0.0,1.52997510988,7.4902,3.93197047999,0.0,3.33988,0.592090479995
 07/18  03:00:00,15.10134383,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/18  04:00:00,15.9232115536,0.0,0.0,0.0,1.52997510988,7.4902,3.93197635417,0.0,3.33988,0.59209635417
 07/18  05:00:00,22.439060751,3.75592167268,1.07540597309,0.0,4.58992532963,8.1892,8.48389041241,0.114190412409,8.3497,0.02
 07/18  06:00:00,38.6517875838,3.75592167268,3.80570938606,0.0,9.17985065927,19.4245,20.1617403414,0.0,16.6994,3.4623403414
 07/18  07:00:00,51.0089458009,3.75592167268,9.06146206408,0.0,9.17985065927,26.9147,38.9714075896,0.0,25.0491,13.9223075896
 07/18  08:00:00,52.8045784601,3.75592167268,10.8534727961,0.0,9.17985065927,26.9147,45.5681614023,0.0,33.3988,12.1693614023
 07/18  09:00:00,44.8570127164,3.75592167268,10.3933795492,0.0,9.17985065927,19.4245,35.4611589011,0.0,25.0491,10.4120589011
 07/18  10:00:00,52.3576046135,3.75592167268,10.398499506,0.0,9.17985065927,26.9147,50.9969699771,0.0,41.7485,9.24846997713
 07/18  11:00:00,56.7023880036,3.75592167268,14.0269018592,0.0,9.17985065927,26.9147,52.161941056,0.0,41.7485,10.413441056
 07/18  12:00:00,61.0990080039,3.75592167268,19.0575369917,0.0,9.17985065927,26.9147,50.9952193277,0.0,41.7485,9.24671932771
 07/18  13:00:00,52.1409583468,3.75592167268,17.6494735593,0.0,9.17985065927,19.4245,41.4849290067,0.0,33.3988,8.08612900675
 07/18  14:00:00,50.5015766183,3.75592167268,15.9930054555,0.0,9.17985065927,19.4245,31.9741582256,0.0,25.0491,6.92505822559
 07/18  15:00:00,48.9237761033,3.75592167268,14.4161779301,0.0,9.17985065927,19.4245,40.3235254748,0.0,33.3988,6.92472547484
 07/18  16:00:00,57.6949998592,3.75592167268,15.7029674469,0.0,9.17985065927,26.9147,57.0230800069,0.0,50.0982,6.92488000687
 07/18  17:00:00,59.193249712,3.75592167268,17.2113912193,0.0,9.17985065927,26.9147,59.3434318916,0.0,50.0982,9.24523189164
 07/18  18:00:00,61.7177895166,3.75592167268,19.7368890748,0.0,9.17985065927,26.9147,62.2689083283,0.0,50.0982,12.1707083283
 07/18  19:00:00,51.6384398976,3.75592167268,17.1594669236,0.0,9.17985065927,19.4245,47.3169071794,0.0,33.3988,13.9181071794
 07/18  20:00:00,54.6810417063,3.75592167268,15.9755613366,0.0,9.17985065927,19.4245,44.400359247,0.0,33.3988,11.001559247
 07/18  21:00:00,51.2210137026,3.75592167268,12.6066777419,0.0,9.17985065927,19.4245,37.7980582265,0.0,25.0491,12.7489582265
 07/18  22:00:00,49.5407635343,3.75592167268,10.9382209204,0.0,9.17985065927,19.4245,26.8026292818,0.0,16.6994,10.1032292818
 07/18  23:00:00,48.6256523589,3.75592167268,9.2495406097,0.0,9.17985065927,19.4245,14.425004363,0.0,8.3497,6.07530436298
 07/18  24:00:00,26.9969161539,3.75592167268,4.31945212046,0.0,4.58992532963,8.1892,8.02965032822,0.0767850532242,3.33988,4.612985275
 07/19  01:00:00,15.0967447102,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/19  02:00:00,15.123104765,0.0,0.0,0.0,1.52997510988,7.4902,3.93195957159,0.0,3.33988,0.592079571592
 07/19  03:00:00,15.1193223489,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/19  04:00:00,15.2976932248,0.0,0.0,0.0,1.52997510988,7.4902,3.93196546307,0.0,3.33988,0.592085463071
 07/19  05:00:00,23.4066906653,3.75592167268,2.68215764859,0.0,4.58992532963,8.1892,8.4914820807,0.121782080696,8.3497,0.02
 07/19  06:00:00,39.4098128971,3.75592167268,4.86665747244,0.0,9.17985065927,19.4245,20.1612248008,0.0,16.6994,3.46182480081
 07/19  07:00:00,52.8485652067,3.75592167268,10.8847675683,0.0,9.17985065927,26.9147,38.9693239097,0.0,25.0491,13.9202239097
 07/19  08:00:00,55.2385329174,3.75592167268,13.2646398156,0.0,9.17985065927,26.9147,45.5687374899,0.0,33.3988,12.1699374899
 07/19  09:00:00,49.3984683185,3.75592167268,14.8925733402,0.0,9.17985065927,19.4245,35.4616047122,0.0,25.0491,10.4125047122
 07/19  10:00:00,60.2566887589,3.75592167268,18.2302499446,0.0,9.17985065927,26.9147,50.9972645264,0.0,41.7485,9.24876452642
 07/19  11:00:00,65.3805374368,3.75592167268,22.6326432747,0.0,9.17985065927,26.9147,52.1617850659,0.0,41.7485,10.4132850659
 07/19  12:00:00,66.348826916,3.75592167268,24.2199735843,0.0,9.17985065927,26.9147,50.4216114943,0.0,41.7485,8.67311149429
 07/19  13:00:00,58.7460946428,3.75592167268,24.1711437119,0.0,9.17985065927,19.4245,41.4844292314,0.0,33.3988,8.08562923138
 07/19  14:00:00,58.5637285411,3.75592167268,23.9684676683,0.0,9.17985065927,19.4245,31.9760952107,0.0,25.0491,6.92699521072
 07/19  15:00:00,58.5164808721,3.75592167268,23.9111554386,0.0,9.17985065927,19.4245,40.3253350952,0.0,33.3988,6.9265350952
 07/19  16:00:00,67.2774968188,3.75592167268,25.1906048277,0.0,9.17985065927,26.9147,57.0254671649,0.0,50.0982,6.92726716486
 07/19  17:00:00,66.7856757285,3.75592167268,24.717762259,0.0,9.17985065927,26.9147,59.3468806734,0.0,50.0982,9.2486806734
 07/19  18:00:00,63.4666975475,3.75592167268,21.4593757127,0.0,9.17985065927,26.9147,62.8470736393,0.0,50.0982,12.7488736393
 07/19  19:00:00,52.9847972164,3.75592167268,18.302797871,0.0,9.17985065927,19.4245,46.7415400414,0.0,33.3988,13.3427400414
 07/19  20:00:00,56.5728907868,3.75592167268,17.6770465097,0.0,9.17985065927,19.4245,44.9786705988,0.0,33.3988,11.5798705988
 07/19  21:00:00,52.4804658873,3.75592167268,13.7370831901,0.0,9.17985065927,19.4245,37.2194411089,0.0,25.0491,12.1703411089
 07/19  22:00:00,49.8093222183,3.75592167268,11.2004989586,0.0,9.17985065927,19.4245,27.1120439425,0.0,16.6994,10.4126439425
 07/19  23:00:00,48.4108154802,3.75592167268,9.03225064014,0.0,9.17985065927,19.4245,14.1194842029,0.0,8.3497,5.76978420294
 07/19  24:00:00,27.3986580053,3.75592167268,4.71908460544,0.0,4.58992532963,8.1892,8.01709952904,0.0629398826782,3.33988,4.61427964636
 07/20  01:00:00,15.0949345999,0.0,0.0,0.0,1.52997510988,7.4902,3.93195964949,0.0,3.33988,0.592079649486
 07/20  02:00:00,15.1235393257,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/20  03:00:00,15.1354079682,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/20  04:00:00,15.3097976972,0.0,0.0,0.0,1.52997510988,7.4902,3.93196556096,0.0,3.33988,0.592085560961
 07/20  05:00:00,22.5845016755,3.75592167268,1.87437135366,0.0,4.58992532963,8.1892,8.50305543494,0.133355434936,8.3497,0.02
 07/20  06:00:00,38.6704300806,3.75592167268,4.1257113722,0.0,9.17985065927,19.4245,20.7363457719,0.0,16.6994,4.03694577188
 07/20  07:00:00,51.4708200149,3.75592167268,9.48901260215,0.0,9.17985065927,26.9147,38.3902416193,0.0,25.0491,13.3411416193
 07/20  08:00:00,54.21631779,3.75592167268,12.2073319193,0.0,9.17985065927,26.9147,45.5681876259,0.0,33.3988,12.1693876259
 07/20  09:00:00,48.0436331268,3.75592167268,13.4993627727,0.0,9.17985065927,19.4245,35.4622174514,0.0,25.0491,10.4131174514
 07/20  10:00:00,56.7280860994,3.75592167268,14.6756606748,0.0,9.17985065927,26.9147,50.9973460877,0.0,41.7485,9.2488460877
 07/20  11:00:00,60.5836555702,3.75592167268,17.8028567177,0.0,9.17985065927,26.9147,52.1600111761,0.0,41.7485,10.4115111761
 07/20  12:00:00,62.2860026708,3.75592167268,20.1343630149,0.0,9.17985065927,26.9147,50.4169349974,0.0,41.7485,8.66843499744
 07/20  13:00:00,52.086922073,3.75592167268,17.5105976472,0.0,9.17985065927,19.4245,41.4852724139,0.0,33.3988,8.0864724139
 07/20  14:00:00,49.7405109386,3.75592167268,15.1579635221,0.0,9.17985065927,19.4245,31.9770464327,0.0,25.0491,6.92794643266
 07/20  15:00:00,48.7652447943,3.75592167268,14.1828810498,0.0,9.17985065927,19.4245,40.3259258745,0.0,33.3988,6.9271258745
 07/20  16:00:00,57.2813391256,3.75592167268,15.2153037863,0.0,9.17985065927,26.9147,57.0252308523,0.0,50.0982,6.92703085225
 07/20  17:00:00,58.8202892017,3.75592167268,16.7691264005,0.0,9.17985065927,26.9147,59.3468250481,0.0,50.0982,9.24862504806
 07/20  18:00:00,60.4784751543,3.75592167268,18.4934213382,0.0,9.17985065927,26.9147,62.846810036,0.0,50.0982,12.748610036
 07/20  19:00:00,50.3656953226,3.75592167268,15.6884593694,0.0,9.17985065927,19.4245,46.739444103,0.0,33.3988,13.340644103
 07/20  20:00:00,53.1411612337,3.75592167268,14.2665634286,0.0,9.17985065927,19.4245,44.9774577968,0.0,33.3988,11.5786577968
 07/20  21:00:00,49.7243708749,3.75592167268,10.966672681,0.0,9.17985065927,19.4245,37.2186919386,0.0,25.0491,12.1695919386
 07/20  22:00:00,46.6496083079,3.75592167268,8.04717606146,0.0,9.17985065927,19.4245,27.1109560836,0.0,16.6994,10.4115560836
 07/20  23:00:00,45.4378169625,3.75592167268,6.07227868288,0.0,9.17985065927,19.4245,14.118510966,0.0,8.3497,5.76881096598
 07/20  24:00:00,25.9268359771,3.75592167268,3.25962949339,0.0,4.58992532963,8.1892,7.99069839445,0.0369895563636,3.33988,4.61382883809
 07/21  01:00:00,15.0838427283,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/21  02:00:00,15.0978189296,0.0,0.0,0.0,1.52997510988,7.4902,3.93195718992,0.0,3.33988,0.592077189921
 07/21  03:00:00,15.0975557625,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/21  04:00:00,15.9100511874,0.0,0.0,0.0,1.52997510988,7.4902,3.93196308518,0.0,3.33988,0.592083085181
 07/21  05:00:00,21.3696081328,3.75592167268,0.0814446891903,0.0,4.58992532963,8.1892,8.59502089581,0.225320895812,8.3497,0.02
 07/21  06:00:00,36.2934044183,3.75592167268,1.48641696496,0.0,9.17985065927,19.4245,20.1618491931,0.0,16.6994,3.46244919314
 07/21  07:00:00,49.1195488005,3.75592167268,7.15646021873,0.0,9.17985065927,26.9147,38.9702200513,0.0,25.0491,13.9211200513
 07/21  08:00:00,51.9274636952,3.75592167268,9.93423032701,0.0,9.17985065927,26.9147,45.5680477155,0.0,33.3988,12.1692477155
 07/21  09:00:00,44.2786028133,3.75592167268,9.76471424023,0.0,9.17985065927,19.4245,35.461980917,0.0,25.0491,10.412880917
 07/21  10:00:00,52.8311832633,3.75592167268,10.8126445089,0.0,9.17985065927,26.9147,50.9966177424,0.0,41.7485,9.24811774244
 07/21  11:00:00,55.9348353241,3.75592167268,13.1933139345,0.0,9.17985065927,26.9147,51.5823400215,0.0,41.7485,9.8338400215
 07/21  12:00:00,58.2663830236,3.75592167268,16.1613648056,0.0,9.17985065927,26.9147,50.9979623653,0.0,41.7485,9.24946236533
 07/21  13:00:00,49.6722591335,3.75592167268,15.1314403525,0.0,9.17985065927,19.4245,41.4838664993,0.0,33.3988,8.08506649926
 07/21  14:00:00,47.4081663599,3.75592167268,12.8692459087,0.0,9.17985065927,19.4245,31.9750516941,0.0,25.0491,6.92595169407
 07/21  15:00:00,46.9389067288,3.75592167268,12.3979999048,0.0,9.17985065927,19.4245,40.3250759195,0.0,33.3988,6.92627591952
 07/21  16:00:00,56.0965027742,3.75592167268,14.0624349812,0.0,9.17985065927,26.9147,57.0241233004,0.0,50.0982,6.92592330037
 07/21  17:00:00,58.0369197717,3.75592167268,16.021661949,0.0,9.17985065927,26.9147,59.3446931749,0.0,50.0982,9.24649317486
 07/21  18:00:00,60.0944289831,3.75592167268,18.134946427,0.0,9.17985065927,26.9147,62.2671782768,0.0,50.0982,12.1689782768
 07/21  19:00:00,50.4607127615,3.75592167268,15.993898406,0.0,9.17985065927,19.4245,47.3190768674,0.0,33.3988,13.9202768674
 07/21  20:00:00,52.8983842042,3.75592167268,14.2083142187,0.0,9.17985065927,19.4245,44.3996792472,0.0,33.3988,11.0008792472
 07/21  21:00:00,49.3981488454,3.75592167268,10.7809089461,0.0,9.17985065927,19.4245,37.7971090357,0.0,25.0491,12.7480090357
 07/21  22:00:00,47.0810063487,3.75592167268,8.47719825789,0.0,9.17985065927,19.4245,26.5336655486,0.0,16.6994,9.83426554862
 07/21  23:00:00,45.2878514806,3.75592167268,5.93124455235,0.0,9.17985065927,19.4245,14.1187609257,0.0,8.3497,5.76906092572
 07/21  24:00:00,24.6800890569,3.75592167268,2.02603648428,0.0,4.58992532963,8.1892,7.98923890828,0.0339161451351,3.33988,4.61544276314
 07/22  01:00:00,15.0556836443,0.0,0.0,0.0,1.52997510988,7.4902,3.93197334861,0.0,3.33988,0.592093348605
 07/22  02:00:00,15.0605103944,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/22  03:00:00,15.0682573236,0.0,0.0,0.0,1.52997510988,7.4902,3.93197556065,0.0,3.33988,0.592095560654
 07/22  04:00:00,15.2541458603,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/22  05:00:00,20.6885621456,3.75592167268,0.0441432516879,0.0,4.58992532963,8.1892,9.20540144964,0.263625814233,8.3497,0.592075635404
 07/22  06:00:00,35.024753234,3.75592167268,0.531591675385,0.0,9.17985065927,19.4245,20.1765374763,0.0145078175553,16.6994,3.4626296587
 07/22  07:00:00,48.7312482883,3.75592167268,6.77619724146,0.0,9.17985065927,26.9147,28.5120244721,0.0,25.0491,3.46292447206
 07/22  08:00:00,52.7804704959,3.75592167268,10.7897631264,0.0,9.17985065927,26.9147,36.8619156692,0.0,33.3988,3.46311566917
 07/22  09:00:00,47.2647987503,3.75592167268,12.7260066448,0.0,9.17985065927,19.4245,36.628691352,0.0,25.0491,11.579591352
 07/22  10:00:00,57.4360325627,3.75592167268,15.3746666148,0.0,9.17985065927,26.9147,52.1605034086,0.0,41.7485,10.4120034086
 07/22  11:00:00,60.2867003943,3.75592167268,17.4980211557,0.0,9.17985065927,26.9147,52.7503885443,0.0,41.7485,11.0018885443
 07/22  12:00:00,59.3229783403,3.75592167268,17.1676953499,0.0,9.17985065927,26.9147,53.3273591466,0.0,41.7485,11.5788591466
 07/22  13:00:00,51.4809752159,3.75592167268,16.8917677095,0.0,9.17985065927,19.4245,43.2330463256,0.0,33.3988,9.83424632564
 07/22  14:00:00,52.0703738928,3.75592167268,17.475681068,0.0,9.17985065927,19.4245,34.2972281611,0.0,25.0491,9.24812816114
 07/22  15:00:00,52.5261955731,3.75592167268,17.9393850353,0.0,9.17985065927,19.4245,42.6456116836,0.0,33.3988,9.24681168355
 07/22  16:00:00,62.2873341433,3.75592167268,20.2191192086,0.0,9.17985065927,26.9147,58.1836738767,0.0,50.0982,8.08547387669
 07/22  17:00:00,62.2122678295,3.75592167268,20.1465050082,0.0,9.17985065927,26.9147,58.7683827387,0.0,50.0982,8.67018273867
 07/22  18:00:00,64.129849588,3.75592167268,22.1183167953,0.0,9.17985065927,26.9147,62.8453608687,0.0,50.0982,12.7471608687
 07/22  19:00:00,53.0031134384,3.75592167268,18.3180264405,0.0,9.17985065927,19.4245,45.5675446762,0.0,33.3988,12.1687446762
 07/22  20:00:00,53.6592193699,3.75592167268,14.7720498797,0.0,9.17985065927,19.4245,44.9779607041,0.0,33.3988,11.5791607041
 07/22  21:00:00,52.5659759402,3.75592167268,13.786833276,0.0,9.17985065927,19.4245,37.2183599778,0.0,25.0491,12.1692599778
 07/22  22:00:00,48.6845822846,3.75592167268,10.077566136,0.0,9.17985065927,19.4245,25.9468605748,0.0,16.6994,9.24746057476
 07/22  23:00:00,46.1819174608,3.75592167268,6.82652154803,0.0,9.17985065927,19.4245,15.276712815,0.0,8.3497,6.92701281504
 07/22  24:00:00,25.1897507139,3.75592167268,2.5305791783,0.0,4.58992532963,8.1892,7.97482628932,0.0210833540189,3.33988,4.6138629353
 07/23  01:00:00,15.0688712068,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/23  02:00:00,15.0769723142,0.0,0.0,0.0,1.52997510988,7.4902,3.9319577748,0.0,3.33988,0.592077774803
 07/23  03:00:00,15.0791482621,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/23  04:00:00,15.2638435241,0.0,0.0,0.0,1.52997510988,7.4902,3.93196366438,0.0,3.33988,0.592083664382
 07/23  05:00:00,20.7286176907,3.75592167268,0.0667563189213,0.0,4.58992532963,8.1892,8.59790400531,0.228204005308,8.3497,0.02
 07/23  06:00:00,35.0138889893,3.75592167268,0.518356389122,0.0,9.17985065927,19.4245,20.1844395872,0.0223331715102,16.6994,3.46270641569
 07/23  07:00:00,47.3645796051,3.75592167268,5.42668586376,0.0,9.17985065927,26.9147,29.0858301521,0.0,25.0491,4.03673015206
 07/23  08:00:00,49.8117843875,3.75592167268,7.84916869668,0.0,9.17985065927,26.9147,36.8616639775,0.0,33.3988,3.46286397752
 07/23  09:00:00,41.3833555689,3.75592167268,6.89048972042,0.0,9.17985065927,19.4245,28.5121160092,0.0,25.0491,3.46301600921
 07/23  10:00:00,51.1176997834,3.75592167268,9.11966807415,0.0,9.17985065927,26.9147,53.326735116,0.0,41.7485,11.578235116
 07/23  11:00:00,53.5992933615,3.75592167268,10.8605009984,0.0,9.17985065927,26.9147,52.7489450663,0.0,41.7485,11.0004450663
 07/23  12:00:00,55.0028839681,3.75592167268,12.8979564393,0.0,9.17985065927,26.9147,50.995728264,0.0,41.7485,9.24722826403
 07/23  13:00:00,46.8739339599,3.75592167268,12.3350312448,0.0,9.17985065927,19.4245,42.6436839,0.0,33.3988,9.2448839
 07/23  14:00:00,45.780525929,3.75592167268,11.243214499,0.0,9.17985065927,19.4245,31.9722439135,0.0,25.0491,6.9231439135
 07/23  15:00:00,45.4620313859,3.75592167268,10.9244443198,0.0,9.17985065927,19.4245,39.7492167334,0.0,33.3988,6.35041673338
 07/23  16:00:00,53.2168589174,3.75592167268,11.2705085727,0.0,9.17985065927,26.9147,57.0250297016,0.0,50.0982,6.92682970164
 07/23  17:00:00,54.029112077,3.75592167268,12.0894471081,0.0,9.17985065927,26.9147,59.3462233596,0.0,50.0982,9.2480233596
 07/23  18:00:00,54.6033406183,3.75592167268,12.6656190263,0.0,9.17985065927,26.9147,61.6770349745,0.0,50.0982,11.5788349745
 07/23  19:00:00,44.9241939554,3.75592167268,10.3003305843,0.0,9.17985065927,19.4245,44.4001964733,0.0,33.3988,11.0013964733
 07/23  20:00:00,47.1673469208,3.75592167268,8.34994468511,0.0,9.17985065927,19.4245,42.6458335516,0.0,33.3988,9.24703355161
 07/23  21:00:00,44.1750810516,3.75592167268,5.4744518068,0.0,9.17985065927,19.4245,36.048609275,0.0,25.0491,10.999509275
 07/23  22:00:00,41.9713093512,3.75592167268,3.42395138331,0.0,9.17985065927,19.4245,25.9483578721,0.0,16.6994,9.24895787209
 07/23  23:00:00,41.5909279396,3.75592167268,2.28456179108,0.0,9.17985065927,19.4245,12.9644541153,0.0,8.3497,4.6147541153
 07/23  24:00:00,22.7093064333,3.75592167268,0.1067295748,0.0,4.58992532963,8.1892,9.19487299747,0.0861056239954,3.33988,5.76888737347
 07/24  01:00:00,15.0051363949,0.0,0.0,0.0,1.52997510988,7.4902,3.9319599428,0.0,3.33988,0.592079942799
 07/24  02:00:00,15.0186093944,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/24  03:00:00,15.018596966,0.0,0.0,0.0,1.52997510988,7.4902,3.93193135629,0.0,3.33988,0.592051356293
 07/24  04:00:00,15.1826926611,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/24  05:00:00,20.5819636307,3.75592167268,0.0200658153967,0.0,4.58992532963,8.1892,9.35274148885,0.410958328165,8.3497,0.592083160688
 07/24  06:00:00,34.4499809499,3.75592167268,0.0365032363746,0.0,9.17985065927,19.4245,20.1733153465,0.0115325291708,16.6994,3.4623828173
 07/24  07:00:00,44.8884191238,3.75592167268,2.97093507793,0.0,9.17985065927,26.9147,38.3883818773,0.0,25.0491,13.3392818773
 07/24  08:00:00,47.6096579705,3.75592167268,5.65665679137,0.0,9.17985065927,26.9147,45.5675054151,0.0,33.3988,12.1687054151
 07/24  09:00:00,40.9164016604,3.75592167268,6.43411723368,0.0,9.17985065927,19.4245,35.4611357048,0.0,25.0491,10.4120357048
 07/24  10:00:00,49.9190628718,3.75592167268,7.93638146925,0.0,9.17985065927,26.9147,50.9963475622,0.0,41.7485,9.24784756224
 07/24  11:00:00,52.7922457313,3.75592167268,10.1003583618,0.0,9.17985065927,26.9147,51.5829984774,0.0,41.7485,9.83449847739
 07/24  12:00:00,53.7317753904,3.75592167268,11.6745959186,0.0,9.17985065927,26.9147,50.9963484313,0.0,41.7485,9.24784843132
 07/24  13:00:00,46.0623966638,3.75592167268,11.5377063923,0.0,9.17985065927,19.4245,41.4847910242,0.0,33.3988,8.08599102416
 07/24  14:00:00,45.2909969118,3.75592167268,10.7580272222,0.0,9.17985065927,19.4245,31.9732077428,0.0,25.0491,6.92410774284
 07/24  15:00:00,44.6538447814,3.75592167268,10.1205973492,0.0,9.17985065927,19.4245,40.3254118506,0.0,33.3988,6.92661185064
 07/24  16:00:00,53.8841008447,3.75592167268,11.9087884283,0.0,9.17985065927,26.9147,57.0223430831,0.0,50.0982,6.92414308312
 07/24  17:00:00,54.3711469126,3.75592167268,12.4297475029,0.0,9.17985065927,26.9147,58.7700016585,0.0,50.0982,8.67180165849
 07/24  18:00:00,55.7568779588,3.75592167268,13.8177821182,0.0,9.17985065927,26.9147,62.846018061,0.0,50.0982,12.747818061
 07/24  19:00:00,45.2155365515,3.75592167268,10.5995346633,0.0,9.17985065927,19.4245,46.7381880705,0.0,33.3988,13.3393880705
 07/24  20:00:00,47.1316298065,3.75592167268,8.3260891799,0.0,9.17985065927,19.4245,44.3983783154,0.0,33.3988,10.9995783154
 07/24  21:00:00,44.2556435368,3.75592167268,5.56335725175,0.0,9.17985065927,19.4245,37.7971314661,0.0,25.0491,12.7480314661
 07/24  22:00:00,41.9603354382,3.75592167268,3.41152359736,0.0,9.17985065927,19.4245,26.5328124269,0.0,16.6994,9.8334124269
 07/24  23:00:00,42.0709689085,3.75592167268,2.73822645288,0.0,9.17985065927,19.4245,14.1184970615,0.0,8.3497,5.76879706147
 07/24  24:00:00,23.3756233321,3.75592167268,0.740247971444,0.0,4.58992532963,8.1892,8.03602202954,0.0806730493573,3.33988,4.61546898018
 07/25  01:00:00,15.0445699668,0.0,0.0,0.0,1.52997510988,7.4902,3.93197298154,0.0,3.33988,0.592092981544
 07/25  02:00:00,15.069800217,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/25  03:00:00,15.0888850154,0.0,0.0,0.0,1.52997510988,7.4902,3.93195676049,0.0,3.33988,0.59207676049
 07/25  04:00:00,15.9375598393,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/25  05:00:00,22.3316738402,3.75592167268,0.985200097062,0.0,4.58992532963,8.1892,9.06392738382,0.122144728965,8.3497,0.592082654858
 07/25  06:00:00,37.3013702941,3.75592167268,2.4746760629,0.0,9.17985065927,19.4245,20.1617923243,0.0,16.6994,3.46239232425
 07/25  07:00:00,48.9692167616,3.75592167268,7.01979846302,0.0,9.17985065927,26.9147,38.3880148252,0.0,25.0491,13.3389148252
 07/25  08:00:00,51.812624069,3.75592167268,9.84083888507,0.0,9.17985065927,26.9147,45.5677177305,0.0,33.3988,12.1689177305
 07/25  09:00:00,44.3555987223,3.75592167268,9.85311010718,0.0,9.17985065927,19.4245,35.4606839095,0.0,25.0491,10.4115839095
 07/25  10:00:00,52.2486059314,3.75592167268,10.2507983465,0.0,9.17985065927,26.9147,50.9945189163,0.0,41.7485,9.24601891634
 07/25  11:00:00,55.119828619,3.75592167268,12.413866201,0.0,9.17985065927,26.9147,51.5822601945,0.0,41.7485,9.83376019449
 07/25  12:00:00,57.0610861634,3.75592167268,14.9961827126,0.0,9.17985065927,26.9147,50.9954372805,0.0,41.7485,9.24693728046
 07/25  13:00:00,47.7373221297,3.75592167268,13.2421366803,0.0,9.17985065927,19.4245,41.4845598208,0.0,33.3988,8.08575982075
 07/25  14:00:00,45.9383872366,3.75592167268,11.4362142195,0.0,9.17985065927,19.4245,31.9743239582,0.0,25.0491,6.92522395818
 07/25  15:00:00,45.9187510651,3.75592167268,11.4059695379,0.0,9.17985065927,19.4245,40.3246755867,0.0,33.3988,6.92587558667
 07/25  16:00:00,57.1098440408,3.75592167268,15.0947681468,0.0,9.17985065927,26.9147,57.0221053821,0.0,50.0982,6.92390538211
 07/25  17:00:00,60.1685090592,3.75592167268,18.1481419815,0.0,9.17985065927,26.9147,58.7693130711,0.0,50.0982,8.67111307112
 07/25  18:00:00,61.5253188437,3.75592167268,19.5276526227,0.0,9.17985065927,26.9147,62.8448857848,0.0,50.0982,12.7466857848
 07/25  19:00:00,50.8279662274,3.75592167268,16.3847712155,0.0,9.17985065927,19.4245,46.7392882101,0.0,33.3988,13.3404882101
 07/25  20:00:00,53.1073239174,3.75592167268,14.4432308111,0.0,9.17985065927,19.4245,44.3990862747,0.0,33.3988,11.0002862747
 07/25  21:00:00,49.8124790851,3.75592167268,11.2075057349,0.0,9.17985065927,19.4245,37.7954288405,0.0,25.0491,12.7463288405
 07/25  22:00:00,47.808046247,3.75592167268,9.20617536612,0.0,9.17985065927,19.4245,26.5326576202,0.0,16.6994,9.83325762023
 07/25  23:00:00,45.6650591894,3.75592167268,6.30758226937,0.0,9.17985065927,19.4245,14.1183639222,0.0,8.3497,5.76866392221
 07/25  24:00:00,23.235670586,3.75592167268,0.586401439996,0.0,4.58992532963,8.1892,8.01699118962,0.0624313222672,3.33988,4.61467986735
 07/26  01:00:00,15.0633763069,0.0,0.0,0.0,1.52997510988,7.4902,3.93195551263,0.0,3.33988,0.592075512629
 07/26  02:00:00,15.0877777852,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/26  03:00:00,15.0900265824,0.0,0.0,0.0,1.52997510988,7.4902,3.93196141055,0.0,3.33988,0.592081410552
 07/26  04:00:00,15.2614083045,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/26  05:00:00,20.6843933566,3.75592167268,0.0334943165355,0.0,4.58992532963,8.1892,8.59981791895,0.230117918946,8.3497,0.02
 07/26  06:00:00,34.8168467951,3.75592167268,0.326155321274,0.0,9.17985065927,19.4245,20.7527910707,0.017447853153,16.6994,4.03594321754
 07/26  07:00:00,49.3428593908,3.75592167268,7.38367837571,0.0,9.17985065927,26.9147,38.3896105219,0.0,25.0491,13.3405105219
 07/26  08:00:00,52.9186659855,3.75592167268,10.9152533819,0.0,9.17985065927,26.9147,45.5679570933,0.0,33.3988,12.1691570933
 07/26  09:00:00,46.3732126217,3.75592167268,11.8206648723,0.0,9.17985065927,19.4245,35.4612747873,0.0,25.0491,10.4121747873
 07/26  10:00:00,56.6734094947,3.75592167268,14.6047000355,0.0,9.17985065927,26.9147,50.4199381741,0.0,41.7485,8.67143817408
 07/26  11:00:00,61.3374398791,3.75592167268,18.5317438016,0.0,9.17985065927,26.9147,52.1596483433,0.0,41.7485,10.4111483433
 07/26  12:00:00,63.1497073411,3.75592167268,20.9723078143,0.0,9.17985065927,26.9147,50.9952026486,0.0,41.7485,9.24670264862
 07/26  13:00:00,54.4445553279,3.75592167268,19.8332147399,0.0,9.17985065927,19.4245,40.9067320208,0.0,33.3988,7.50793202085
 07/26  14:00:00,52.9012775795,3.75592167268,18.286875341,0.0,9.17985065927,19.4245,31.9765709249,0.0,25.0491,6.92747092486
 07/26  15:00:00,52.1928018,3.75592167268,17.5774717498,0.0,9.17985065927,19.4245,40.3251281692,0.0,33.3988,6.92632816917
 07/26  16:00:00,60.9762741755,3.75592167268,18.8752035139,0.0,9.17985065927,26.9147,57.0243273542,0.0,50.0982,6.9261273542
 07/26  17:00:00,61.2048680872,3.75592167268,19.1812332909,0.0,9.17985065927,26.9147,59.345529549,0.0,50.0982,9.24732954896
 07/26  18:00:00,65.0697170658,3.75592167268,23.0771342553,0.0,9.17985065927,26.9147,62.2661177775,0.0,50.0982,12.1679177775
 07/26  19:00:00,56.8255090496,3.75592167268,22.1434653965,0.0,9.17985065927,19.4245,46.7369811538,0.0,33.3988,13.3381811538
 07/26  20:00:00,58.7718020489,3.75592167268,19.8958378962,0.0,9.17985065927,19.4245,44.9772105861,0.0,33.3988,11.5784105861
 07/26  21:00:00,54.3522651271,3.75592167268,15.5848203997,0.0,9.17985065927,19.4245,37.2177498601,0.0,25.0491,12.1686498601
 07/26  22:00:00,51.5801287291,3.75592167268,12.9552959115,0.0,9.17985065927,19.4245,27.110771974,0.0,16.6994,10.411371974
 07/26  23:00:00,49.5555847915,3.75592167268,10.1686233669,0.0,9.17985065927,19.4245,14.1178861774,0.0,8.3497,5.76818617735
 07/26  24:00:00,28.3148842352,3.75592167268,5.62120297667,0.0,4.58992532963,8.1892,7.98881804766,0.0365955848648,3.33988,4.6123424628
 07/27  01:00:00,15.1017908385,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/27  02:00:00,15.1247432936,0.0,0.0,0.0,1.52997510988,7.4902,3.93193622805,0.0,3.33988,0.592056228047
 07/27  03:00:00,15.1363033612,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/27  04:00:00,15.3172016747,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/27  05:00:00,24.4909100858,3.75592167268,3.75942199139,0.0,4.58992532963,8.1892,9.08189319316,0.140113790397,8.3497,0.59207940276
 07/27  06:00:00,41.3680503015,3.75592167268,6.806430671,0.0,9.17985065927,19.4245,20.1616619493,0.0,16.6994,3.46226194933
 07/27  07:00:00,55.854666996,3.75592167268,13.8628060663,0.0,9.17985065927,26.9147,38.3883696547,0.0,25.0491,13.3392696547
 07/27  08:00:00,60.0357179688,3.75592167268,18.0076795101,0.0,9.17985065927,26.9147,46.1463968884,0.0,33.3988,12.7475968884
 07/27  09:00:00,53.2852784527,3.75592167268,18.7260139506,0.0,9.17985065927,19.4245,34.8836556797,0.0,25.0491,9.83455567973
 07/27  10:00:00,62.2027468405,3.75592167268,20.1500288666,0.0,9.17985065927,26.9147,50.9953098547,0.0,41.7485,9.2468098547
 07/27  11:00:00,66.6726354182,3.75592167268,23.8925899012,0.0,9.17985065927,26.9147,51.5820445278,0.0,41.7485,9.83354452775
 07/27  12:00:00,67.5496122457,3.75592167268,25.3810819785,0.0,9.17985065927,26.9147,50.995783765,0.0,41.7485,9.24728376498
 07/27  13:00:00,60.0975383892,3.75592167268,25.4881007984,0.0,9.17985065927,19.4245,41.4836018888,0.0,33.3988,8.08480188883
 07/27  14:00:00,59.3490875051,3.75592167268,24.7409977973,0.0,9.17985065927,19.4245,31.9726441606,0.0,25.0491,6.92354416063
 07/27  15:00:00,58.0547673828,3.75592167268,23.4585162405,0.0,9.17985065927,19.4245,39.7498387826,0.0,33.3988,6.35103878261
 07/27  16:00:00,66.2679672922,3.75592167268,24.1957777174,0.0,9.17985065927,26.9147,57.0244489363,0.0,50.0982,6.92624893633
 07/27  17:00:00,65.866876477,3.75592167268,23.8191561369,0.0,9.17985065927,26.9147,59.3456239706,0.0,50.0982,9.24742397059
 07/27  18:00:00,64.7790340075,3.75592167268,22.7614968734,0.0,9.17985065927,26.9147,62.266158665,0.0,50.0982,12.167958665
 07/27  19:00:00,55.7722051996,3.75592167268,21.0710519832,0.0,9.17985065927,19.4245,46.7381531615,0.0,33.3988,13.3393531615
 07/27  20:00:00,54.7925538481,3.75592167268,15.9380741761,0.0,9.17985065927,19.4245,44.9765530557,0.0,33.3988,11.5777530557
 07/27  21:00:00,49.3811619265,3.75592167268,10.6548396757,0.0,9.17985065927,19.4245,37.2176451967,0.0,25.0491,12.1685451967
 07/27  22:00:00,47.3943953296,3.75592167268,8.80249948269,0.0,9.17985065927,19.4245,27.1113672926,0.0,16.6994,10.4119672926
 07/27  23:00:00,46.9552119712,3.75592167268,7.58607797863,0.0,9.17985065927,19.4245,14.1176919865,0.0,8.3497,5.76799198646
 07/27  24:00:00,25.7688627987,3.75592167268,3.1004810273,0.0,4.58992532963,8.1892,8.01445389578,0.0620386584176,3.33988,4.61253523736
 07/28  01:00:00,15.0666061722,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/28  02:00:00,15.0778701631,0.0,0.0,0.0,1.52997510988,7.4902,3.93195908647,0.0,3.33988,0.592079086469
 07/28  03:00:00,15.0846416905,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/28  04:00:00,15.9097972849,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/28  05:00:00,21.3781849668,3.75592167268,0.0794628470823,0.0,4.58992532963,8.1892,9.13028171214,0.188496733419,8.3497,0.592084978717
 07/28  06:00:00,35.0485119112,3.75592167268,0.27026165419,0.0,9.17985065927,19.4245,20.1614012862,0.0,16.6994,3.46200128624
 07/28  07:00:00,44.9975506295,3.75592167268,3.07946413437,0.0,9.17985065927,26.9147,38.3880645878,0.0,25.0491,13.3389645878
 07/28  08:00:00,45.4107997584,3.75592167268,3.49383519192,0.0,9.17985065927,26.9147,46.1442540654,0.0,33.3988,12.7454540654
 07/28  09:00:00,37.7493039627,3.75592167268,3.31350100633,0.0,9.17985065927,19.4245,34.8827303055,0.0,25.0491,9.83363030547
 07/28  10:00:00,46.9416252635,3.75592167268,4.99483653896,0.0,9.17985065927,26.9147,50.9948034711,0.0,41.7485,9.24630347113
 07/28  11:00:00,49.8011148164,3.75592167268,7.13683470379,0.0,9.17985065927,26.9147,51.5824455606,0.0,41.7485,9.83394556056
 07/28  12:00:00,51.4848502573,3.75592167268,9.46481117192,0.0,9.17985065927,26.9147,50.9958370971,0.0,41.7485,9.24733709711
 07/28  13:00:00,43.7150629045,3.75592167268,9.22606170702,0.0,9.17985065927,19.4245,41.4839415735,0.0,33.3988,8.08514157345
 07/28  14:00:00,42.7096765358,3.75592167268,8.20747843505,0.0,9.17985065927,19.4245,31.3987157319,0.0,25.0491,6.34961573189
 07/28  15:00:00,41.8348866957,3.75592167268,7.33529316719,0.0,9.17985065927,19.4245,40.3259614415,0.0,33.3988,6.92716144153
 07/28  16:00:00,50.2559151219,3.75592167268,8.29237388411,0.0,9.17985065927,26.9147,57.0245119227,0.0,50.0982,6.92631192265
 07/28  17:00:00,51.1484091191,3.75592167268,9.23998578091,0.0,9.17985065927,26.9147,59.3454141114,0.0,50.0982,9.2472141114
 07/28  18:00:00,51.0746314321,3.75592167268,9.18534094013,0.0,9.17985065927,26.9147,62.2658553726,0.0,50.0982,12.1676553726
 07/28  19:00:00,40.8299893724,3.75592167268,6.4588183457,0.0,9.17985065927,19.4245,46.7377130576,0.0,33.3988,13.3389130576
 07/28  20:00:00,43.327688568,3.75592167268,4.74529964589,0.0,9.17985065927,19.4245,44.9764146648,0.0,33.3988,11.5776146648
 07/28  21:00:00,40.1784970646,3.75592167268,1.67054283308,0.0,9.17985065927,19.4245,37.2170978568,0.0,25.0491,12.1679978568
 07/28  22:00:00,39.0773666185,3.75592167268,0.580455980381,0.0,9.17985065927,19.4245,26.5327485745,0.0,16.6994,9.83334857447
 07/28  23:00:00,39.2974237356,3.75592167268,0.0363630347048,0.0,9.17985065927,19.4245,14.1182746013,0.0,8.3497,5.7685746013
 07/28  24:00:00,22.5336947977,3.75592167268,0.00497258064147,0.0,4.58992532963,8.1892,8.15659726997,0.201451554896,3.33988,4.61526571508
 07/29  01:00:00,14.9425780195,0.0,0.0,0.0,1.52997510988,7.4902,3.93197625648,0.0,3.33988,0.592096256483
 07/29  02:00:00,14.9644600517,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/29  03:00:00,14.97156315,0.0,0.0,0.0,1.52997510988,7.4902,3.9319304387,0.0,3.33988,0.592050438702
 07/29  04:00:00,15.1399664692,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/29  05:00:00,20.5125966348,3.75592167268,0.0,0.0,4.58992532963,8.1892,20.981359494,12.0396031191,8.3497,0.592056374933
 07/29  06:00:00,34.3962852166,3.75592167268,0.0303096093884,0.0,9.17985065927,19.4245,21.5447952832,1.38257487527,16.6994,3.46282040793
 07/29  07:00:00,43.247090487,3.75592167268,1.35005247964,0.0,9.17985065927,26.9147,28.5118913333,0.0,25.0491,3.46279133327
 07/29  08:00:00,47.5407608504,3.75592167268,5.59627746979,0.0,9.17985065927,26.9147,36.8617710083,0.0,33.3988,3.46297100831
 07/29  09:00:00,41.2402004419,3.75592167268,6.75248344219,0.0,9.17985065927,19.4245,36.6272804068,0.0,25.0491,11.5781804068
 07/29  10:00:00,50.111948315,3.75592167268,8.11446873339,0.0,9.17985065927,26.9147,51.5829274542,0.0,41.7485,9.83442745422
 07/29  11:00:00,53.7310559076,3.75592167268,10.9922635446,0.0,9.17985065927,26.9147,52.7470329152,0.0,41.7485,10.9985329152
 07/29  12:00:00,54.6925594944,3.75592167268,12.5848824189,0.0,9.17985065927,26.9147,53.3267103324,0.0,41.7485,11.5782103324
 07/29  13:00:00,46.3622452176,3.75592167268,11.822107824,0.0,9.17985065927,19.4245,43.2310657859,0.0,33.3988,9.83226578587
 07/29  14:00:00,46.4545840511,3.75592167268,11.9043641628,0.0,9.17985065927,19.4245,34.2962124481,0.0,25.0491,9.24711244812
 07/29  15:00:00,46.5434086726,3.75592167268,11.9927826753,0.0,9.17985065927,19.4245,42.0671481327,0.0,33.3988,8.66834813271
 07/29  16:00:00,53.7022072423,3.75592167268,11.7177066629,0.0,9.17985065927,26.9147,58.1836778496,0.0,50.0982,8.08547784962
 07/29  17:00:00,52.9018142318,3.75592167268,10.9561475228,0.0,9.17985065927,26.9147,59.3451580651,0.0,50.0982,9.24695806509
 07/29  18:00:00,55.5328554504,3.75592167268,13.5921626138,0.0,9.17985065927,26.9147,62.2664219126,0.0,50.0982,12.1682219126
 07/29  19:00:00,47.8608358738,3.75592167268,13.229288209,0.0,9.17985065927,19.4245,45.5675959812,0.0,33.3988,12.1687959812
 07/29  20:00:00,49.4714878272,3.75592167268,10.6387300351,0.0,9.17985065927,19.4245,44.9767201746,0.0,33.3988,11.5779201746
 07/29  21:00:00,48.03268891,3.75592167268,9.30891813455,0.0,9.17985065927,19.4245,37.217339458,0.0,25.0491,12.168239458
 07/29  22:00:00,46.6548407151,3.75592167268,8.06734145426,0.0,9.17985065927,19.4245,25.9441136556,0.0,16.6994,9.24471365557
 07/29  23:00:00,45.0417392091,3.75592167268,5.69732666739,0.0,9.17985065927,19.4245,14.699787397,0.0,8.3497,6.35008739697
 07/29  24:00:00,23.663775193,3.75592167268,1.01254767094,0.0,4.58992532963,8.1892,8.03872980121,0.0832592409264,3.33988,4.61559056029
 07/30  01:00:00,15.0575978895,0.0,0.0,0.0,1.52997510988,7.4902,3.93197430685,0.0,3.33988,0.59209430685
 07/30  02:00:00,15.0731991486,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/30  03:00:00,15.0820493133,0.0,0.0,0.0,1.52997510988,7.4902,3.93197284162,0.0,3.33988,0.592092841616
 07/30  04:00:00,15.2687199397,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/30  05:00:00,20.7052453706,3.75592167268,0.0345176409319,0.0,4.58992532963,8.1892,9.14421157902,0.202464594434,8.3497,0.592046984582
 07/30  06:00:00,34.80734896,3.75592167268,0.303727383902,0.0,9.17985065927,19.4245,20.161432961,0.0,16.6994,3.46203296097
 07/30  07:00:00,47.5857309096,3.75592167268,5.64577141252,0.0,9.17985065927,26.9147,28.5114748701,0.0,25.0491,3.46237487011
 07/30  08:00:00,48.5946781068,3.75592167268,6.64085517116,0.0,9.17985065927,26.9147,36.8615042122,0.0,33.3988,3.46270421222
 07/30  09:00:00,39.5885793237,3.75592167268,5.11133763152,0.0,9.17985065927,19.4245,28.5117904961,0.0,25.0491,3.46269049609
 07/30  10:00:00,49.1176838499,3.75592167268,7.13968182999,0.0,9.17985065927,26.9147,53.3260297675,0.0,41.7485,11.5775297675
 07/30  11:00:00,52.0307013284,3.75592167268,9.31384601254,0.0,9.17985065927,26.9147,52.7480373372,0.0,41.7485,10.9995373372
 07/30  12:00:00,53.6364569591,3.75592167268,11.5575527369,0.0,9.17985065927,26.9147,50.9954890974,0.0,41.7485,9.24698909743
 07/30  13:00:00,45.3310815366,3.75592167268,10.8124915603,0.0,9.17985065927,19.4245,42.0689334769,0.0,33.3988,8.67013347688
 07/30  14:00:00,44.5959307864,3.75592167268,10.0654399625,0.0,9.17985065927,19.4245,31.9753492263,0.0,25.0491,6.92624922626
 07/30  15:00:00,44.9166823195,3.75592167268,10.3766867978,0.0,9.17985065927,19.4245,40.3246126582,0.0,33.3988,6.92581265817
 07/30  16:00:00,53.0872078507,3.75592167268,11.0676424079,0.0,9.17985065927,26.9147,57.0236265316,0.0,50.0982,6.92542653158
 07/30  17:00:00,53.108865868,3.75592167268,11.126841556,0.0,9.17985065927,26.9147,58.7677960023,0.0,50.0982,8.66959600233
 07/30  18:00:00,54.4524636393,3.75592167268,12.5182651089,0.0,9.17985065927,26.9147,61.6764470978,0.0,50.0982,11.5782470978
 07/30  19:00:00,46.2421505809,3.75592167268,11.6171073677,0.0,9.17985065927,19.4245,44.3989028855,0.0,33.3988,11.0001028855
 07/30  20:00:00,49.7941276187,3.75592167268,10.967648079,0.0,9.17985065927,19.4245,42.6456537559,0.0,33.3988,9.24685375591
 07/30  21:00:00,45.6420982668,3.75592167268,6.9262921559,0.0,9.17985065927,19.4245,36.0487743786,0.0,25.0491,10.9996743786
 07/30  22:00:00,42.9725949789,3.75592167268,4.3958353257,0.0,9.17985065927,19.4245,25.9448536917,0.0,16.6994,9.24545369167
 07/30  23:00:00,41.5343790558,3.75592167268,2.20474886169,0.0,9.17985065927,19.4245,12.962434539,0.0,8.3497,4.61273453895
 07/30  24:00:00,22.62588675,3.75592167268,0.0,0.0,4.58992532963,8.1892,9.23423774374,0.125621460826,3.33988,5.76873628291
 07/31  01:00:00,15.0377783437,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/31  02:00:00,15.056246428,0.0,0.0,0.0,1.52997510988,7.4902,3.93195810011,0.0,3.33988,0.592078100112
 07/31  03:00:00,15.0588705579,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/31  04:00:00,15.2258863621,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/31  05:00:00,20.661637875,3.75592167268,0.0444702466389,0.0,4.58992532963,8.1892,9.24531407703,0.3035300831,8.3497,0.592083993927
 07/31  06:00:00,34.4879059338,3.75592167268,0.0456117101502,0.0,9.17985065927,19.4245,20.161598256,0.0,16.6994,3.46219825596
 07/31  07:00:00,42.4941228513,3.75592167268,0.604207635146,0.0,9.17985065927,26.9147,38.386613572,0.0,25.0491,13.337513572
 07/31  08:00:00,43.3683569858,3.75592167268,1.47342557986,0.0,9.17985065927,26.9147,45.5676698511,0.0,33.3988,12.1688698511
 07/31  09:00:00,35.8675676645,3.75592167268,1.45526540879,0.0,9.17985065927,19.4245,35.4590752972,0.0,25.0491,10.4099752972
 07/31  10:00:00,45.3930000368,3.75592167268,3.47292539796,0.0,9.17985065927,26.9147,50.4186042206,0.0,41.7485,8.67010422057
 07/31  11:00:00,49.4533769676,3.75592167268,6.80179581413,0.0,9.17985065927,26.9147,52.1584460223,0.0,41.7485,10.4099460223
