Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/31  12:00:00,52.6469277112,3.75592167268,10.6222493751,0.0,9.17985065927,26.9147,50.4157612318,0.0,41.7485,8.6672612318
 07/31  13:00:00,43.9778378418,3.75592167268,9.50638638958,0.0,9.17985065927,19.4245,41.4843353105,0.0,33.3988,8.08553531055
 07/31  14:00:00,41.8596230887,3.75592167268,7.38628609502,0.0,9.17985065927,19.4245,31.9745844673,0.0,25.0491,6.92548446735
 07/31  15:00:00,41.1379951441,3.75592167268,6.65750900076,0.0,9.17985065927,19.4245,40.3244966778,0.0,33.3988,6.92569667784
 07/31  16:00:00,50.8169182551,3.75592167268,8.83791531208,0.0,9.17985065927,26.9147,57.0224120939,0.0,50.0982,6.92421209393
 07/31  17:00:00,53.4627460719,3.75592167268,11.4856556346,0.0,9.17985065927,26.9147,58.7674322748,0.0,50.0982,8.66923227475
 07/31  18:00:00,54.6789437629,3.75592167268,12.7407727794,0.0,9.17985065927,26.9147,62.266731136,0.0,50.0982,12.168531136
 07/31  19:00:00,43.9336377891,3.75592167268,9.3602599703,0.0,9.17985065927,19.4245,47.050752874,0.0,33.3988,13.651952874
 07/31  20:00:00,46.5565538408,3.75592167268,7.7747516367,0.0,9.17985065927,19.4245,44.6631740418,0.0,33.3988,11.2643740418
 07/31  21:00:00,42.9926699581,3.75592167268,4.3138954072,0.0,9.17985065927,19.4245,37.2172652582,0.0,25.0491,12.1681652582
 07/31  22:00:00,40.3356290907,3.75592167268,1.79069667355,0.0,9.17985065927,19.4245,26.5333486722,0.0,16.6994,9.83394867224
 07/31  23:00:00,39.7848766224,3.75592167268,0.480125353184,0.0,9.17985065927,19.4245,14.1193385626,0.0,8.3497,5.76963856259
 07/31  24:00:00,22.5896185374,3.75592167268,0.0,0.0,4.58992532963,8.1892,8.16496211401,0.209622618964,3.33988,4.61545949504
 08/01  01:00:00,14.9984637676,0.0,0.0,0.0,1.52997510988,7.4902,3.9319703277,0.0,3.33988,0.5920903277
 08/01  02:00:00,15.0223765883,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/01  03:00:00,15.0319102323,0.0,0.0,0.0,1.52997510988,7.4902,3.93197623529,0.0,3.33988,0.592096235288
 08/01  04:00:00,15.7990441775,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/01  05:00:00,21.1640639539,3.75592167268,0.0,0.0,4.58992532963,8.1892,10.636477559,1.69472716335,8.3497,0.592050395654
 08/01  06:00:00,34.6917363553,3.75592167268,0.0384594588693,0.0,9.17985065927,19.4245,20.1616375191,0.0,16.6994,3.46223751909
 08/01  07:00:00,41.8848705813,3.75592167268,0.0386264495652,0.0,9.17985065927,26.9147,38.407309441,0.0193017596434,25.0491,13.3389076814
 08/01  08:00:00,42.3157406483,3.75592167268,0.444602323214,0.0,9.17985065927,26.9147,45.5660644458,0.0,33.3988,12.1672644458
 08/01  09:00:00,34.8555685626,3.75592167268,0.45684357931,0.0,9.17985065927,19.4245,35.4605158745,0.0,25.0491,10.4114158745
 08/01  10:00:00,43.5844276375,3.75592167268,1.67973670626,0.0,9.17985065927,26.9147,50.4193092107,0.0,41.7485,8.67080921071
 08/01  11:00:00,47.4683597649,3.75592167268,4.81865079824,0.0,9.17985065927,26.9147,52.1588686201,0.0,41.7485,10.4103686201
 08/01  12:00:00,49.1808861025,3.75592167268,7.17951830088,0.0,9.17985065927,26.9147,50.4187959217,0.0,41.7485,8.67029592168
 08/01  13:00:00,40.2440426998,3.75592167268,5.79833614182,0.0,9.17985065927,19.4245,41.4832307035,0.0,33.3988,8.08443070354
 08/01  14:00:00,38.9487353073,3.75592167268,4.50151673063,0.0,9.17985065927,19.4245,31.9730237951,0.0,25.0491,6.92392379508
 08/01  15:00:00,38.3676767174,3.75592167268,3.91781158505,0.0,9.17985065927,19.4245,39.8857588842,0.0,33.3988,6.48695888424
 08/01  16:00:00,47.4657243937,3.75592167268,5.55913078784,0.0,9.17985065927,26.9147,56.8860710293,0.0,50.0982,6.78787102925
 08/01  17:00:00,49.1938995071,3.75592167268,7.31356456449,0.0,9.17985065927,26.9147,59.3453940923,0.0,50.0982,9.24719409226
 08/01  18:00:00,50.2788355155,3.75592167268,8.39809816352,0.0,9.17985065927,26.9147,62.2662990305,0.0,50.0982,12.1680990305
 08/01  19:00:00,40.886222185,3.75592167268,6.51105548318,0.0,9.17985065927,19.4245,46.7376636299,0.0,33.3988,13.3388636299
 08/01  20:00:00,43.2998077124,3.75592167268,4.71666139467,0.0,9.17985065927,19.4245,44.3979364359,0.0,33.3988,10.9991364359
 08/01  21:00:00,39.9174531022,3.75592167268,1.40350096795,0.0,9.17985065927,19.4245,37.7954893931,0.0,25.0491,12.7463893931
 08/01  22:00:00,38.9191947449,3.75592167268,0.417033660345,0.0,9.17985065927,19.4245,26.5314963586,0.0,16.6994,9.83209635861
 08/01  23:00:00,39.253069823,3.75592167268,0.0,0.0,9.17985065927,19.4245,14.1688264365,0.0501351252178,8.3497,5.76899131126
 08/01  24:00:00,22.5199863228,3.75592167268,0.00647739327082,0.0,4.58992532963,8.1892,10.1104779479,2.1565693206,3.33988,4.61402862735
 08/02  01:00:00,14.9244841083,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/02  02:00:00,14.9463082713,0.0,0.0,0.0,1.52997510988,7.4902,3.93196264965,0.0,3.33988,0.592082649654
 08/02  03:00:00,14.9527169445,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/02  04:00:00,15.1084335135,0.0,0.0,0.0,1.52997510988,7.4902,3.93196853382,0.0,3.33988,0.592088533818
 08/02  05:00:00,20.4880667598,3.75592167268,0.0,0.0,4.58992532963,8.1892,26.627954783,18.258254783,8.3497,0.02
 08/02  06:00:00,34.3444178556,3.75592167268,0.0218987045477,0.0,9.17985065927,19.4245,28.4402645789,8.2785098342,16.6994,3.46235474467
 08/02  07:00:00,41.8515128227,3.75592167268,0.0231201780365,0.0,9.17985065927,26.9147,38.3988531064,0.0125718505891,25.0491,13.3371812558
 08/02  08:00:00,42.4517650076,3.75592167268,0.573080843791,0.0,9.17985065927,26.9147,46.1453941613,0.0,33.3988,12.7465941613
 08/02  09:00:00,35.5480937289,3.75592167268,1.13628637538,0.0,9.17985065927,19.4245,34.8828046761,0.0,25.0491,9.83370467612
 08/02  10:00:00,44.6586571517,3.75592167268,2.73863797401,0.0,9.17985065927,26.9147,50.9941804993,0.0,41.7485,9.2456804993
 08/02  11:00:00,47.4733195473,3.75592167268,4.82416308853,0.0,9.17985065927,26.9147,51.5818622108,0.0,41.7485,9.83336221079
 08/02  12:00:00,48.8819957448,3.75592167268,6.8889107688,0.0,9.17985065927,26.9147,50.993147178,0.0,41.7485,9.24464717799
 08/02  13:00:00,40.6113439129,3.75592167268,6.15456424274,0.0,9.17985065927,19.4245,40.9073207312,0.0,33.3988,7.50852073118
 08/02  14:00:00,39.301473034,3.75592167268,4.84585766146,0.0,9.17985065927,19.4245,31.9754031653,0.0,25.0491,6.92630316529
 08/02  15:00:00,39.0362519494,3.75592167268,4.57594879276,0.0,9.17985065927,19.4245,40.3244191147,0.0,33.3988,6.92561911473
 08/02  16:00:00,47.6873075319,3.75592167268,5.80112419488,0.0,9.17985065927,26.9147,57.0228979359,0.0,50.0982,6.92469793592
 08/02  17:00:00,48.4455119844,3.75592167268,6.578623494,0.0,9.17985065927,26.9147,58.7670220134,0.0,50.0982,8.66882201343
 08/02  18:00:00,49.3900182202,3.75592167268,7.5255780367,0.0,9.17985065927,26.9147,62.2657920646,0.0,50.0982,12.1675920646
 08/02  19:00:00,40.7399417086,3.75592167268,5.1516205167,0.0,9.17985065927,19.4245,46.7368377274,0.0,33.3988,13.3380377274
 08/02  20:00:00,41.7175097932,3.75592167268,2.99839428815,0.0,9.17985065927,19.4245,44.9768126689,0.0,33.3988,11.5780126689
 08/02  21:00:00,39.5430098625,3.75592167268,0.927139669105,0.0,9.17985065927,19.4245,37.2161458152,0.0,25.0491,12.1670458152
 08/02  22:00:00,38.6646983743,3.75592167268,0.181666195368,0.0,9.17985065927,19.4245,26.5327221242,0.0,16.6994,9.83332212415
 08/02  23:00:00,39.2194079255,3.75592167268,0.0,0.0,9.17985065927,19.4245,14.2705351939,0.15247085715,8.3497,5.76836433671
 08/02  24:00:00,22.4857690111,3.75592167268,0.00454537222268,0.0,4.58992532963,8.1892,16.9390605526,8.98438189455,3.33988,4.61479865807
 08/03  01:00:00,14.8947160343,0.0,0.0,0.0,1.52997510988,7.4902,3.9319660419,0.0,3.33988,0.5920860419
 08/03  02:00:00,14.9304857559,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/03  03:00:00,14.9414457019,0.0,0.0,0.0,1.52997510988,7.4902,3.93194610024,0.0,3.33988,0.592066100243
 08/03  04:00:00,15.0992942925,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/03  05:00:00,21.531468415,3.75592167268,0.0,0.0,4.58992532963,8.1892,30.281190904,21.3394188925,8.3497,0.592072011537
 08/03  06:00:00,34.3211528616,3.75592167268,0.0205010490252,0.0,9.17985065927,19.4245,33.369104436,13.2073202781,16.6994,3.46238415797
 08/03  07:00:00,41.844729813,3.75592167268,0.0202098982359,0.0,9.17985065927,26.9147,38.3942299463,0.00586996932877,25.0491,13.339259977
 08/03  08:00:00,43.2597052828,3.75592167268,1.3627127634,0.0,9.17985065927,26.9147,45.5667279788,0.0,33.3988,12.1679279788
 08/03  09:00:00,37.5606841988,3.75592167268,3.12037494387,0.0,9.17985065927,19.4245,34.8834554676,0.0,25.0491,9.83435546762
 08/03  10:00:00,46.4338168414,3.75592167268,4.4880980897,0.0,9.17985065927,26.9147,50.9960654389,0.0,41.7485,9.24756543887
 08/03  11:00:00,48.6684226388,3.75592167268,6.00105333657,0.0,9.17985065927,26.9147,51.5815686384,0.0,41.7485,9.83306863837
 08/03  12:00:00,49.3851418499,3.75592167268,7.37636627418,0.0,9.17985065927,26.9147,50.9944282645,0.0,41.7485,9.24592826446
 08/03  13:00:00,41.6077429838,3.75592167268,7.1354003985,0.0,9.17985065927,19.4245,40.906590953,0.0,33.3988,7.50779095303
 08/03  14:00:00,40.522954827,3.75592167268,6.04790567195,0.0,9.17985065927,19.4245,31.9759003336,0.0,25.0491,6.9268003336
 08/03  15:00:00,39.7065882204,3.75592167268,5.23488695751,0.0,9.17985065927,19.4245,40.3248623754,0.0,33.3988,6.92606237542
 08/03  16:00:00,48.2391029562,3.75592167268,6.32355620263,0.0,9.17985065927,26.9147,57.024155733,0.0,50.0982,6.92595573299
 08/03  17:00:00,49.0402370773,3.75592167268,7.15977469857,0.0,9.17985065927,26.9147,58.765922035,0.0,50.0982,8.66772203505
 08/03  18:00:00,48.9849139134,3.75592167268,7.12416114838,0.0,9.17985065927,26.9147,62.844775492,0.0,50.0982,12.746575492
 08/03  19:00:00,40.2486807187,3.75592167268,4.66828074748,0.0,9.17985065927,19.4245,46.7368027243,0.0,33.3988,13.3380027243
 08/03  20:00:00,42.3871362817,3.75592167268,3.65717179591,0.0,9.17985065927,19.4245,44.3984787559,0.0,33.3988,10.9996787559
 08/03  21:00:00,39.7779724842,3.75592167268,1.15332081249,0.0,9.17985065927,19.4245,37.217575926,0.0,25.0491,12.168475926
 08/03  22:00:00,38.6262369573,3.75592167268,0.138682568132,0.0,9.17985065927,19.4245,26.5478685459,0.0154561293065,16.6994,9.83301241663
 08/03  23:00:00,39.2309011936,3.75592167268,0.0,0.0,9.17985065927,19.4245,14.218399422,0.100176083871,8.3497,5.76852333814
 08/03  24:00:00,22.5129209209,3.75592167268,0.0,0.0,4.58992532963,8.1892,8.16782803804,0.212960936554,3.33988,4.61498710149
 08/04  01:00:00,14.9352478883,0.0,0.0,0.0,1.52997510988,7.4902,3.93196424707,0.0,3.33988,0.592084247074
 08/04  02:00:00,14.9664195364,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/04  03:00:00,14.9798276992,0.0,0.0,0.0,1.52997510988,7.4902,3.93197015123,0.0,3.33988,0.592090151229
 08/04  04:00:00,15.718722111,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/04  05:00:00,22.1603384571,3.75592167268,0.0,0.0,4.58992532963,8.1892,17.1539913795,8.21219535513,8.3497,0.592096024347
 08/04  06:00:00,34.654822576,3.75592167268,0.0287884596974,0.0,9.17985065927,19.4245,20.6454965861,0.483757432988,16.6994,3.46233915315
 08/04  07:00:00,42.1756283328,3.75592167268,0.307935962406,0.0,9.17985065927,26.9147,38.3981592607,0.0119010180436,25.0491,13.3371582426
 08/04  08:00:00,44.8147336427,3.75592167268,2.89954188753,0.0,9.17985065927,26.9147,45.5662433146,0.0,33.3988,12.1674433146
 08/04  09:00:00,38.8420042133,3.75592167268,4.39081481211,0.0,9.17985065927,19.4245,34.8830815712,0.0,25.0491,9.83398157115
 08/04  10:00:00,47.9910304779,3.75592167268,6.0314050006,0.0,9.17985065927,26.9147,50.9957468774,0.0,41.7485,9.24724687735
 08/04  11:00:00,51.7029139324,3.75592167268,8.99381029531,0.0,9.17985065927,26.9147,51.5804542883,0.0,41.7485,9.83195428834
 08/04  12:00:00,54.5497285923,3.75592167268,12.4762393414,0.0,9.17985065927,26.9147,50.9947456624,0.0,41.7485,9.24624566236
 08/04  13:00:00,46.0705738423,3.75592167268,11.5638896616,0.0,9.17985065927,19.4245,40.9063749701,0.0,33.3988,7.50757497006
 08/04  14:00:00,43.6689769575,3.75592167268,9.16741761774,0.0,9.17985065927,19.4245,31.9754384308,0.0,25.0491,6.92633843076
 08/04  15:00:00,42.6902517788,3.75592167268,8.19162056352,0.0,9.17985065927,19.4245,40.3245837444,0.0,33.3988,6.92578374439
 08/04  16:00:00,51.5537409754,3.75592167268,9.56475040341,0.0,9.17985065927,26.9147,57.0231325541,0.0,50.0982,6.92493255413
 08/04  17:00:00,52.8527612897,3.75592167268,10.9009155437,0.0,9.17985065927,26.9147,58.7669335321,0.0,50.0982,8.66873353212
 08/04  18:00:00,54.1910406126,3.75592167268,12.2831864844,0.0,9.17985065927,26.9147,62.2655262608,0.0,50.0982,12.1673262608
 08/04  19:00:00,45.0913208486,3.75592167268,9.63648904045,0.0,9.17985065927,19.4245,46.7368741653,0.0,33.3988,13.3380741653
 08/04  20:00:00,45.8960916061,3.75592167268,7.28541107761,0.0,9.17985065927,19.4245,44.9765406767,0.0,33.3988,11.5777406767
 08/04  21:00:00,41.9007696175,3.75592167268,3.35927243457,0.0,9.17985065927,19.4245,37.2157566706,0.0,25.0491,12.1666566706
 08/04  22:00:00,39.5540972554,3.75592167268,1.02133976459,0.0,9.17985065927,19.4245,26.5321243641,0.0,16.6994,9.83272436413
 08/04  23:00:00,39.401862488,3.75592167268,0.111601504722,0.0,9.17985065927,19.4245,14.1177930142,0.0,8.3497,5.76809301421
 08/04  24:00:00,22.5733745125,3.75592167268,0.0,0.0,4.58992532963,8.1892,8.18110429824,0.226796009134,3.33988,4.6144282891
 08/05  01:00:00,14.9843619897,0.0,0.0,0.0,1.52997510988,7.4902,3.93194764084,0.0,3.33988,0.59206764084
 08/05  02:00:00,15.0059536812,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/05  03:00:00,15.0147458078,0.0,0.0,0.0,1.52997510988,7.4902,3.93195355127,0.0,3.33988,0.592073551272
 08/05  04:00:00,15.1878512949,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/05  05:00:00,21.6266080199,3.75592167268,0.0,0.0,4.58992532963,8.1892,11.3760170522,3.00631705218,8.3497,0.02
 08/05  06:00:00,34.43923114,3.75592167268,0.0438750462859,0.0,9.17985065927,19.4245,20.7351447966,0.0,16.6994,4.03574479658
 08/05  07:00:00,42.8237276388,3.75592167268,0.933565537499,0.0,9.17985065927,26.9147,28.5120933328,0.0,25.0491,3.46299333279
 08/05  08:00:00,46.9572039112,3.75592167268,5.03157334066,0.0,9.17985065927,26.9147,36.8618098759,0.0,33.3988,3.46300987592
 08/05  09:00:00,41.2047659538,3.75592167268,6.73899346053,0.0,9.17985065927,19.4245,36.0490617987,0.0,25.0491,10.9999617987
 08/05  10:00:00,50.8776671858,3.75592167268,8.89982278534,0.0,9.17985065927,26.9147,52.1588531184,0.0,41.7485,10.4103531184
 08/05  11:00:00,53.9286509176,3.75592167268,11.2373558828,0.0,9.17985065927,26.9147,52.7463469812,0.0,41.7485,10.9978469812
 08/05  12:00:00,54.0949011978,3.75592167268,12.0368410492,0.0,9.17985065927,26.9147,52.7460217162,0.0,41.7485,10.9975217162
 08/05  13:00:00,45.8641391298,3.75592167268,11.3553693759,0.0,9.17985065927,19.4245,43.2316307513,0.0,33.3988,9.83283075135
 08/05  14:00:00,44.6111355991,3.75592167268,10.0971807697,0.0,9.17985065927,19.4245,34.2967624701,0.0,25.0491,9.24766247009
 08/05  15:00:00,45.1840987088,3.75592167268,10.6650997913,0.0,9.17985065927,19.4245,42.0667909256,0.0,33.3988,8.66799092557
 08/05  16:00:00,53.6628432995,3.75592167268,11.6644994274,0.0,9.17985065927,26.9147,58.1830757456,0.0,50.0982,8.08487574565
 08/05  17:00:00,52.9241936824,3.75592167268,10.9440256528,0.0,9.17985065927,26.9147,59.344016054,0.0,50.0982,9.24581605399
 08/05  18:00:00,54.6780972673,3.75592167268,12.7215257806,0.0,9.17985065927,26.9147,62.2647519882,0.0,50.0982,12.1665519882
 08/05  19:00:00,45.4359098109,3.75592167268,9.80207764406,0.0,9.17985065927,19.4245,45.5655272353,0.0,33.3988,12.1667272353
 08/05  20:00:00,45.0805432544,3.75592167268,6.30826588217,0.0,9.17985065927,19.4245,44.3969288683,0.0,33.3988,10.9981288683
 08/05  21:00:00,43.0100308577,3.75592167268,4.34360610263,0.0,9.17985065927,19.4245,37.2163572906,0.0,25.0491,12.1672572906
 08/05  22:00:00,40.0290732246,3.75592167268,1.50174095772,0.0,9.17985065927,19.4245,25.9458790107,0.0,16.6994,9.24647901067
 08/05  23:00:00,39.5391516515,3.75592167268,0.251120406903,0.0,9.17985065927,19.4245,15.2745854342,0.0,8.3497,6.92488543423
 08/05  24:00:00,22.5699103695,3.75592167268,0.00879359598187,0.0,4.58992532963,8.1892,8.15742555423,0.204521733538,3.33988,4.61302382069
 08/06  01:00:00,14.9728645934,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/06  02:00:00,14.9990220202,0.0,0.0,0.0,1.52997510988,7.4902,3.93193769579,0.0,3.33988,0.592057695789
 08/06  03:00:00,15.0120326012,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/06  04:00:00,15.1758856196,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/06  05:00:00,21.6065306048,3.75592167268,0.0,0.0,4.58992532963,8.1892,16.598246616,7.65646575109,8.3497,0.592080864896
 08/06  06:00:00,34.4004119842,3.75592167268,0.0296707975518,0.0,9.17985065927,19.4245,20.9380864791,0.776096565278,16.6994,3.46258991387
 08/06  07:00:00,42.4385459501,3.75592167268,0.558900389424,0.0,9.17985065927,26.9147,28.5279351055,0.0160399979847,25.0491,3.46279510749
 08/06  08:00:00,45.9680637647,3.75592167268,4.04856450594,0.0,9.17985065927,26.9147,36.861686279,0.0,33.3988,3.462886279
 08/06  09:00:00,38.3445306943,3.75592167268,3.89157339251,0.0,9.17985065927,19.4245,28.5119775502,0.0,25.0491,3.4628775502
 08/06  10:00:00,48.2454155421,3.75592167268,6.28520702398,0.0,9.17985065927,26.9147,53.3257386084,0.0,41.7485,11.5772386084
 08/06  11:00:00,50.2693146142,3.75592167268,7.58003040728,0.0,9.17985065927,26.9147,52.7487425687,0.0,41.7485,11.0002425687
 08/06  12:00:00,50.8026945923,3.75592167268,8.76225052106,0.0,9.17985065927,26.9147,50.41744724,0.0,41.7485,8.66894724001
 08/06  13:00:00,42.5479419315,3.75592167268,8.06795589912,0.0,9.17985065927,19.4245,42.6452134279,0.0,33.3988,9.24641342785
 08/06  14:00:00,41.7154628864,3.75592167268,7.22745749521,0.0,9.17985065927,19.4245,31.9741231385,0.0,25.0491,6.92502313849
 08/06  15:00:00,41.2038894635,3.75592167268,6.71818949109,0.0,9.17985065927,19.4245,39.7480224929,0.0,33.3988,6.34922249294
 08/06  16:00:00,49.7978351736,3.75592167268,7.82998522281,0.0,9.17985065927,26.9147,57.0247906429,0.0,50.0982,6.92659064295
 08/06  17:00:00,49.6564489662,3.75592167268,7.71992246296,0.0,9.17985065927,26.9147,59.3441953602,0.0,50.0982,9.24599536025
 08/06  18:00:00,49.7735269264,3.75592167268,7.8915504821,0.0,9.17985065927,26.9147,61.0969953879,0.0,50.0982,10.9987953879
 08/06  19:00:00,42.0127435941,3.75592167268,6.40219714998,0.0,9.17985065927,19.4245,44.3966597592,0.0,33.3988,10.9978597592
 08/06  20:00:00,42.9147568926,3.75592167268,4.1662098923,0.0,9.17985065927,19.4245,42.6447324223,0.0,33.3988,9.2459324223
 08/06  21:00:00,39.6750518194,3.75592167268,1.03076882404,0.0,9.17985065927,19.4245,36.0478888955,0.0,25.0491,10.9987888955
 08/06  22:00:00,38.6125925282,3.75592167268,0.104724652967,0.0,9.17985065927,19.4245,25.9607313198,0.0168668950986,16.6994,9.24446442471
 08/06  23:00:00,39.2509005967,3.75592167268,0.0,0.0,9.17985065927,19.4245,13.0319670867,0.0700964062642,8.3497,4.61217068041
 08/06  24:00:00,22.5233309487,3.75592167268,0.0,0.0,4.58992532963,8.1892,10.0784723767,1.54515330124,3.33988,5.19343907548
 08/07  01:00:00,14.9500650719,0.0,0.0,0.0,1.52997510988,7.4902,3.93197632063,0.0,3.33988,0.592096320631
 08/07  02:00:00,14.9773509737,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/07  03:00:00,14.9845167344,0.0,0.0,0.0,1.52997510988,7.4902,3.93197485412,0.0,3.33988,0.592094854115
 08/07  04:00:00,15.1525472223,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/07  05:00:00,21.5990946548,3.75592167268,0.0,0.0,4.58992532963,8.1892,17.2524427356,8.31069372825,8.3497,0.5920490074
 08/07  06:00:00,34.4031859664,3.75592167268,0.0331483227411,0.0,9.17985065927,19.4245,20.8779169172,0.716462524967,16.6994,3.46205439225
 08/07  07:00:00,42.1991393863,3.75592167268,0.324212146293,0.0,9.17985065927,26.9147,38.3976128548,0.0098739398044,25.0491,13.3386389149
 08/07  08:00:00,46.0474299316,3.75592167268,4.12468299356,0.0,9.17985065927,26.9147,45.5664734053,0.0,33.3988,12.1676734053
 08/07  09:00:00,40.550670989,3.75592167268,6.08901541586,0.0,9.17985065927,19.4245,34.8824494188,0.0,25.0491,9.83334941875
 08/07  10:00:00,49.1636754487,3.75592167268,7.19935733228,0.0,9.17985065927,26.9147,50.9948465682,0.0,41.7485,9.24634656819
 08/07  11:00:00,52.3962105117,3.75592167268,9.71398162074,0.0,9.17985065927,26.9147,51.581878022,0.0,41.7485,9.83337802201
 08/07  12:00:00,55.0508228695,3.75592167268,13.0011248891,0.0,9.17985065927,26.9147,50.9940909033,0.0,41.7485,9.24559090332
 08/07  13:00:00,45.8795254539,3.75592167268,11.3922350348,0.0,9.17985065927,19.4245,40.9060800786,0.0,33.3988,7.50728007865
 08/07  14:00:00,43.0016391731,3.75592167268,8.52251630914,0.0,9.17985065927,19.4245,31.9746916413,0.0,25.0491,6.92559164127
 08/07  15:00:00,42.3596096899,3.75592167268,7.87827349133,0.0,9.17985065927,19.4245,40.3242744518,0.0,33.3988,6.92547445181
 08/07  16:00:00,52.4941609171,3.75592167268,10.5187474373,0.0,9.17985065927,26.9147,57.022269699,0.0,50.0982,6.92406969904
 08/07  17:00:00,54.0242537294,3.75592167268,12.054009442,0.0,9.17985065927,26.9147,58.7672424394,0.0,50.0982,8.66904243942
 08/07  18:00:00,55.1069446696,3.75592167268,13.1497677967,0.0,9.17985065927,26.9147,62.2659567212,0.0,50.0982,12.1677567212
 08/07  19:00:00,46.6112171863,3.75592167268,10.9653377286,0.0,9.17985065927,19.4245,46.7363433923,0.0,33.3988,13.3375433923
 08/07  20:00:00,49.0379100682,3.75592167268,10.2356760544,0.0,9.17985065927,19.4245,44.3979258905,0.0,33.3988,10.9991258905
 08/07  21:00:00,46.2973405282,3.75592167268,7.58961233813,0.0,9.17985065927,19.4245,37.7952007388,0.0,25.0491,12.7461007388
 08/07  22:00:00,44.412913463,3.75592167268,5.8382591213,0.0,9.17985065927,19.4245,26.5303477002,0.0,16.6994,9.83094770018
 08/07  23:00:00,43.2361512805,3.75592167268,3.89243778798,0.0,9.17985065927,19.4245,14.1186248597,0.0,8.3497,5.76892485971
 08/07  24:00:00,22.7441865607,3.75592167268,0.0939057388348,0.0,4.58992532963,8.1892,8.04462254341,0.0917231200812,3.33988,4.61301942333
 08/08  01:00:00,15.0682268548,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/08  02:00:00,15.0928379572,0.0,0.0,0.0,1.52997510988,7.4902,3.93196568502,0.0,3.33988,0.592085685015
 08/08  03:00:00,15.1018656625,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/08  04:00:00,15.9166886008,0.0,0.0,0.0,1.52997510988,7.4902,3.93197156679,0.0,3.33988,0.592091566793
 08/08  05:00:00,22.4349836065,3.75592167268,0.0572369758849,0.0,4.58992532963,8.1892,8.54263937018,0.172939370182,8.3497,0.02
 08/08  06:00:00,34.8978926482,3.75592167268,0.091309405868,0.0,9.17985065927,19.4245,20.1612438103,0.0,16.6994,3.46184381035
 08/08  07:00:00,47.1355210436,3.75592167268,5.21177654563,0.0,9.17985065927,26.9147,38.3862449884,0.0,25.0491,13.3371449884
 08/08  08:00:00,48.7955740088,3.75592167268,6.86729530602,0.0,9.17985065927,26.9147,45.5653733016,0.0,33.3988,12.1665733016
 08/08  09:00:00,38.6520392167,3.75592167268,4.2207312038,0.0,9.17985065927,19.4245,35.4591163927,0.0,25.0491,10.4100163927
 08/08  10:00:00,45.7810854859,3.75592167268,3.86134702903,0.0,9.17985065927,26.9147,50.4186825508,0.0,41.7485,8.67018255082
 08/08  11:00:00,51.3920698804,3.75592167268,8.74150975737,0.0,9.17985065927,26.9147,51.5819256316,0.0,41.7485,9.83342563164
 08/08  12:00:00,54.5617423613,3.75592167268,12.5559475598,0.0,9.17985065927,26.9147,50.9960341577,0.0,41.7485,9.2475341577
 08/08  13:00:00,45.1500991428,3.75592167268,10.7033025731,0.0,9.17985065927,19.4245,41.4834884767,0.0,33.3988,8.08468847673
 08/08  14:00:00,43.8686165715,3.75592167268,9.40671864026,0.0,9.17985065927,19.4245,31.3991755263,0.0,25.0491,6.35007552628
 08/08  15:00:00,44.1673855852,3.75592167268,9.68173341218,0.0,9.17985065927,19.4245,40.3247035661,0.0,33.3988,6.92590356612
 08/08  16:00:00,54.4554343366,3.75592167268,12.4618644834,0.0,9.17985065927,26.9147,57.022961352,0.0,50.0982,6.92476135196
 08/08  17:00:00,57.0815564112,3.75592167268,15.083165286,0.0,9.17985065927,26.9147,58.7664993076,0.0,50.0982,8.66829930762
 08/08  18:00:00,59.0842280552,3.75592167268,17.095411364,0.0,9.17985065927,26.9147,62.2648025095,0.0,50.0982,12.1666025095
 08/08  19:00:00,49.6051138189,3.75592167268,14.0730890589,0.0,9.17985065927,19.4245,46.7365434834,0.0,33.3988,13.3377434834
 08/08  20:00:00,50.9015911577,3.75592167268,12.2326960357,0.0,9.17985065927,19.4245,44.9764288225,0.0,33.3988,11.5776288225
 08/08  21:00:00,46.6958350268,3.75592167268,8.11916795679,0.0,9.17985065927,19.4245,37.2167422681,0.0,25.0491,12.1676422681
 08/08  22:00:00,43.5847417195,3.75592167268,5.0146819012,0.0,9.17985065927,19.4245,26.5314622206,0.0,16.6994,9.83206222062
 08/08  23:00:00,41.445815744,3.75592167268,2.11569120338,0.0,9.17985065927,19.4245,14.1184719355,0.0,8.3497,5.7687719355
 08/08  24:00:00,22.6308107565,3.75592167268,0.0,0.0,4.58992532963,8.1892,8.08172901084,0.128199516301,3.33988,4.61364949454
 08/09  01:00:00,15.0393596278,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/09  02:00:00,15.0642033684,0.0,0.0,0.0,1.52997510988,7.4902,3.93193778011,0.0,3.33988,0.592057780106
 08/09  03:00:00,15.0771489751,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/09  04:00:00,15.2447935419,0.0,0.0,0.0,1.52997510988,7.4902,3.9319437038,0.0,3.33988,0.592063703798
 08/09  05:00:00,21.7566608253,3.75592167268,0.0466223936704,0.0,4.58992532963,8.1892,8.61984266352,0.250142663516,8.3497,0.02
 08/09  06:00:00,34.5383965575,3.75592167268,0.055279273884,0.0,9.17985065927,19.4245,20.1612262248,0.0,16.6994,3.46182622477
 08/09  07:00:00,45.6296428532,3.75592167268,3.71213428782,0.0,9.17985065927,26.9147,38.3871569258,0.0,25.0491,13.3380569258
 08/09  08:00:00,49.9718674656,3.75592167268,8.02499641205,0.0,9.17985065927,26.9147,45.5669396055,0.0,33.3988,12.1681396055
 08/09  09:00:00,43.5937755896,3.75592167268,9.10838529647,0.0,9.17985065927,19.4245,35.4600286132,0.0,25.0491,10.4109286132
 08/09  10:00:00,53.0527663312,3.75592167268,11.0549795877,0.0,9.17985065927,26.9147,50.4186045075,0.0,41.7485,8.67010450752
 08/09  11:00:00,57.9141069652,3.75592167268,15.182081492,0.0,9.17985065927,26.9147,52.1598148679,0.0,41.7485,10.4113148679
 08/09  12:00:00,60.5348102233,3.75592167268,18.4336392688,0.0,9.17985065927,26.9147,50.4186914862,0.0,41.7485,8.67019148616
 08/09  13:00:00,51.005596951,3.75592167268,16.463810595,0.0,9.17985065927,19.4245,41.4837517094,0.0,33.3988,8.08495170939
 08/09  14:00:00,48.9050140936,3.75592167268,14.3609113215,0.0,9.17985065927,19.4245,31.3983438776,0.0,25.0491,6.34924387756
 08/09  15:00:00,48.9601227417,3.75592167268,14.4152202993,0.0,9.17985065927,19.4245,40.3256128305,0.0,33.3988,6.92681283048
 08/09  16:00:00,57.4639286157,3.75592167268,15.4418857751,0.0,9.17985065927,26.9147,57.0239036424,0.0,50.0982,6.92570364236
 08/09  17:00:00,58.187444763,3.75592167268,16.1925089717,0.0,9.17985065927,26.9147,58.7681647201,0.0,50.0982,8.66996472007
 08/09  18:00:00,58.3849508235,3.75592167268,16.4211319938,0.0,9.17985065927,26.9147,62.8447960232,0.0,50.0982,12.7465960232
 08/09  19:00:00,49.5304710428,3.75592167268,13.856876621,0.0,9.17985065927,19.4245,46.1569437496,0.0,33.3988,12.7581437496
 08/09  20:00:00,52.2811790384,3.75592167268,13.4698188592,0.0,9.17985065927,19.4245,44.9762932552,0.0,33.3988,11.5774932552
 08/09  21:00:00,48.4301365799,3.75592167268,9.7154623245,0.0,9.17985065927,19.4245,37.2170979183,0.0,25.0491,12.1679979183
 08/09  22:00:00,45.1331494679,3.75592167268,6.55526113685,0.0,9.17985065927,19.4245,26.5317861339,0.0,16.6994,9.8323861339
 08/09  23:00:00,42.2549171377,3.75592167268,2.92380465382,0.0,9.17985065927,19.4245,14.1174685049,0.0,8.3497,5.76776850494
 08/09  24:00:00,22.6323118357,3.75592167268,0.0,0.0,4.58992532963,8.1892,8.06795993744,0.114297379931,3.33988,4.61378255751
 08/10  01:00:00,15.041315383,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/10  02:00:00,15.061601029,0.0,0.0,0.0,1.52997510988,7.4902,3.93195390816,0.0,3.33988,0.592073908163
 08/10  03:00:00,15.0720140584,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/10  04:00:00,15.2331587767,0.0,0.0,0.0,1.52997510988,7.4902,3.93195980863,0.0,3.33988,0.592079808635
 08/10  05:00:00,21.7649974214,3.75592167268,0.0807046923202,0.0,4.58992532963,8.1892,8.66353164856,0.293831648558,8.3497,0.02
 08/10  06:00:00,34.4964270477,3.75592167268,0.0436431093494,0.0,9.17985065927,19.4245,20.1614284074,0.0,16.6994,3.46202840742
 08/10  07:00:00,42.6346406976,3.75592167268,0.742801707196,0.0,9.17985065927,26.9147,38.3864780524,0.0,25.0491,13.3373780524
 08/10  08:00:00,44.315866114,3.75592167268,2.41406725232,0.0,9.17985065927,26.9147,45.5663945865,0.0,33.3988,12.1675945865
 08/10  09:00:00,41.0898933833,3.75592167268,6.63848340706,0.0,9.17985065927,19.4245,35.4603131744,0.0,25.0491,10.4112131744
 08/10  10:00:00,52.9189725125,3.75592167268,10.933202599,0.0,9.17985065927,26.9147,50.4192052553,0.0,41.7485,8.67070525527
 08/10  11:00:00,60.4549690524,3.75592167268,17.7169827771,0.0,9.17985065927,26.9147,52.1593047899,0.0,41.7485,10.4108047899
 08/10  12:00:00,63.3373826689,3.75592167268,21.2413947968,0.0,9.17985065927,26.9147,50.4184962671,0.0,41.7485,8.66999626709
 08/10  13:00:00,52.714019062,3.75592167268,18.1998216102,0.0,9.17985065927,19.4245,41.4832594386,0.0,33.3988,8.08445943862
 08/10  14:00:00,49.8556654065,3.75592167268,15.346591676,0.0,9.17985065927,19.4245,31.3987110862,0.0,25.0491,6.34961108621
 08/10  15:00:00,46.9493469296,3.75592167268,12.4450399637,0.0,9.17985065927,19.4245,40.3250658338,0.0,33.3988,6.92626583379
 08/10  16:00:00,56.32967708,3.75592167268,14.3290466471,0.0,9.17985065927,26.9147,57.0235059612,0.0,50.0982,6.92530596125
 08/10  17:00:00,57.4596865429,3.75592167268,15.4540741544,0.0,9.17985065927,26.9147,58.7673782391,0.0,50.0982,8.66917823914
 08/10  18:00:00,58.7959384913,3.75592167268,16.795435242,0.0,9.17985065927,26.9147,62.3865411406,0.0,50.0982,12.2883411406
 08/10  19:00:00,49.2184731914,3.75592167268,13.4858416073,0.0,9.17985065927,19.4245,46.6156297218,0.0,33.3988,13.2168297218
 08/10  20:00:00,49.910839178,3.75592167268,11.1004633223,0.0,9.17985065927,19.4245,44.9764904372,0.0,33.3988,11.5776904372
 08/10  21:00:00,45.7352600409,3.75592167268,7.03693203402,0.0,9.17985065927,19.4245,37.2165262434,0.0,25.0491,12.1674262434
 08/10  22:00:00,42.8386269702,3.75592167268,4.27592678079,0.0,9.17985065927,19.4245,26.5319142651,0.0,16.6994,9.83251426514
 08/10  23:00:00,41.3503110272,3.75592167268,2.0205170512,0.0,9.17985065927,19.4245,14.118112039,0.0,8.3497,5.76841203902
 08/10  24:00:00,22.6358340885,3.75592167268,0.0,0.0,4.58992532963,8.1892,8.06280790234,0.109409626276,3.33988,4.61351827607
 08/11  01:00:00,15.0460849823,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/11  02:00:00,15.0669149216,0.0,0.0,0.0,1.52997510988,7.4902,3.93197382735,0.0,3.33988,0.592093827354
 08/11  03:00:00,15.0733781362,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/11  04:00:00,15.8744921447,0.0,0.0,0.0,1.52997510988,7.4902,3.93192797695,0.0,3.33988,0.59204797695
 08/11  05:00:00,22.3935617672,3.75592167268,0.045200485232,0.0,4.58992532963,8.1892,8.59821147109,0.228511471094,8.3497,0.02
 08/11  06:00:00,34.8822614288,3.75592167268,0.0847772418247,0.0,9.17985065927,19.4245,20.1613499072,0.0,16.6994,3.46194990724
 08/11  07:00:00,47.6137960877,3.75592167268,5.68178131737,0.0,9.17985065927,26.9147,38.3870901144,0.0,25.0491,13.3379901144
 08/11  08:00:00,50.2472620033,3.75592167268,8.30025598684,0.0,9.17985065927,26.9147,45.5653562054,0.0,33.3988,12.1665562054
 08/11  09:00:00,42.9734568809,3.75592167268,8.50170966103,0.0,9.17985065927,19.4245,35.4591850225,0.0,25.0491,10.4100850225
 08/11  10:00:00,52.1452523628,3.75592167268,10.1723117783,0.0,9.17985065927,26.9147,50.4179604228,0.0,41.7485,8.66946042282
 08/11  11:00:00,57.1794636921,3.75592167268,14.4763239834,0.0,9.17985065927,26.9147,51.5810404166,0.0,41.7485,9.83254041659
 08/11  12:00:00,62.0637663956,3.75592167268,19.9839094925,0.0,9.17985065927,26.9147,50.9950080528,0.0,41.7485,9.24650805276
 08/11  13:00:00,53.3617948056,3.75592167268,18.8430552335,0.0,9.17985065927,19.4245,41.4833533622,0.0,33.3988,8.08455336224
 08/11  14:00:00,51.2723642023,3.75592167268,16.742315469,0.0,9.17985065927,19.4245,31.398456196,0.0,25.0491,6.349356196
 08/11  15:00:00,49.4689141567,3.75592167268,14.9349925931,0.0,9.17985065927,19.4245,40.3249028713,0.0,33.3988,6.92610287134
 08/11  16:00:00,58.2197068419,3.75592167268,16.2079481603,0.0,9.17985065927,26.9147,57.0235752636,0.0,50.0982,6.92537526362
 08/11  17:00:00,58.0928260705,3.75592167268,16.1005773529,0.0,9.17985065927,26.9147,58.7679564284,0.0,50.0982,8.66975642841
 08/11  18:00:00,58.6039322256,3.75592167268,16.6255660097,0.0,9.17985065927,26.9147,62.2647741801,0.0,50.0982,12.1665741801
 08/11  19:00:00,49.732567997,3.75592167268,14.2133973897,0.0,9.17985065927,19.4245,46.7359994056,0.0,33.3988,13.3371994056
 08/11  20:00:00,51.4840066274,3.75592167268,12.845067061,0.0,9.17985065927,19.4245,44.5892165136,0.0,33.3988,11.1904165136
 08/11  21:00:00,47.9861857898,3.75592167268,9.40411563792,0.0,9.17985065927,19.4245,37.6042612083,0.0,25.0491,12.5551612083
 08/11  22:00:00,45.9446182852,3.75592167268,7.36346928805,0.0,9.17985065927,19.4245,26.5304327346,0.0,16.6994,9.83103273459
 08/11  23:00:00,44.2664707717,3.75592167268,4.92088050591,0.0,9.17985065927,19.4245,14.118352062,0.0,8.3497,5.768652062
 08/11  24:00:00,22.7271689152,3.75592167268,0.0780358757963,0.0,4.58992532963,8.1892,8.00355319105,0.0507092130119,3.33988,4.61296397804
 08/12  01:00:00,15.0588985452,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/12  02:00:00,15.0812888878,0.0,0.0,0.0,1.52997510988,7.4902,3.93195922499,0.0,3.33988,0.592079224986
 08/12  03:00:00,15.0853024716,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/12  04:00:00,15.2603901264,0.0,0.0,0.0,1.52997510988,7.4902,3.93196511701,0.0,3.33988,0.592085117015
 08/12  05:00:00,21.7897686721,3.75592167268,0.0470719453123,0.0,4.58992532963,8.1892,8.5809174268,0.2112174268,8.3497,0.02
 08/12  06:00:00,34.640393028,3.75592167268,0.132049471239,0.0,9.17985065927,19.4245,20.1609390227,0.0,16.6994,3.46153902273
 08/12  07:00:00,46.3265306292,3.75592167268,4.40040785184,0.0,9.17985065927,26.9147,28.5111060908,0.0,25.0491,3.46200609083
 08/12  08:00:00,46.9655852491,3.75592167268,5.03729344049,0.0,9.17985065927,26.9147,36.861241126,0.0,33.3988,3.46244112602
 08/12  09:00:00,39.5710151143,3.75592167268,5.11930133828,0.0,9.17985065927,19.4245,36.6265394834,0.0,25.0491,11.5774394834
 08/12  10:00:00,48.6905152575,3.75592167268,6.73069292629,0.0,9.17985065927,26.9147,51.5801129847,0.0,41.7485,9.83161298473
 08/12  11:00:00,51.4615018283,3.75592167268,8.7792729367,0.0,9.17985065927,26.9147,52.7468392391,0.0,41.7485,10.9983392391
 08/12  12:00:00,52.7323309101,3.75592167268,10.6801003687,0.0,9.17985065927,26.9147,52.7467892044,0.0,41.7485,10.9982892044
 08/12  13:00:00,45.0304436932,3.75592167268,10.5264217839,0.0,9.17985065927,19.4245,43.8094787035,0.0,33.3988,10.4106787035
 08/12  14:00:00,43.4143873458,3.75592167268,8.91300226291,0.0,9.17985065927,19.4245,33.7181205807,0.0,25.0491,8.6690205807
 08/12  15:00:00,43.7650423837,3.75592167268,9.25249715047,0.0,9.17985065927,19.4245,42.6443614908,0.0,33.3988,9.24556149078
 08/12  16:00:00,52.9134379236,3.75592167268,10.9072662237,0.0,9.17985065927,26.9147,57.6058720335,0.0,50.0982,7.50767203348
 08/12  17:00:00,53.6082912859,3.75592167268,11.6077199476,0.0,9.17985065927,26.9147,59.3440954641,0.0,50.0982,9.24589546407
 08/12  18:00:00,54.1899263948,3.75592167268,12.2559047631,0.0,9.17985065927,26.9147,62.2643624967,0.0,50.0982,12.1661624967
 08/12  19:00:00,46.5100540865,3.75592167268,10.8571675755,0.0,9.17985065927,19.4245,45.5651261625,0.0,33.3988,12.1663261625
 08/12  20:00:00,46.251760775,3.75592167268,7.46475064157,0.0,9.17985065927,19.4245,44.3971373972,0.0,33.3988,10.9983373972
 08/12  21:00:00,44.0906651396,3.75592167268,5.41068292403,0.0,9.17985065927,19.4245,37.2158551646,0.0,25.0491,12.1667551646
 08/12  22:00:00,42.197377795,3.75592167268,3.65272600609,0.0,9.17985065927,19.4245,25.9445340291,0.0,16.6994,9.24513402915
 08/12  23:00:00,40.1342020548,3.75592167268,0.836564808381,0.0,9.17985065927,19.4245,14.6991159252,0.0,8.3497,6.34941592517
 08/12  24:00:00,22.5721535219,3.75592167268,0.0,0.0,4.58992532963,8.1892,8.09850141739,0.143486101775,3.33988,4.61513531561
 08/13  01:00:00,14.9586512065,0.0,0.0,0.0,1.52997510988,7.4902,3.9319755458,0.0,3.33988,0.5920955458
 08/13  02:00:00,14.9734846692,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/13  03:00:00,14.9723427802,0.0,0.0,0.0,1.52997510988,7.4902,3.93192972192,0.0,3.33988,0.592049721925
 08/13  04:00:00,15.1311481424,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/13  05:00:00,21.5610127293,3.75592167268,0.0,0.0,4.58992532963,8.1892,21.54208935,12.6003336907,8.3497,0.592055659298
 08/13  06:00:00,34.3456331527,3.75592167268,0.0198177395763,0.0,9.17985065927,19.4245,25.6107559891,5.44902496001,16.6994,3.46233102911
 08/13  07:00:00,41.8841899422,3.75592167268,0.0482077375201,0.0,9.17985065927,26.9147,28.5262241953,0.0143085986048,25.0491,3.46281559673
 08/13  08:00:00,43.4302867136,3.75592167268,1.53632121732,0.0,9.17985065927,26.9147,36.8617188483,0.0,33.3988,3.46291884828
 08/13  09:00:00,35.4983934429,3.75592167268,1.07541570773,0.0,9.17985065927,19.4245,28.5118014142,0.0,25.0491,3.46270141419
 08/13  10:00:00,45.7764370007,3.75592167268,3.84243278199,0.0,9.17985065927,26.9147,52.7473848526,0.0,41.7485,10.9988848526
 08/13  11:00:00,48.4407703288,3.75592167268,5.78781066867,0.0,9.17985065927,26.9147,53.2954281091,0.0,41.7485,11.5469281091
 08/13  12:00:00,49.1012396507,3.75592167268,7.08932021049,0.0,9.17985065927,26.9147,50.447234339,0.0,41.7485,8.69873433902
 08/13  13:00:00,41.3242150216,3.75592167268,6.8487356754,0.0,9.17985065927,19.4245,42.06629759,0.0,33.3988,8.66749759005
 08/13  14:00:00,40.4925014953,3.75592167268,6.01658230292,0.0,9.17985065927,19.4245,31.9753602,0.0,25.0491,6.92626019995
 08/13  15:00:00,40.5027626636,3.75592167268,6.02918448758,0.0,9.17985065927,19.4245,40.3245986942,0.0,33.3988,6.9257986942
 08/13  16:00:00,49.8394528454,3.75592167268,7.891333382,0.0,9.17985065927,26.9147,57.0236013375,0.0,50.0982,6.92540133753
 08/13  17:00:00,50.9506197609,3.75592167268,9.04876733377,0.0,9.17985065927,26.9147,58.7668938005,0.0,50.0982,8.66869380052
 08/13  18:00:00,50.9840285049,3.75592167268,9.08846508903,0.0,9.17985065927,26.9147,61.0954556323,0.0,50.0982,10.9972556323
 08/13  19:00:00,42.4638986006,3.75592167268,6.83985513088,0.0,9.17985065927,19.4245,44.976263726,0.0,33.3988,11.577463726
 08/13  20:00:00,44.5636185158,3.75592167268,5.79324231326,0.0,9.17985065927,19.4245,42.0678860336,0.0,33.3988,8.6690860336
 08/13  21:00:00,41.4255530279,3.75592167268,2.75401449917,0.0,9.17985065927,19.4245,36.0485458535,0.0,25.0491,10.9994458535
 08/13  22:00:00,39.6346383725,3.75592167268,1.08823987408,0.0,9.17985065927,19.4245,25.9455825505,0.0,16.6994,9.24618255048
 08/13  23:00:00,39.9539962251,3.75592167268,0.635809062598,0.0,9.17985065927,19.4245,12.962533532,0.0,8.3497,4.61283353197
 08/13  24:00:00,22.6158651239,3.75592167268,0.0,0.0,4.58992532963,8.1892,9.25481142375,0.146467999814,3.33988,5.76846342394
 08/14  01:00:00,15.0282270096,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/14  02:00:00,15.0535606838,0.0,0.0,0.0,1.52997510988,7.4902,3.93193770094,0.0,3.33988,0.592057700941
 08/14  03:00:00,15.0710217181,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/14  04:00:00,15.2671014883,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/14  05:00:00,21.7856547516,3.75592167268,0.0289750875086,0.0,4.58992532963,8.1892,9.07636857999,0.134587712319,8.3497,0.592080867669
 08/14  06:00:00,37.194193643,3.75592167268,2.66440937812,0.0,9.17985065927,19.4245,20.1619385789,0.0,16.6994,3.46253857893
 08/14  07:00:00,51.0823992082,3.75592167268,9.12590990772,0.0,9.17985065927,26.9147,38.385865425,0.0,25.0491,13.336765425
 08/14  08:00:00,54.2625778122,3.75592167268,12.286185374,0.0,9.17985065927,26.9147,45.5661321378,0.0,33.3988,12.1673321378
 08/14  09:00:00,48.1798310835,3.75592167268,13.6711754311,0.0,9.17985065927,19.4245,34.8821242116,0.0,25.0491,9.83302421157
 08/14  10:00:00,58.1357941735,3.75592167268,16.1141132211,0.0,9.17985065927,26.9147,50.9952328597,0.0,41.7485,9.24673285969
 08/14  11:00:00,64.1769954868,3.75592167268,21.4166881191,0.0,9.17985065927,26.9147,51.5813704968,0.0,41.7485,9.83287049679
 08/14  12:00:00,66.3767708537,3.75592167268,24.2361638394,0.0,9.17985065927,26.9147,50.9949226126,0.0,41.7485,9.24642261261
 08/14  13:00:00,58.7750178428,3.75592167268,24.1887170595,0.0,9.17985065927,19.4245,40.9072607565,0.0,33.3988,7.50846075651
 08/14  14:00:00,58.0337917871,3.75592167268,23.4424776205,0.0,9.17985065927,19.4245,31.9743904364,0.0,25.0491,6.9252904364
 08/14  15:00:00,57.3434451723,3.75592167268,22.7523982809,0.0,9.17985065927,19.4245,40.3246700752,0.0,33.3988,6.9258700752
 08/14  16:00:00,66.2044680534,3.75592167268,24.1279490242,0.0,9.17985065927,26.9147,56.4469698854,0.0,50.0982,6.34876988541
 08/14  17:00:00,66.5459508123,3.75592167268,24.476667741,0.0,9.17985065927,26.9147,59.3453164142,0.0,50.0982,9.24711641424
 08/14  18:00:00,65.966383705,3.75592167268,23.9219310705,0.0,9.17985065927,26.9147,62.2635281234,0.0,50.0982,12.1653281234
 08/14  19:00:00,59.3490899983,3.75592167268,22.5005279045,0.0,9.17985065927,19.4245,46.7369455405,0.0,33.3988,13.3381455405
 08/14  20:00:00,60.3747402224,3.75592167268,21.4455278794,0.0,9.17985065927,19.4245,44.3979074921,0.0,33.3988,10.9991074921
 08/14  21:00:00,57.8139176141,3.75592167268,19.0322902775,0.0,9.17985065927,19.4245,37.2150539127,0.0,25.0491,12.1659539127
 08/14  22:00:00,55.0715912686,3.75592167268,16.4366087886,0.0,9.17985065927,19.4245,26.5326812758,0.0,16.6994,9.83328127578
 08/14  23:00:00,53.4793041415,3.75592167268,14.0747636658,0.0,9.17985065927,19.4245,14.1186817772,0.0,8.3497,5.76898177725
 08/14  24:00:00,30.9318188755,3.75592167268,8.22871367149,0.0,4.58992532963,8.1892,7.98999394048,0.0350287759291,3.33988,4.61508516455
 08/15  01:00:00,15.1154095505,0.0,0.0,0.0,1.52997510988,7.4902,3.93195772715,0.0,3.33988,0.592077727147
 08/15  02:00:00,15.1331654378,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/15  03:00:00,15.1271159899,0.0,0.0,0.0,1.52997510988,7.4902,3.93196364168,0.0,3.33988,0.592083641684
 08/15  04:00:00,15.981136999,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/15  05:00:00,27.1831085022,3.75592167268,4.71242349311,0.0,4.58992532963,8.1892,9.08639204889,0.144602523769,8.3497,0.592089525122
 08/15  06:00:00,42.0555243727,3.75592167268,7.16950654232,0.0,9.17985065927,19.4245,20.1616094397,0.0,16.6994,3.46220943966
 08/15  07:00:00,55.6482167476,3.75592167268,13.6612928861,0.0,9.17985065927,26.9147,38.3857753414,0.0,25.0491,13.3366753414
 08/15  08:00:00,58.5495381318,3.75592167268,16.5480251932,0.0,9.17985065927,26.9147,45.5659018718,0.0,33.3988,12.1671018718
 08/15  09:00:00,53.3256980236,3.75592167268,18.7940883677,0.0,9.17985065927,19.4245,34.8816269155,0.0,25.0491,9.83252691552
 08/15  10:00:00,63.722433922,3.75592167268,21.6773034466,0.0,9.17985065927,26.9147,50.4171855911,0.0,41.7485,8.66868559114
 08/15  11:00:00,67.5887789205,3.75592167268,24.8140138256,0.0,9.17985065927,26.9147,52.1584702973,0.0,41.7485,10.4099702973
 08/15  12:00:00,67.7825073608,3.75592167268,25.6225132892,0.0,9.17985065927,26.9147,50.4177192852,0.0,41.7485,8.66921928524
 08/15  13:00:00,60.3243030704,3.75592167268,25.7264054744,0.0,9.17985065927,19.4245,41.4829040118,0.0,33.3988,8.08410401184
 08/15  14:00:00,59.0420427066,3.75592167268,24.4437880558,0.0,9.17985065927,19.4245,31.9729855518,0.0,25.0491,6.92388555177
 08/15  15:00:00,58.378101741,3.75592167268,23.7843983101,0.0,9.17985065927,19.4245,39.7483753596,0.0,33.3988,6.34957535959
 08/15  16:00:00,67.1578744184,3.75592167268,25.0809507955,0.0,9.17985065927,26.9147,57.0241427439,0.0,50.0982,6.92594274389
 08/15  17:00:00,66.6900136725,3.75592167268,24.6286306159,0.0,9.17985065927,26.9147,59.3442602835,0.0,50.0982,9.24606028348
 08/15  18:00:00,65.7142882992,3.75592167268,23.6747143756,0.0,9.17985065927,26.9147,62.2649519544,0.0,50.0982,12.1667519544
 08/15  19:00:00,58.8556160569,3.75592167268,22.2040322379,0.0,9.17985065927,19.4245,46.7365454058,0.0,33.3988,13.3377454058
 08/15  20:00:00,57.1123222413,3.75592167268,18.3566256403,0.0,9.17985065927,19.4245,44.3974240083,0.0,33.3988,10.9986240083
 08/15  21:00:00,52.1793632388,3.75592167268,13.5001389137,0.0,9.17985065927,19.4245,37.2158759303,0.0,25.0491,12.1667759303
 08/15  22:00:00,49.7860721828,3.75592167268,11.1603495423,0.0,9.17985065927,19.4245,26.5308185773,0.0,16.6994,9.83141857735
 08/15  23:00:00,48.5831156051,3.75592167268,9.19481778268,0.0,9.17985065927,19.4245,14.1175806266,0.0,8.3497,5.76788062658
 08/15  24:00:00,28.2805250528,3.75592167268,5.58912013111,0.0,4.58992532963,8.1892,7.98954957426,0.0356573481801,3.33988,4.61401222608
 08/16  01:00:00,15.1094082324,0.0,0.0,0.0,1.52997510988,7.4902,3.93193007681,0.0,3.33988,0.592050076814
 08/16  02:00:00,15.1214835994,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/16  03:00:00,15.1219121382,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/16  04:00:00,15.3110903977,0.0,0.0,0.0,1.52997510988,7.4902,3.93193601521,0.0,3.33988,0.592056015207
 08/16  05:00:00,24.6305361048,3.75592167268,2.85018949928,0.0,4.58992532963,8.1892,8.513526382,0.143826381995,8.3497,0.02
 08/16  06:00:00,39.3622272656,3.75592167268,4.81591653154,0.0,9.17985065927,19.4245,20.1615910609,0.0,16.6994,3.46219106087
 08/16  07:00:00,52.2160933271,3.75592167268,10.2452824149,0.0,9.17985065927,26.9147,38.3866301358,0.0,25.0491,13.3375301358
 08/16  08:00:00,54.5796561818,3.75592167268,12.5941657611,0.0,9.17985065927,26.9147,45.5654944791,0.0,33.3988,12.1666944791
 08/16  09:00:00,46.6746752546,3.75592167268,12.1686772656,0.0,9.17985065927,19.4245,35.4592198072,0.0,25.0491,10.4101198072
 08/16  10:00:00,56.3207689293,3.75592167268,14.2986005935,0.0,9.17985065927,26.9147,50.4175145674,0.0,41.7485,8.66901456736
 08/16  11:00:00,58.9596976464,3.75592167268,16.2241194941,0.0,9.17985065927,26.9147,52.1582927723,0.0,41.7485,10.4097927723
 08/16  12:00:00,60.3726849249,3.75592167268,18.2811952126,0.0,9.17985065927,26.9147,50.4190886854,0.0,41.7485,8.67058868541
 08/16  13:00:00,49.7669551723,3.75592167268,15.2491965233,0.0,9.17985065927,19.4245,41.4833152239,0.0,33.3988,8.08451522393
 08/16  14:00:00,45.5063825246,3.75592167268,11.0054426729,0.0,9.17985065927,19.4245,31.3974890418,0.0,25.0491,6.34838904183
 08/16  15:00:00,42.5903835123,3.75592167268,8.10786233133,0.0,9.17985065927,19.4245,40.3242789504,0.0,33.3988,6.92547895039
 08/16  16:00:00,51.5812970079,3.75592167268,9.61465077931,0.0,9.17985065927,26.9147,57.0232413243,0.0,50.0982,6.92504132432
 08/16  17:00:00,53.469666115,3.75592167268,11.5030721566,0.0,9.17985065927,26.9147,58.7667212152,0.0,50.0982,8.66852121516
 08/16  18:00:00,54.9254312462,3.75592167268,12.9636311888,0.0,9.17985065927,26.9147,62.2641203841,0.0,50.0982,12.1659203841
 08/16  19:00:00,46.0077540269,3.75592167268,9.3003425354,0.0,9.17985065927,19.4245,46.7370366952,0.0,33.3988,13.3382366952
 08/16  20:00:00,46.2832809452,3.75592167268,7.49784775972,0.0,9.17985065927,19.4245,44.9745215105,0.0,33.3988,11.5757215105
 08/16  21:00:00,43.3362003987,3.75592167268,4.655611809,0.0,9.17985065927,19.4245,37.2154728309,0.0,25.0491,12.1663728309
