Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/16  22:00:00,40.2891795712,3.75592167268,1.75246931154,0.0,9.17985065927,19.4245,26.5310918442,0.0,16.6994,9.83169184423
 08/16  23:00:00,39.6708297277,3.75592167268,0.375291207707,0.0,9.17985065927,19.4245,14.1183973012,0.0,8.3497,5.76869730124
 08/16  24:00:00,22.5738630974,3.75592167268,0.00569208616441,0.0,4.58992532963,8.1892,8.15829911438,0.205051272899,3.33988,4.61336784148
 08/17  01:00:00,14.9831859966,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/17  02:00:00,15.0198208097,0.0,0.0,0.0,1.52997510988,7.4902,3.93195082641,0.0,3.33988,0.592070826408
 08/17  03:00:00,15.0289269111,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/17  04:00:00,15.1961094201,0.0,0.0,0.0,1.52997510988,7.4902,3.93195673178,0.0,3.33988,0.592076731777
 08/17  05:00:00,21.6755268626,3.75592167268,0.0498790510983,0.0,4.58992532963,8.1892,9.06317770086,0.693477700862,8.3497,0.02
 08/17  06:00:00,34.4313738203,3.75592167268,0.0427450587834,0.0,9.17985065927,19.4245,20.1613734827,0.0,16.6994,3.46197348274
 08/17  07:00:00,42.1099246752,3.75592167268,0.243036620437,0.0,9.17985065927,26.9147,38.386005835,0.0,25.0491,13.336905835
 08/17  08:00:00,44.3253903126,3.75592167268,2.416804252,0.0,9.17985065927,26.9147,45.5660905644,0.0,33.3988,12.1672905644
 08/17  09:00:00,39.2499355769,3.75592167268,4.78595529311,0.0,9.17985065927,19.4245,34.8829073489,0.0,25.0491,9.83380734893
 08/17  10:00:00,48.6759569562,3.75592167268,6.70006511686,0.0,9.17985065927,26.9147,50.9946641525,0.0,41.7485,9.24616415253
 08/17  11:00:00,51.8469259181,3.75592167268,9.14761771418,0.0,9.17985065927,26.9147,51.5810522446,0.0,41.7485,9.83255224461
 08/17  12:00:00,53.4417858327,3.75592167268,11.3932006964,0.0,9.17985065927,26.9147,50.9949004093,0.0,41.7485,9.24640040926
 08/17  13:00:00,44.8659302938,3.75592167268,10.3558789205,0.0,9.17985065927,19.4245,40.9070918767,0.0,33.3988,7.50829187666
 08/17  14:00:00,43.0675190393,3.75592167268,8.56224334947,0.0,9.17985065927,19.4245,31.9754641611,0.0,25.0491,6.92636416112
 08/17  15:00:00,43.2735282401,3.75592167268,8.75704035255,0.0,9.17985065927,19.4245,40.3245982723,0.0,33.3988,6.92579827231
 08/17  16:00:00,52.5398579177,3.75592167268,10.5897592865,0.0,9.17985065927,26.9147,57.022525692,0.0,50.0982,6.92432569205
 08/17  17:00:00,52.4234731333,3.75592167268,10.5045381734,0.0,9.17985065927,26.9147,58.7685009727,0.0,50.0982,8.67030097268
 08/17  18:00:00,52.41427768,3.75592167268,10.5115378614,0.0,9.17985065927,26.9147,62.2658385073,0.0,50.0982,12.1676385073
 08/17  19:00:00,43.5694867685,3.75592167268,6.89398358484,0.0,9.17985065927,19.4245,46.7359745228,0.0,33.3988,13.3371745228
 08/17  20:00:00,43.6237308639,3.75592167268,4.87364432031,0.0,9.17985065927,19.4245,44.3973960528,0.0,33.3988,10.9985960528
 08/17  21:00:00,41.0195890782,3.75592167268,2.37366593671,0.0,9.17985065927,19.4245,37.2151424976,0.0,25.0491,12.1660424976
 08/17  22:00:00,39.3913847909,3.75592167268,0.879443286547,0.0,9.17985065927,19.4245,27.1103375152,0.0,16.6994,10.4109375152
 08/17  23:00:00,39.3624115963,3.75592167268,0.0900495635659,0.0,9.17985065927,19.4245,14.1177111772,0.0,8.3497,5.7680111772
 08/17  24:00:00,22.5460174335,3.75592167268,0.0,0.0,4.58992532963,8.1892,8.12814544717,0.17591158577,3.33988,4.6123538614
 08/18  01:00:00,14.9571116986,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/18  02:00:00,14.97595711,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/18  03:00:00,14.9847090096,0.0,0.0,0.0,1.52997510988,7.4902,3.93193362274,0.0,3.33988,0.592053622744
 08/18  04:00:00,15.725631603,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/18  05:00:00,23.2274487766,3.75592167268,0.0,0.0,4.58992532963,8.1892,16.6173576647,7.67559811075,8.3497,0.592059553914
 08/18  06:00:00,34.6437276702,3.75592167268,0.0164560917369,0.0,9.17985065927,19.4245,21.4694784891,1.30789039924,16.6994,3.46218808985
 08/18  07:00:00,42.044497663,3.75592167268,0.183048026259,0.0,9.17985065927,26.9147,38.3979427101,0.0114553529251,25.0491,13.3373873572
 08/18  08:00:00,44.0961988551,3.75592167268,2.18840207532,0.0,9.17985065927,26.9147,45.5657785733,0.0,33.3988,12.1669785733
 08/18  09:00:00,38.3998372722,3.75592167268,3.95200348734,0.0,9.17985065927,19.4245,34.8828530561,0.0,25.0491,9.83375305613
 08/18  10:00:00,48.2888555352,3.75592167268,6.31961130789,0.0,9.17985065927,26.9147,50.9956272402,0.0,41.7485,9.2471272402
 08/18  11:00:00,51.1351710069,3.75592167268,8.45092459773,0.0,9.17985065927,26.9147,51.580804453,0.0,41.7485,9.83230445299
 08/18  12:00:00,52.6386537504,3.75592167268,10.5846511485,0.0,9.17985065927,26.9147,50.992672077,0.0,41.7485,9.24417207703
 08/18  13:00:00,43.9898527217,3.75592167268,9.50184110208,0.0,9.17985065927,19.4245,40.906013725,0.0,33.3988,7.50721372498
 08/18  14:00:00,41.3252829448,3.75592167268,6.84308876197,0.0,9.17985065927,19.4245,31.9738190668,0.0,25.0491,6.92471906678
 08/18  15:00:00,39.3068085791,3.75592167268,4.84158789201,0.0,9.17985065927,19.4245,40.32405942,0.0,33.3988,6.92525942003
 08/18  16:00:00,47.2972396803,3.75592167268,5.36523779136,0.0,9.17985065927,26.9147,56.4482518074,0.0,50.0982,6.35005180743
 08/18  17:00:00,48.5365405218,3.75592167268,6.66351414061,0.0,9.17985065927,26.9147,59.3440611004,0.0,50.0982,9.24586110044
 08/18  18:00:00,49.5132664994,3.75592167268,7.64387092033,0.0,9.17985065927,26.9147,62.2659156581,0.0,50.0982,12.1677156581
 08/18  19:00:00,42.3014193738,3.75592167268,5.81993420177,0.0,9.17985065927,19.4245,46.7358379307,0.0,33.3988,13.3370379307
 08/18  20:00:00,43.6734186427,3.75592167268,5.08279206064,0.0,9.17985065927,19.4245,44.397255996,0.0,33.3988,10.998455996
 08/18  21:00:00,42.0308884631,3.75592167268,3.49202872927,0.0,9.17985065927,19.4245,37.2143713462,0.0,25.0491,12.1652713462
 08/18  22:00:00,41.0610423239,3.75592167268,2.520351204,0.0,9.17985065927,19.4245,26.5325801014,0.0,16.6994,9.83318010143
 08/18  23:00:00,40.5788231372,3.75592167268,1.26623263409,0.0,9.17985065927,19.4245,14.1186985529,0.0,8.3497,5.76899855287
 08/18  24:00:00,22.6054738809,3.75592167268,0.0,0.0,4.58992532963,8.1892,8.11751716341,0.162888504908,3.33988,4.6147486585
 08/19  01:00:00,15.0198619856,0.0,0.0,0.0,1.52997510988,7.4902,3.93196163785,0.0,3.33988,0.59208163785
 08/19  02:00:00,15.0489989027,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/19  03:00:00,15.0621242917,0.0,0.0,0.0,1.52997510988,7.4902,3.93194168969,0.0,3.33988,0.592061689685
 08/19  04:00:00,15.2476722135,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/19  05:00:00,22.7557597509,3.75592167268,0.0,0.0,4.58992532963,8.1892,9.2095803233,0.267812715303,8.3497,0.592067607993
 08/19  06:00:00,34.5149340068,3.75592167268,0.0525509328225,0.0,9.17985065927,19.4245,20.1612354215,0.0,16.6994,3.46183542154
 08/19  07:00:00,44.2883503185,3.75592167268,2.38159355284,0.0,9.17985065927,26.9147,28.5115185755,0.0,25.0491,3.46241857549
 08/19  08:00:00,45.554868267,3.75592167268,3.64299076467,0.0,9.17985065927,26.9147,36.861310436,0.0,33.3988,3.46251043598
 08/19  09:00:00,37.1339178186,3.75592167268,2.71004617532,0.0,9.17985065927,19.4245,36.0467894428,0.0,25.0491,10.9976894428
 08/19  10:00:00,45.3711068753,3.75592167268,3.4528162767,0.0,9.17985065927,26.9147,51.5813332998,0.0,41.7485,9.83283329981
 08/19  11:00:00,48.3081143373,3.75592167268,5.67066912301,0.0,9.17985065927,26.9147,53.3259742914,0.0,41.7485,11.5774742914
 08/19  12:00:00,48.3008580635,3.75592167268,6.31211072495,0.0,9.17985065927,26.9147,52.747147237,0.0,41.7485,10.998647237
 08/19  13:00:00,40.2124564617,3.75592167268,5.77727122347,0.0,9.17985065927,19.4245,43.2303186161,0.0,33.3988,9.83151861612
 08/19  14:00:00,39.3615521166,3.75592167268,4.92328743626,0.0,9.17985065927,19.4245,34.2949243967,0.0,25.0491,9.24582439673
 08/19  15:00:00,39.0678514525,3.75592167268,4.62946356327,0.0,9.17985065927,19.4245,42.0679823954,0.0,33.3988,8.66918239536
 08/19  16:00:00,47.3679039465,3.75592167268,5.44433393608,0.0,9.17985065927,26.9147,58.1823357053,0.0,50.0982,8.08413570532
 08/19  17:00:00,47.2500437627,3.75592167268,5.32962273034,0.0,9.17985065927,26.9147,58.7677267826,0.0,50.0982,8.66952678257
 08/19  18:00:00,49.2784161436,3.75592167268,7.36244260677,0.0,9.17985065927,26.9147,62.2646250633,0.0,50.0982,12.1664250633
 08/19  19:00:00,43.6497711872,3.75592167268,6.98668367165,0.0,9.17985065927,19.4245,45.5658404463,0.0,33.3988,12.1670404463
 08/19  20:00:00,44.2820676533,3.75592167268,5.51597782191,0.0,9.17985065927,19.4245,44.9754041126,0.0,33.3988,11.5766041126
 08/19  21:00:00,43.648366034,3.75592167268,4.97159870275,0.0,9.17985065927,19.4245,37.2159661857,0.0,25.0491,12.1668661857
 08/19  22:00:00,42.1113418478,3.75592167268,3.56621925435,0.0,9.17985065927,19.4245,25.3686340498,0.0,16.6994,8.66923404983
 08/19  23:00:00,40.2383200524,3.75592167268,0.933184851466,0.0,9.17985065927,19.4245,15.2751094766,0.0,8.3497,6.92540947664
 08/19  24:00:00,22.5889597507,3.75592167268,0.0,0.0,4.58992532963,8.1892,8.08775776673,0.134072965094,3.33988,4.61380480164
 08/20  01:00:00,15.0004604566,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/20  02:00:00,15.0228789235,0.0,0.0,0.0,1.52997510988,7.4902,3.93197402537,0.0,3.33988,0.59209402537
 08/20  03:00:00,15.0314770196,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/20  04:00:00,15.2073830426,0.0,0.0,0.0,1.52997510988,7.4902,3.93192817598,0.0,3.33988,0.592048175982
 08/20  05:00:00,22.7579127873,3.75592167268,0.0460401150165,0.0,4.58992532963,8.1892,8.75774712252,0.388047122515,8.3497,0.02
 08/20  06:00:00,34.4535050958,3.75592167268,0.0369043266206,0.0,9.17985065927,19.4245,20.1615896189,0.0,16.6994,3.4621896189
 08/20  07:00:00,42.3824313648,3.75592167268,0.495940526165,0.0,9.17985065927,26.9147,28.5118774082,0.0,25.0491,3.46277740819
 08/20  08:00:00,45.1137789392,3.75592167268,3.20215059352,0.0,9.17985065927,26.9147,37.4353687055,0.0,33.3988,4.03656870547
 08/20  09:00:00,37.935855661,3.75592167268,3.48650654118,0.0,9.17985065927,19.4245,28.5118890667,0.0,25.0491,3.46278906666
 08/20  10:00:00,49.0766147694,3.75592167268,7.11557296736,0.0,9.17985065927,26.9147,52.7468677226,0.0,41.7485,10.9983677226
 08/20  11:00:00,51.3958323634,3.75592167268,8.71950240161,0.0,9.17985065927,26.9147,52.7485230373,0.0,41.7485,11.0000230373
 08/20  12:00:00,51.4621515986,3.75592167268,9.44004618384,0.0,9.17985065927,26.9147,50.9932368368,0.0,41.7485,9.24473683678
 08/20  13:00:00,45.0647267788,3.75592167268,10.5859343541,0.0,9.17985065927,19.4245,42.0688121279,0.0,33.3988,8.67001212791
 08/20  14:00:00,44.4384412622,3.75592167268,9.95015992602,0.0,9.17985065927,19.4245,31.9742815096,0.0,25.0491,6.92518150955
 08/20  15:00:00,43.4882128269,3.75592167268,9.00270787413,0.0,9.17985065927,19.4245,40.3232202367,0.0,33.3988,6.92442023673
 08/20  16:00:00,51.7108173847,3.75592167268,9.73044818454,0.0,9.17985065927,26.9147,56.4475639951,0.0,50.0982,6.34936399511
 08/20  17:00:00,51.1736849854,3.75592167268,9.19711162902,0.0,9.17985065927,26.9147,59.344511888,0.0,50.0982,9.24631188803
 08/20  18:00:00,51.4856366857,3.75592167268,9.53162767093,0.0,9.17985065927,26.9147,61.0975611619,0.0,50.0982,10.9993611619
 08/20  19:00:00,43.6704489618,3.75592167268,6.98221326904,0.0,9.17985065927,19.4245,44.3983235239,0.0,33.3988,10.9995235239
 08/20  20:00:00,44.9579809031,3.75592167268,6.17807124216,0.0,9.17985065927,19.4245,42.6448192341,0.0,33.3988,9.24601923405
 08/20  21:00:00,42.9544561329,3.75592167268,4.26568265088,0.0,9.17985065927,19.4245,36.0474859507,0.0,25.0491,10.9983859507
 08/20  22:00:00,40.7902223525,3.75592167268,2.24143620806,0.0,9.17985065927,19.4245,25.3666790863,0.0,16.6994,8.66727908635
 08/20  23:00:00,40.078664581,3.75592167268,0.771264012586,0.0,9.17985065927,19.4245,12.965165693,0.0,8.3497,4.61546569304
 08/20  24:00:00,22.5897747076,3.75592167268,0.0,0.0,4.58992532963,8.1892,9.2433197557,0.134585059265,3.33988,5.76885469643
 08/21  01:00:00,14.9947330908,0.0,0.0,0.0,1.52997510988,7.4902,3.93197371788,0.0,3.33988,0.592093717882
 08/21  02:00:00,15.0002069863,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/21  03:00:00,15.0081975973,0.0,0.0,0.0,1.52997510988,7.4902,3.9319537837,0.0,3.33988,0.592073783695
 08/21  04:00:00,15.1747969332,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/21  05:00:00,22.6634663759,3.75592167268,0.0,0.0,4.58992532963,8.1892,15.7764846594,6.83470497903,8.3497,0.592079680377
 08/21  06:00:00,34.3779633502,3.75592167268,0.0165355998074,0.0,9.17985065927,19.4245,21.4020554993,1.2403723849,16.6994,3.46228311439
 08/21  07:00:00,42.0589890429,3.75592167268,0.196275197943,0.0,9.17985065927,26.9147,38.4071889611,0.019032829806,25.0491,13.3390561313
 08/21  08:00:00,44.4771154221,3.75592167268,2.56415364096,0.0,9.17985065927,26.9147,45.5666541047,0.0,33.3988,12.1678541047
 08/21  09:00:00,38.1668665301,3.75592167268,3.72051415703,0.0,9.17985065927,19.4245,34.8813584116,0.0,25.0491,9.83225841158
 08/21  10:00:00,46.6235682452,3.75592167268,4.67779779095,0.0,9.17985065927,26.9147,50.9931003828,0.0,41.7485,9.24460038279
 08/21  11:00:00,49.6744453062,3.75592167268,6.99997254612,0.0,9.17985065927,26.9147,51.5803084957,0.0,41.7485,9.83180849572
 08/21  12:00:00,51.0291800463,3.75592167268,9.00433373406,0.0,9.17985065927,26.9147,50.4155318121,0.0,41.7485,8.66703181211
 08/21  13:00:00,41.5611017782,3.75592167268,7.10183384596,0.0,9.17985065927,19.4245,41.4833204584,0.0,33.3988,8.08452045836
 08/21  14:00:00,39.6278715543,3.75592167268,5.16953249886,0.0,9.17985065927,19.4245,31.9737504806,0.0,25.0491,6.92465048061
 08/21  15:00:00,38.4247729222,3.75592167268,3.97201090105,0.0,9.17985065927,19.4245,40.3220731432,0.0,33.3988,6.9232731432
 08/21  16:00:00,46.9791656409,3.75592167268,5.05619075032,0.0,9.17985065927,26.9147,56.4477955654,0.0,50.0982,6.3495955654
 08/21  17:00:00,48.2017288841,3.75592167268,6.33321730432,0.0,9.17985065927,26.9147,59.344736883,0.0,50.0982,9.24653688302
 08/21  18:00:00,49.4367313833,3.75592167268,7.56887162599,0.0,9.17985065927,26.9147,62.2649019237,0.0,50.0982,12.1667019237
 08/21  19:00:00,42.8336024829,3.75592167268,6.16522521011,0.0,9.17985065927,19.4245,46.7358638123,0.0,33.3988,13.3370638123
 08/21  20:00:00,44.6144222869,3.75592167268,5.8471312363,0.0,9.17985065927,19.4245,44.3974130654,0.0,33.3988,10.9986130654
 08/21  21:00:00,42.5918185198,3.75592167268,3.91763941456,0.0,9.17985065927,19.4245,37.2141787689,0.0,25.0491,12.1650787689
 08/21  22:00:00,40.572575153,3.75592167268,2.03276754789,0.0,9.17985065927,19.4245,26.5329667461,0.0,16.6994,9.83356674614
 08/21  23:00:00,39.8876593723,3.75592167268,0.582595662054,0.0,9.17985065927,19.4245,14.1189565724,0.0,8.3497,5.76925657236
 08/21  24:00:00,22.5826323762,3.75592167268,0.0,0.0,4.58992532963,8.1892,8.06918866796,0.114174341971,3.33988,4.61513432599
 08/22  01:00:00,14.9839213056,0.0,0.0,0.0,1.52997510988,7.4902,3.93196364861,0.0,3.33988,0.592083648608
 08/22  02:00:00,15.0103402116,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/22  03:00:00,15.013585967,0.0,0.0,0.0,1.52997510988,7.4902,3.93196954899,0.0,3.33988,0.592089548987
 08/22  04:00:00,15.7693967719,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/22  05:00:00,23.2682364471,3.75592167268,0.0,0.0,4.58992532963,8.1892,11.4434010905,2.50160564864,8.3497,0.592095441903
 08/22  06:00:00,34.6839053826,3.75592167268,0.0369503542958,0.0,9.17985065927,19.4245,20.1615376302,0.0,16.6994,3.46213763023
 08/22  07:00:00,41.8954625017,3.75592167268,0.0469464629233,0.0,9.17985065927,26.9147,38.407483475,0.0203351524538,25.0491,13.3380483225
 08/22  08:00:00,42.9296479665,3.75592167268,1.04051381976,0.0,9.17985065927,26.9147,45.5665679024,0.0,33.3988,12.1677679024
 08/22  09:00:00,36.8316192389,3.75592167268,2.40363140679,0.0,9.17985065927,19.4245,34.8824767976,0.0,25.0491,9.83337679759
 08/22  10:00:00,46.1419113553,3.75592167268,4.20572975445,0.0,9.17985065927,26.9147,50.9940649227,0.0,41.7485,9.24556492267
 08/22  11:00:00,48.374870982,3.75592167268,5.7214190642,0.0,9.17985065927,26.9147,51.5801600317,0.0,41.7485,9.83166003174
 08/22  12:00:00,49.2091056792,3.75592167268,7.19912766017,0.0,9.17985065927,26.9147,50.4167927024,0.0,41.7485,8.6682927024
 08/22  13:00:00,41.4349378329,3.75592167268,6.96766927622,0.0,9.17985065927,19.4245,41.4840382571,0.0,33.3988,8.08523825708
 08/22  14:00:00,40.8604965573,3.75592167268,6.38357378828,0.0,9.17985065927,19.4245,31.9739335122,0.0,25.0491,6.92483351217
 08/22  15:00:00,39.6505616179,3.75592167268,5.18031455331,0.0,9.17985065927,19.4245,40.3231773032,0.0,33.3988,6.92437730317
 08/22  16:00:00,47.5945132441,3.75592167268,5.69292724441,0.0,9.17985065927,26.9147,56.446919099,0.0,50.0982,6.34871909902
 08/22  17:00:00,48.5171045513,3.75592167268,6.64812682624,0.0,9.17985065927,26.9147,59.3447029909,0.0,50.0982,9.24650299087
 08/22  18:00:00,49.6384498429,3.75592167268,7.76748138888,0.0,9.17985065927,26.9147,62.2660124374,0.0,50.0982,12.1678124374
 08/22  19:00:00,42.4926874826,3.75592167268,6.00517325746,0.0,9.17985065927,19.4245,46.7370235084,0.0,33.3988,13.3382235084
 08/22  20:00:00,43.0425567674,3.75592167268,4.4622453349,0.0,9.17985065927,19.4245,44.3972112478,0.0,33.3988,10.9984112478
 08/22  21:00:00,40.5195323632,3.75592167268,1.99620757859,0.0,9.17985065927,19.4245,37.215966178,0.0,25.0491,12.166866178
 08/22  22:00:00,39.2558409016,3.75592167268,0.747504945223,0.0,9.17985065927,19.4245,27.1093407049,0.0,16.6994,10.4099407049
 08/22  23:00:00,39.3486841736,3.75592167268,0.0728766232331,0.0,9.17985065927,19.4245,13.6790036864,0.0,8.3497,5.32930368638
 08/22  24:00:00,22.5539629996,3.75592167268,0.0,0.0,4.58992532963,8.1892,8.55785617637,0.167446624274,3.33988,5.0505295521
 08/23  01:00:00,14.9319996314,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/23  02:00:00,14.9455985289,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/23  03:00:00,14.9593211306,0.0,0.0,0.0,1.52997510988,7.4902,3.93196030337,0.0,3.33988,0.592080303373
 08/23  04:00:00,15.1114910188,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/23  05:00:00,22.5979314734,3.75592167268,0.0,0.0,4.58992532963,8.1892,28.3211115324,19.3793511811,8.3497,0.592060351291
 08/23  06:00:00,34.3178009686,3.75592167268,0.0137998462972,0.0,9.17985065927,19.4245,32.3841498087,12.2226497759,16.6994,3.46210003285
 08/23  07:00:00,41.8308530817,3.75592167268,0.0249931031733,0.0,9.17985065927,26.9147,38.3857257483,0.0,25.0491,13.3366257483
 08/23  08:00:00,42.8385208083,3.75592167268,0.954303206183,0.0,9.17985065927,26.9147,45.5666808273,0.0,33.3988,12.1678808273
 08/23  09:00:00,36.8695821763,3.75592167268,2.43687899787,0.0,9.17985065927,19.4245,34.8830112474,0.0,25.0491,9.83391124742
 08/23  10:00:00,46.4116899633,3.75592167268,4.46979299004,0.0,9.17985065927,26.9147,50.9953412584,0.0,41.7485,9.24684125843
 08/23  11:00:00,49.6491119078,3.75592167268,6.99661838977,0.0,9.17985065927,26.9147,51.5814072612,0.0,41.7485,9.83290726122
 08/23  12:00:00,51.484952325,3.75592167268,9.46670618135,0.0,9.17985065927,26.9147,50.9946496114,0.0,41.7485,9.24614961141
 08/23  13:00:00,42.0840925857,3.75592167268,7.61121913549,0.0,9.17985065927,19.4245,40.9059941215,0.0,33.3988,7.50719412146
 08/23  14:00:00,40.0271728643,3.75592167268,5.56268797568,0.0,9.17985065927,19.4245,31.9750303426,0.0,25.0491,6.9259303426
 08/23  15:00:00,38.6714870669,3.75592167268,4.21599800541,0.0,9.17985065927,19.4245,40.3249441809,0.0,33.3988,6.92614418093
 08/23  16:00:00,46.8024172304,3.75592167268,4.91799247631,0.0,9.17985065927,26.9147,57.0221776413,0.0,50.0982,6.92397764129
 08/23  17:00:00,47.9586799737,3.75592167268,6.09243828333,0.0,9.17985065927,26.9147,58.7683047712,0.0,50.0982,8.67010477124
 08/23  18:00:00,49.0991375285,3.75592167268,7.23735617108,0.0,9.17985065927,26.9147,62.2659154431,0.0,50.0982,12.1677154431
 08/23  19:00:00,41.460326732,3.75592167268,4.81835474733,0.0,9.17985065927,19.4245,46.736917636,0.0,33.3988,13.338117636
 08/23  20:00:00,41.6962972318,3.75592167268,2.97205572154,0.0,9.17985065927,19.4245,44.3977928277,0.0,33.3988,10.9989928277
 08/23  21:00:00,39.4278546202,3.75592167268,0.804172394992,0.0,9.17985065927,19.4245,37.7946485076,0.0,25.0491,12.7455485076
 08/23  22:00:00,38.7557432471,3.75592167268,0.249779613513,0.0,9.17985065927,19.4245,26.5304558044,0.0,16.6994,9.83105580438
 08/23  23:00:00,39.2528224948,3.75592167268,0.0,0.0,9.17985065927,19.4245,14.225699162,0.107560685129,8.3497,5.76843847685
 08/23  24:00:00,22.5258067321,3.75592167268,0.0,0.0,4.58992532963,8.1892,8.27834745961,0.325003818645,3.33988,4.61346364097
 08/24  01:00:00,14.9339718963,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/24  02:00:00,14.952762898,0.0,0.0,0.0,1.52997510988,7.4902,3.93196191024,0.0,3.33988,0.592081910242
 08/24  03:00:00,14.9571598045,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/24  04:00:00,15.1161837719,0.0,0.0,0.0,1.52997510988,7.4902,3.93196779801,0.0,3.33988,0.592087798009
 08/24  05:00:00,22.617707158,3.75592167268,0.0,0.0,4.58992532963,8.1892,24.2330652496,15.8633652496,8.3497,0.02
 08/24  06:00:00,34.3242406339,3.75592167268,0.0144970953502,0.0,9.17985065927,19.4245,32.6919093063,12.530795198,16.6994,3.46171410832
 08/24  07:00:00,41.8360996081,3.75592167268,0.026094079521,0.0,9.17985065927,26.9147,38.814586396,0.427815331389,25.0491,13.3376710646
 08/24  08:00:00,42.598006337,3.75592167268,0.711168898798,0.0,9.17985065927,26.9147,45.5666980354,0.0,33.3988,12.1678980354
 08/24  09:00:00,36.9793619229,3.75592167268,2.54649045413,0.0,9.17985065927,19.4245,35.4604038758,0.0,25.0491,10.4113038758
 08/24  10:00:00,46.7450598934,3.75592167268,4.79603734808,0.0,9.17985065927,26.9147,50.4190173664,0.0,41.7485,8.67051736636
 08/24  11:00:00,49.9345981412,3.75592167268,7.24615313964,0.0,9.17985065927,26.9147,52.1595915923,0.0,41.7485,10.4110915923
 08/24  12:00:00,51.4931238811,3.75592167268,9.44229996119,0.0,9.17985065927,26.9147,50.4177814954,0.0,41.7485,8.66928149535
 08/24  13:00:00,42.6334259621,3.75592167268,8.14976635777,0.0,9.17985065927,19.4245,41.4841413338,0.0,33.3988,8.08534133376
 08/24  14:00:00,41.2819730195,3.75592167268,6.80070564224,0.0,9.17985065927,19.4245,31.3967886341,0.0,25.0491,6.34768863414
 08/24  15:00:00,40.5275701387,3.75592167268,6.05085199965,0.0,9.17985065927,19.4245,40.3255474183,0.0,33.3988,6.92674741829
 08/24  16:00:00,48.6384154568,3.75592167268,6.70436561472,0.0,9.17985065927,26.9147,57.0241490173,0.0,50.0982,6.92594901728
 08/24  17:00:00,49.3579735029,3.75592167268,7.47640671626,0.0,9.17985065927,26.9147,59.3444242488,0.0,50.0982,9.24622424878
 08/24  18:00:00,50.6399324988,3.75592167268,8.76349332251,0.0,9.17985065927,26.9147,62.2648834502,0.0,50.0982,12.1666834502
 08/24  19:00:00,44.0337311224,3.75592167268,6.31081693049,0.0,9.17985065927,19.4245,46.7370946555,0.0,33.3988,13.3382946555
 08/24  20:00:00,44.4798734838,3.75592167268,5.7183149646,0.0,9.17985065927,19.4245,44.3977153555,0.0,33.3988,10.9989153555
 08/24  21:00:00,42.3090466009,3.75592167268,3.63769679355,0.0,9.17985065927,19.4245,37.2167044325,0.0,25.0491,12.1676044325
 08/24  22:00:00,40.502674069,3.75592167268,1.95721695557,0.0,9.17985065927,19.4245,26.5316293884,0.0,16.6994,9.8322293884
 08/24  23:00:00,39.929213104,3.75592167268,0.616405138335,0.0,9.17985065927,19.4245,14.1182479232,0.0,8.3497,5.76854792316
 08/24  24:00:00,22.5991387946,3.75592167268,0.0,0.0,4.58992532963,8.1892,8.09026955325,0.135773167128,3.33988,4.61461638612
 08/25  01:00:00,15.0111264689,0.0,0.0,0.0,1.52997510988,7.4902,3.93195146539,0.0,3.33988,0.592071465391
 08/25  02:00:00,15.0455981734,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/25  03:00:00,15.0605423395,0.0,0.0,0.0,1.52997510988,7.4902,3.93195736974,0.0,3.33988,0.592077369744
 08/25  04:00:00,15.8724912305,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/25  05:00:00,23.4125672493,3.75592167268,0.00953989832743,0.0,4.58992532963,8.1892,8.59725888799,0.22755888799,8.3497,0.02
 08/25  06:00:00,34.8279137627,3.75592167268,0.045972598946,0.0,9.17985065927,19.4245,20.7351304836,0.0,16.6994,4.03573048358
 08/25  07:00:00,45.205847147,3.75592167268,3.29114439384,0.0,9.17985065927,26.9147,38.3862334141,0.0,25.0491,13.3371334141
 08/25  08:00:00,46.0130631065,3.75592167268,4.09743513762,0.0,9.17985065927,26.9147,45.5650482926,0.0,33.3988,12.1662482926
 08/25  09:00:00,35.6619759743,3.75592167268,1.25198611444,0.0,9.17985065927,19.4245,34.8815480559,0.0,25.0491,9.83244805593
 08/25  10:00:00,43.086021944,3.75592167268,1.19562448406,0.0,9.17985065927,26.9147,50.9933689808,0.0,41.7485,9.2448689808
 08/25  11:00:00,44.8982563394,3.75592167268,2.29082382968,0.0,9.17985065927,26.9147,51.5810683297,0.0,41.7485,9.83256832968
 08/25  12:00:00,47.6121351865,3.75592167268,5.65123528829,0.0,9.17985065927,26.9147,50.9929481846,0.0,41.7485,9.24444818464
 08/25  13:00:00,39.2411290568,3.75592167268,4.8283824189,0.0,9.17985065927,19.4245,40.9065851737,0.0,33.3988,7.50778517366
 08/25  14:00:00,37.0837007779,3.75592167268,2.6676405203,0.0,9.17985065927,19.4245,31.9747034605,0.0,25.0491,6.92560346047
 08/25  15:00:00,35.5931450734,3.75592167268,1.17615994556,0.0,9.17985065927,19.4245,40.3231461567,0.0,33.3988,6.92434615665
 08/25  16:00:00,45.8305590405,3.75592167268,3.9176378134,0.0,9.17985065927,26.9147,57.0213023838,0.0,50.0982,6.92310238381
 08/25  17:00:00,49.4205007309,3.75592167268,7.50071887798,0.0,9.17985065927,26.9147,58.7684126475,0.0,50.0982,8.6702126475
 08/25  18:00:00,53.5157138176,3.75592167268,11.5886745031,0.0,9.17985065927,26.9147,62.2639459208,0.0,50.0982,12.1657459208
 08/25  19:00:00,47.8641503004,3.75592167268,10.2533402792,0.0,9.17985065927,19.4245,46.7361167727,0.0,33.3988,13.3373167727
 08/25  20:00:00,48.7772638721,3.75592167268,10.1262672559,0.0,9.17985065927,19.4245,44.3961493469,0.0,33.3988,10.9973493469
 08/25  21:00:00,45.3029685628,3.75592167268,6.73255290515,0.0,9.17985065927,19.4245,37.795203393,0.0,25.0491,12.746103393
 08/25  22:00:00,43.2067897535,3.75592167268,4.63673371785,0.0,9.17985065927,19.4245,26.5304885782,0.0,16.6994,9.83108857821
 08/25  23:00:00,42.8000395697,3.75592167268,3.45239442312,0.0,9.17985065927,19.4245,14.1187502634,0.0,8.3497,5.76905026338
 08/25  24:00:00,22.653850109,3.75592167268,0.0,0.0,4.58992532963,8.1892,8.06527189621,0.112244367348,3.33988,4.61314752886
 08/26  01:00:00,15.0696450024,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/26  02:00:00,15.0912674739,0.0,0.0,0.0,1.52997510988,7.4902,3.93192913054,0.0,3.33988,0.592049130545
 08/26  03:00:00,15.0934257138,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/26  04:00:00,15.2691282165,0.0,0.0,0.0,1.52997510988,7.4902,3.93193507044,0.0,3.33988,0.592055070445
 08/26  05:00:00,22.8230641068,3.75592167268,0.0111286811333,0.0,4.58992532963,8.1892,8.54390110325,0.17420110325,8.3497,0.02
 08/26  06:00:00,34.5686081743,3.75592167268,0.0563882668234,0.0,9.17985065927,19.4245,20.1611208533,0.0,16.6994,3.46172085327
 08/26  07:00:00,47.6541525758,3.75592167268,5.72984385428,0.0,9.17985065927,26.9147,28.5110890591,0.0,25.0491,3.46198905913
 08/26  08:00:00,49.0952102603,3.75592167268,7.16664218092,0.0,9.17985065927,26.9147,36.8617870438,0.0,33.3988,3.46298704379
 08/26  09:00:00,42.0488173061,3.75592167268,7.59358923111,0.0,9.17985065927,19.4245,36.6258912754,0.0,25.0491,11.5767912754
 08/26  10:00:00,51.5845864957,3.75592167268,9.62563827964,0.0,9.17985065927,26.9147,51.5816002187,0.0,41.7485,9.83310021867
 08/26  11:00:00,56.8781642018,3.75592167268,14.1897191996,0.0,9.17985065927,26.9147,52.7473701041,0.0,41.7485,10.9988701041
 08/26  12:00:00,58.8119786105,3.75592167268,16.7541181352,0.0,9.17985065927,26.9147,53.3270257462,0.0,41.7485,11.5785257462
 08/26  13:00:00,50.9360919017,3.75592167268,16.43480571,0.0,9.17985065927,19.4245,43.231588902,0.0,33.3988,9.83278890201
 08/26  14:00:00,48.9793876553,3.75592167268,14.4823413646,0.0,9.17985065927,19.4245,34.2943150541,0.0,25.0491,9.24521505415
 08/26  15:00:00,50.3032560773,3.75592167268,15.7945973509,0.0,9.17985065927,19.4245,42.0682333286,0.0,33.3988,8.66943332859
 08/26  16:00:00,61.3963809162,3.75592167268,19.3841413616,0.0,9.17985065927,26.9147,58.182568475,0.0,50.0982,8.08436847504
 08/26  17:00:00,60.39471877,3.75592167268,18.3848448044,0.0,9.17985065927,26.9147,58.7682377842,0.0,50.0982,8.67003778417
 08/26  18:00:00,61.7688980282,3.75592167268,19.7814053699,0.0,9.17985065927,26.9147,62.6684326719,0.0,50.0982,12.5702326719
 08/26  19:00:00,55.8866599992,3.75592167268,18.0407022018,0.0,9.17985065927,19.4245,45.7415486916,0.0,33.3988,12.3427486916
 08/26  20:00:00,54.5672452499,3.75592167268,15.6834718606,0.0,9.17985065927,19.4245,44.3980206363,0.0,33.3988,10.9992206363
 08/26  21:00:00,53.6426303757,3.75592167268,14.8793718698,0.0,9.17985065927,19.4245,37.2167597591,0.0,25.0491,12.1676597591
 08/26  22:00:00,51.7225109942,3.75592167268,13.1169808012,0.0,9.17985065927,19.4245,25.9440999623,0.0,16.6994,9.24469996229
 08/26  23:00:00,49.0880382254,3.75592167268,9.7209948202,0.0,9.17985065927,19.4245,14.6994524925,0.0,8.3497,6.34975249254
 08/26  24:00:00,24.2679171525,3.75592167268,1.60870026423,0.0,4.58992532963,8.1892,8.03621234777,0.0811333587319,3.33988,4.61519898904
 08/27  01:00:00,15.0640314913,0.0,0.0,0.0,1.52997510988,7.4902,3.93197116269,0.0,3.33988,0.592091162686
 08/27  02:00:00,15.0873036305,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/27  03:00:00,15.0926590294,0.0,0.0,0.0,1.52997510988,7.4902,3.93192531882,0.0,3.33988,0.592045318817
 08/27  04:00:00,15.2635714987,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/27  05:00:00,22.8373902317,3.75592167268,0.0449151879149,0.0,4.58992532963,8.1892,9.16385350007,0.222102236862,8.3497,0.592051263208
 08/27  06:00:00,34.879231504,3.75592167268,0.369441728209,0.0,9.17985065927,19.4245,20.1615137408,0.0,16.6994,3.46211374081
 08/27  07:00:00,48.841709934,3.75592167268,6.90589080486,0.0,9.17985065927,26.9147,28.5112669063,0.0,25.0491,3.46216690634
 08/27  08:00:00,53.9205288249,3.75592167268,11.957805677,0.0,9.17985065927,26.9147,36.8614876447,0.0,33.3988,3.46268764473
 08/27  09:00:00,46.0437824646,3.75592167268,11.5374368262,0.0,9.17985065927,19.4245,28.5119237911,0.0,25.0491,3.46282379107
 08/27  10:00:00,55.3562304739,3.75592167268,13.3534467367,0.0,9.17985065927,26.9147,52.7474495105,0.0,41.7485,10.9989495105
 08/27  11:00:00,58.0601944559,3.75592167268,15.3289803799,0.0,9.17985065927,26.9147,53.3256446446,0.0,41.7485,11.5771446446
 08/27  12:00:00,59.0422932546,3.75592167268,16.9460277079,0.0,9.17985065927,26.9147,50.4166936592,0.0,41.7485,8.66819365916
 08/27  13:00:00,48.7955884076,3.75592167268,14.2698606051,0.0,9.17985065927,19.4245,42.645597897,0.0,33.3988,9.24679789698
 08/27  14:00:00,46.0570134705,3.75592167268,11.5342115166,0.0,9.17985065927,19.4245,31.9737795134,0.0,25.0491,6.92467951341
 08/27  15:00:00,45.2785455209,3.75592167268,10.7518791066,0.0,9.17985065927,19.4245,39.7485014767,0.0,33.3988,6.34970147667
 08/27  16:00:00,54.6834310441,3.75592167268,12.6684390801,0.0,9.17985065927,26.9147,57.0247643571,0.0,50.0982,6.92656435712
 08/27  17:00:00,54.6487697541,3.75592167268,12.6454587585,0.0,9.17985065927,26.9147,59.3442173573,0.0,50.0982,9.24601735728
 08/27  18:00:00,54.3538737721,3.75592167268,12.3659732549,0.0,9.17985065927,26.9147,61.0973949921,0.0,50.0982,10.9991949921
 08/27  19:00:00,47.5580194479,3.75592167268,9.74673038743,0.0,9.17985065927,19.4245,44.3961355571,0.0,33.3988,10.9973355571
 08/27  20:00:00,47.0873518938,3.75592167268,8.27968515649,0.0,9.17985065927,19.4245,42.6454367277,0.0,33.3988,9.24663672775
 08/27  21:00:00,43.2787228029,3.75592167268,4.58754187295,0.0,9.17985065927,19.4245,36.0476704067,0.0,25.0491,10.9985704067
 08/27  22:00:00,41.0372222015,3.75592167268,2.48522962807,0.0,9.17985065927,19.4245,25.9451518231,0.0,16.6994,9.24575182313
 08/27  23:00:00,40.798735919,3.75592167268,1.48620541667,0.0,9.17985065927,19.4245,12.9625211167,0.0,8.3497,4.61282111673
 08/27  24:00:00,22.6056084793,3.75592167268,0.0,0.0,4.58992532963,8.1892,9.22138189382,0.113045597021,3.33988,5.76845629679
 08/28  01:00:00,15.0204498717,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/28  02:00:00,15.0398662778,0.0,0.0,0.0,1.52997510988,7.4902,3.93195443491,0.0,3.33988,0.592074434908
 08/28  03:00:00,15.0395058162,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/28  04:00:00,15.2008847788,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/28  05:00:00,22.7445834604,3.75592167268,0.0510859343538,0.0,4.58992532963,8.1892,9.54529166277,0.603498420488,8.3497,0.592093242277
 08/28  06:00:00,34.4545377911,3.75592167268,0.0430283711611,0.0,9.17985065927,19.4245,20.1768590486,0.0150947129399,16.6994,3.4623643357
 08/28  07:00:00,42.9304360591,3.75592167268,1.03716890502,0.0,9.17985065927,26.9147,38.3872696526,0.0,25.0491,13.3381696526
 08/28  08:00:00,45.6210154466,3.75592167268,3.70226359517,0.0,9.17985065927,26.9147,45.5671169071,0.0,33.3988,12.1683169071
 08/28  09:00:00,39.459830542,3.75592167268,5.00329030026,0.0,9.17985065927,19.4245,35.4602966681,0.0,25.0491,10.4111966681
 08/28  10:00:00,48.7486470682,3.75592167268,6.78100992688,0.0,9.17985065927,26.9147,50.418784307,0.0,41.7485,8.67028430702
 08/28  11:00:00,52.4181802272,3.75592167268,9.71504051853,0.0,9.17985065927,26.9147,52.1609263549,0.0,41.7485,10.4124263549
 08/28  12:00:00,55.1375747081,3.75592167268,13.0680699804,0.0,9.17985065927,26.9147,50.4178751907,0.0,41.7485,8.66937519068
 08/28  13:00:00,46.6953522537,3.75592167268,12.1793606938,0.0,9.17985065927,19.4245,41.4839379593,0.0,33.3988,8.08513795935
 08/28  14:00:00,45.7609647174,3.75592167268,11.2304117868,0.0,9.17985065927,19.4245,31.9745093098,0.0,25.0491,6.92540930978
 08/28  15:00:00,43.8373170877,3.75592167268,9.31572116473,0.0,9.17985065927,19.4245,40.3221493285,0.0,33.3988,6.92334932848
 08/28  16:00:00,51.8981319726,3.75592167268,9.89526805996,0.0,9.17985065927,26.9147,56.4492961762,0.0,50.0982,6.35109617622
 08/28  17:00:00,52.8906075263,3.75592167268,10.9398868662,0.0,9.17985065927,26.9147,59.3452798746,0.0,50.0982,9.24707987458
 08/28  18:00:00,53.8532269566,3.75592167268,11.9375712446,0.0,9.17985065927,26.9147,62.2664853268,0.0,50.0982,12.1682853268
 08/28  19:00:00,47.5356335718,3.75592167268,9.76099685363,0.0,9.17985065927,19.4245,46.73746564,0.0,33.3988,13.33866564
 08/28  20:00:00,47.4895909349,3.75592167268,8.68028656527,0.0,9.17985065927,19.4245,44.3973538122,0.0,33.3988,10.9985538122
 08/28  21:00:00,45.0219906383,3.75592167268,6.31565731231,0.0,9.17985065927,19.4245,37.4362802958,0.0,25.0491,12.3871802958
 08/28  22:00:00,43.5923300692,3.75592167268,5.02257611502,0.0,9.17985065927,19.4245,26.8898044476,0.0,16.6994,10.1904044476
 08/28  23:00:00,43.4463926147,3.75592167268,4.10177236342,0.0,9.17985065927,19.4245,14.1189130268,0.0,8.3497,5.76921302679
 08/28  24:00:00,23.4399362691,3.75592167268,0.807533409787,0.0,4.58992532963,8.1892,8.03477288478,0.0815537252474,3.33988,4.61333915954
 08/29  01:00:00,15.0435800277,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/29  02:00:00,15.0572747764,0.0,0.0,0.0,1.52997510988,7.4902,3.9319516152,0.0,3.33988,0.592071615201
 08/29  03:00:00,15.055756114,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/29  04:00:00,15.8361841022,0.0,0.0,0.0,1.52997510988,7.4902,3.93195751688,0.0,3.33988,0.59207751688
 08/29  05:00:00,23.3719814287,3.75592167268,0.0387074772193,0.0,4.58992532963,8.1892,8.57336363299,0.203663632987,8.3497,0.02
 08/29  06:00:00,34.7379573122,3.75592167268,0.0338285430966,0.0,9.17985065927,19.4245,20.1615362347,0.0,16.6994,3.46213623465
 08/29  07:00:00,42.8645073591,3.75592167268,0.973935950758,0.0,9.17985065927,26.9147,38.3867176588,0.0,25.0491,13.3376176588
 08/29  08:00:00,45.8618695897,3.75592167268,3.93902445312,0.0,9.17985065927,26.9147,45.5659924656,0.0,33.3988,12.1671924656
 08/29  09:00:00,38.8835365782,3.75592167268,4.43452721008,0.0,9.17985065927,19.4245,35.4604809305,0.0,25.0491,10.4113809305
 08/29  10:00:00,46.6946343932,3.75592167268,4.75288052696,0.0,9.17985065927,26.9147,50.9951165271,0.0,41.7485,9.24661652711
 08/29  11:00:00,48.7015759519,3.75592167268,6.04098859817,0.0,9.17985065927,26.9147,51.5806325378,0.0,41.7485,9.83213253782
 08/29  12:00:00,50.0962695113,3.75592167268,8.07560427535,0.0,9.17985065927,26.9147,50.9935212293,0.0,41.7485,9.24502122928
 08/29  13:00:00,42.3769350568,3.75592167268,7.90145573443,0.0,9.17985065927,19.4245,40.9064113255,0.0,33.3988,7.50761132552
 08/29  14:00:00,41.9245240319,3.75592167268,7.43405019821,0.0,9.17985065927,19.4245,31.9748459632,0.0,25.0491,6.92574596317
 08/29  15:00:00,40.8752499548,3.75592167268,6.38903865816,0.0,9.17985065927,19.4245,40.3253157054,0.0,33.3988,6.92651570545
 08/29  16:00:00,48.4574451762,3.75592167268,6.53610214795,0.0,9.17985065927,26.9147,57.0240700309,0.0,50.0982,6.9258700309
 08/29  17:00:00,48.5471309988,3.75592167268,6.67920628803,0.0,9.17985065927,26.9147,58.7680583717,0.0,50.0982,8.66985837174
 08/29  18:00:00,49.5109843498,3.75592167268,7.65421448793,0.0,9.17985065927,26.9147,62.2653054404,0.0,50.0982,12.1671054404
 08/29  19:00:00,42.8318904895,3.75592167268,5.30209140683,0.0,9.17985065927,19.4245,46.7365735722,0.0,33.3988,13.3377735722
 08/29  20:00:00,42.9218291579,3.75592167268,4.34042076356,0.0,9.17985065927,19.4245,44.9761713417,0.0,33.3988,11.5773713417
 08/29  21:00:00,40.3908561948,3.75592167268,1.86376480517,0.0,9.17985065927,19.4245,37.2159485795,0.0,25.0491,12.1668485795
 08/29  22:00:00,39.3805997708,3.75592167268,0.858072830353,0.0,9.17985065927,19.4245,26.5322913728,0.0,16.6994,9.83289137277
 08/29  23:00:00,39.4082251215,3.75592167268,0.118497737827,0.0,9.17985065927,19.4245,14.1184258538,0.0,8.3497,5.76872585378
 08/29  24:00:00,22.5793929822,3.75592167268,0.0,0.0,4.58992532963,8.1892,8.17147543906,0.216604257328,3.33988,4.61499118173
 08/30  01:00:00,14.9940686354,0.0,0.0,0.0,1.52997510988,7.4902,3.93196446849,0.0,3.33988,0.592084468495
 08/30  02:00:00,15.0175757714,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/30  03:00:00,15.0313368681,0.0,0.0,0.0,1.52997510988,7.4902,3.9319703723,0.0,3.33988,0.592090372297
 08/30  04:00:00,15.2185017513,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/30  05:00:00,22.7739023228,3.75592167268,0.040027741563,0.0,4.58992532963,8.1892,9.23425284864,0.292456604751,8.3497,0.592096243889
 08/30  06:00:00,34.4813039975,3.75592167268,0.0396669433499,0.0,9.17985065927,19.4245,20.1615257722,0.0,16.6994,3.46212577216
 08/30  07:00:00,42.4377828884,3.75592167268,0.548262035492,0.0,9.17985065927,26.9147,38.3861006725,0.0,25.0491,13.3370006725
 08/30  08:00:00,42.8855329343,3.75592167268,1.00129612479,0.0,9.17985065927,26.9147,45.5664314497,0.0,33.3988,12.1676314497
 08/30  09:00:00,34.536475075,3.75592167268,0.150057169615,0.0,9.17985065927,19.4245,34.8827342826,0.0,25.0491,9.83363428265
 08/30  10:00:00,42.4112163197,3.75592167268,0.536483301259,0.0,9.17985065927,26.9147,50.9968769863,0.0,41.7485,9.24837698631
 08/30  11:00:00,43.8098805905,3.75592167268,1.22455851762,0.0,9.17985065927,26.9147,52.1594481532,0.0,41.7485,10.4109481532
 08/30  12:00:00,43.6722387228,3.75592167268,1.74132057767,0.0,9.17985065927,26.9147,50.4198673109,0.0,41.7485,8.67136731092
 08/30  13:00:00,36.8728113397,3.75592167268,2.47682698629,0.0,9.17985065927,19.4245,41.4838376482,0.0,33.3988,8.08503764817
 08/30  14:00:00,35.4106859894,3.75592167268,1.00705774331,0.0,9.17985065927,19.4245,31.9736792215,0.0,25.0491,6.92457922151
 08/30  15:00:00,35.0647056012,3.75592167268,0.65931882042,0.0,9.17985065927,19.4245,39.7469966125,0.0,33.3988,6.34819661246
 08/30  16:00:00,44.9997213994,3.75592167268,3.09129941495,0.0,9.17985065927,26.9147,57.0251010213,0.0,50.0982,6.9269010213
 08/30  17:00:00,48.1039122088,3.75592167268,6.18933160115,0.0,9.17985065927,26.9147,59.345059458,0.0,50.0982,9.24685945799
 08/30  18:00:00,49.2331990419,3.75592167268,7.32932567714,0.0,9.17985065927,26.9147,62.2658854132,0.0,50.0982,12.1676854132
 08/30  19:00:00,40.8908002675,3.75592167268,3.17189324135,0.0,9.17985065927,19.4245,46.7365767479,0.0,33.3988,13.3377767479
 08/30  20:00:00,40.1150873693,3.75592167268,1.39571216027,0.0,9.17985065927,19.4245,44.3975793366,0.0,33.3988,10.9987793366
 08/30  21:00:00,39.2150284454,3.75592167268,0.585500862783,0.0,9.17985065927,19.4245,37.7958273677,0.0,25.0491,12.7467273677
 08/30  22:00:00,38.608050454,3.75592167268,0.0943093951118,0.0,9.17985065927,19.4245,26.5320151462,0.0,16.6994,9.83261514621
 08/30  23:00:00,39.278433825,3.75592167268,0.0,0.0,9.17985065927,19.4245,14.2064093711,0.0887379805329,8.3497,5.76797139062
 08/30  24:00:00,22.5530319461,3.75592167268,0.0,0.0,4.58992532963,8.1892,8.190441083,0.236290669644,3.33988,4.61427041336
 08/31  01:00:00,14.9695519397,0.0,0.0,0.0,1.52997510988,7.4902,3.9319409866,0.0,3.33988,0.592060986595
 08/31  02:00:00,14.995486706,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/31  03:00:00,14.9958267847,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/31  04:00:00,15.1503920377,0.0,0.0,0.0,1.52997510988,7.4902,3.93194690761,0.0,3.33988,0.592066907612
 08/31  05:00:00,22.6304923943,3.75592167268,0.0,0.0,4.58992532963,8.1892,22.2478271902,13.8781271902,8.3497,0.02
 08/31  06:00:00,34.3387484772,3.75592167268,0.02856498045,0.0,9.17985065927,19.4245,32.8918460863,12.7300779346,16.6994,3.46236815174
 08/31  07:00:00,41.7890313703,3.75592167268,0.0299571700311,0.0,9.17985065927,26.9147,47.3481191554,8.38057070587,25.0491,13.9184484496
 08/31  08:00:00,41.7711478752,3.75592167268,0.00645101783729,0.0,9.17985065927,26.9147,55.107991178,9.54146208926,33.3988,12.1677290887
 08/31  09:00:00,34.2829158296,3.75592167268,0.0,0.0,9.17985065927,19.4245,44.0188337882,9.13695084132,25.0491,9.83278294689
 08/31  10:00:00,41.7796123216,3.75592167268,0.00492892852683,0.0,9.17985065927,26.9147,61.3955714263,10.4002785468,41.7485,9.24679287948
 08/31  11:00:00,42.4933685444,3.75592167268,0.0,0.0,9.17985065927,26.9147,53.6857418191,2.10445488542,41.7485,9.83278693363
 08/31  12:00:00,41.843666794,3.75592167268,0.0062367172739,0.0,9.17985065927,26.9147,50.9954173306,0.0,41.7485,9.24691733056
 08/31  13:00:00,34.3195188413,3.75592167268,0.0,0.0,9.17985065927,19.4245,41.5853312877,0.101530914151,33.3988,8.08500037358
 08/31  14:00:00,34.318573116,3.75592167268,0.0,0.0,9.17985065927,19.4245,33.1168403864,1.71875876639,25.0491,6.34898162001
 08/31  15:00:00,34.3047437116,3.75592167268,0.0,0.0,9.17985065927,19.4245,45.0677725817,4.74137926807,33.3988,6.92759331365
 08/31  16:00:00,41.748694535,3.75592167268,0.0208826504537,0.0,9.17985065927,26.9147,58.8083128057,1.78397510998,50.0982,6.92613769576
 08/31  17:00:00,41.7558476462,3.75592167268,0.0106580271102,0.0,9.17985065927,26.9147,59.3441205722,0.0,50.0982,9.24592057222
 08/31  18:00:00,42.1931261136,3.75592167268,0.443846189152,0.0,9.17985065927,26.9147,62.2657967335,0.0,50.0982,12.1675967335
 08/31  19:00:00,37.5760694046,3.75592167268,0.0,0.0,9.17985065927,19.4245,46.7745866795,0.0380522631932,33.3988,13.3377344163
 08/31  20:00:00,38.6110202862,3.75592167268,0.0,0.0,9.17985065927,19.4245,44.3972264959,0.0,33.3988,10.9984264959
 08/31  21:00:00,38.5263182964,3.75592167268,0.0,0.0,9.17985065927,19.4245,41.4512291297,3.65509673947,25.0491,12.7470323903
 08/31  22:00:00,38.4025177619,3.75592167268,0.0,0.0,9.17985065927,19.4245,33.9858127842,7.45394850538,16.6994,9.83246427877
 08/31  23:00:00,39.1527362271,3.75592167268,0.0,0.0,9.17985065927,19.4245,26.5381281195,12.4207309426,8.3497,5.76769717695
 08/31  24:00:00,22.4347412696,3.75592167268,0.0,0.0,4.58992532963,8.1892,29.3568455446,21.402701533,3.33988,4.61426401165
 09/01  01:00:00,14.8596841791,0.0,0.0,0.0,1.52997510988,7.4902,3.93194001178,0.0,3.33988,0.592060011782
 09/01  02:00:00,14.8888253973,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/01  03:00:00,14.8978115192,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/01  04:00:00,15.5806319662,0.0,0.0,0.0,1.52997510988,7.4902,3.93194593435,0.0,3.33988,0.592065934351
 09/01  05:00:00,23.064301544,3.75592167268,0.0,0.0,4.58992532963,8.1892,40.1532754038,31.7835754038,8.3497,0.02
 09/01  06:00:00,35.5575791619,3.75592167268,0.00825189628973,0.0,9.17985065927,19.4245,46.0113169382,25.8495255382,16.6994,3.46239140009
 09/01  07:00:00,41.7601878127,3.75592167268,0.0119278693902,0.0,9.17985065927,26.9147,47.6543618746,8.68599547978,25.0491,13.9192663948
 09/01  08:00:00,41.8128767034,3.75592167268,0.00577916455427,0.0,9.17985065927,26.9147,45.8313017631,0.264240309987,33.3988,12.1682614531
 09/01  09:00:00,34.3572877435,3.75592167268,0.0,0.0,9.17985065927,19.4245,34.8913825191,0.00803137624337,25.0491,9.83425114287
 09/01  10:00:00,42.0006856119,3.75592167268,0.136759235987,0.0,9.17985065927,26.9147,50.9954445245,0.0,41.7485,9.24694452447
 09/01  11:00:00,44.0762732051,3.75592167268,1.48568203667,0.0,9.17985065927,26.9147,51.5823572909,0.0,41.7485,9.83385729089
 09/01  12:00:00,45.7138900337,3.75592167268,3.76597111087,0.0,9.17985065927,26.9147,50.9953693471,0.0,41.7485,9.24686934707
 09/01  13:00:00,38.0263076211,3.75592167268,3.59850299913,0.0,9.17985065927,19.4245,41.484571793,0.0,33.3988,8.08577179304
 09/01  14:00:00,36.5094079594,3.75592167268,2.08623252119,0.0,9.17985065927,19.4245,31.9731521864,0.0,25.0491,6.92405218636
 09/01  15:00:00,36.3986219538,3.75592167268,1.96780285707,0.0,9.17985065927,19.4245,39.7474644381,0.0,33.3988,6.34866443812
 09/01  16:00:00,46.0416375045,3.75592167268,4.18823418505,0.0,9.17985065927,26.9147,57.0255158352,0.0,50.0982,6.92731583523
 09/01  17:00:00,46.5157440716,3.75592167268,4.67202680993,0.0,9.17985065927,26.9147,59.3457771434,0.0,50.0982,9.24757714338
 09/01  18:00:00,46.0991516258,3.75592167268,4.27510525326,0.0,9.17985065927,26.9147,62.2659942468,0.0,50.0982,12.1677942468
 09/01  19:00:00,38.8877611212,3.75592167268,1.40601982122,0.0,9.17985065927,19.4245,46.7380847038,0.0,33.3988,13.3392847038
 09/01  20:00:00,39.0222331212,3.75592167268,0.501125586987,0.0,9.17985065927,19.4245,44.9762710318,0.0,33.3988,11.5774710318
 09/01  21:00:00,38.4541469441,3.75592167268,0.0,0.0,9.17985065927,19.4245,37.2673282731,0.0507952649513,25.0491,12.1674330082
 09/01  22:00:00,38.4255124695,3.75592167268,0.0,0.0,9.17985065927,19.4245,27.7618028582,1.22896082311,16.6994,9.83344203508
 09/01  23:00:00,39.1687092129,3.75592167268,0.0,0.0,9.17985065927,19.4245,22.9477255644,8.82945061716,8.3497,5.76857494719
 09/01  24:00:00,22.4566826262,3.75592167268,0.0,0.0,4.58992532963,8.1892,26.2864654406,18.331527911,3.33988,4.6150575296
 09/02  01:00:00,14.8762346597,0.0,0.0,0.0,1.52997510988,7.4902,3.9319720607,0.0,3.33988,0.5920920607
 09/02  02:00:00,14.9004752224,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/02  03:00:00,14.91014829,0.0,0.0,0.0,1.52997510988,7.4902,3.93192622143,0.0,3.33988,0.59204622143
 09/02  04:00:00,15.078876703,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/02  05:00:00,22.6197913787,3.75592167268,0.0191723778202,0.0,4.58992532963,8.1892,29.8114671689,20.8696891173,8.3497,0.592078051563
 09/02  06:00:00,35.3981935669,3.75592167268,0.0173719399367,0.0,9.17985065927,19.4245,32.247227222,12.0854633724,16.6994,3.46236384959
 09/02  07:00:00,41.8368983617,3.75592167268,0.0345105148994,0.0,9.17985065927,26.9147,28.5113411068,0.0,25.0491,3.4622411068
 09/02  08:00:00,41.8448776535,3.75592167268,0.011534266346,0.0,9.17985065927,26.9147,36.8610456386,0.0,33.3988,3.46224563859
