Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/02  09:00:00,34.3679611365,3.75592167268,0.00591724738049,0.0,9.17985065927,19.4245,36.691227443,0.0646363582149,25.0491,11.5774910848
 09/02  10:00:00,41.9035358105,3.75592167268,0.034529659071,0.0,9.17985065927,26.9147,51.581702085,0.0,41.7485,9.83320208501
 09/02  11:00:00,43.37255501,3.75592167268,0.77329692261,0.0,9.17985065927,26.9147,52.7478246031,0.0,41.7485,10.9993246031
 09/02  12:00:00,43.490999464,3.75592167268,1.53537901143,0.0,9.17985065927,26.9147,53.3260777707,0.0,41.7485,11.5775777707
 09/02  13:00:00,35.4454877165,3.75592167268,1.03890511497,0.0,9.17985065927,19.4245,43.2313726818,0.0,33.3988,9.83257268185
 09/02  14:00:00,35.2320148966,3.75592167268,0.820136532225,0.0,9.17985065927,19.4245,34.2967050494,0.0,25.0491,9.24760504939
 09/02  15:00:00,37.2330366735,3.75592167268,2.79810436102,0.0,9.17985065927,19.4245,42.6436681823,0.0,33.3988,9.24486818228
 09/02  16:00:00,47.7941053999,3.75592167268,5.85241101751,0.0,9.17985065927,26.9147,57.6069340293,0.0,50.0982,7.50873402932
 09/02  17:00:00,48.7278194614,3.75592167268,6.78960981839,0.0,9.17985065927,26.9147,59.3458278797,0.0,50.0982,9.24762787971
 09/02  18:00:00,50.4483734167,3.75592167268,8.56414899862,0.0,9.17985065927,26.9147,62.2662055996,0.0,50.0982,12.1680055996
 09/02  19:00:00,43.6307904928,3.75592167268,5.91265848412,0.0,9.17985065927,19.4245,45.5664308523,0.0,33.3988,12.1676308523
 09/02  20:00:00,41.2547062844,3.75592167268,2.50640937363,0.0,9.17985065927,19.4245,44.9774373648,0.0,33.3988,11.5786373648
 09/02  21:00:00,39.643020979,3.75592167268,0.993991533239,0.0,9.17985065927,19.4245,37.2171822878,0.0,25.0491,12.1680822878
 09/02  22:00:00,38.5919804876,3.75592167268,0.0806938300959,0.0,9.17985065927,19.4245,25.9787037445,0.033270373325,16.6994,9.24603337117
 09/02  23:00:00,39.2393076972,3.75592167268,0.0,0.0,9.17985065927,19.4245,15.3910656345,0.116393759606,8.3497,6.92497187489
 09/02  24:00:00,22.5197771551,3.75592167268,0.0,0.0,4.58992532963,8.1892,12.1895253467,4.23656948133,3.33988,4.61307586539
 09/03  01:00:00,14.9447013423,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/03  02:00:00,14.9674444302,0.0,0.0,0.0,1.52997510988,7.4902,3.93196554066,0.0,3.33988,0.592085540664
 09/03  03:00:00,14.9718170529,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/03  04:00:00,15.1388661754,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/03  05:00:00,22.6253515492,3.75592167268,0.0,0.0,4.58992532963,8.1892,27.3030154594,18.3612240368,8.3497,0.592091422671
 09/03  06:00:00,35.3938337943,3.75592167268,0.0210432946839,0.0,9.17985065927,19.4245,35.6583735157,15.4962241803,16.6994,3.4627493354
 09/03  07:00:00,41.8549141723,3.75592167268,0.0260950202999,0.0,9.17985065927,26.9147,28.5170777693,0.00539712306241,25.0491,3.46258064623
 09/03  08:00:00,42.8284109201,3.75592167268,0.929538860995,0.0,9.17985065927,26.9147,36.866473627,0.00478509479623,33.3988,3.46288853225
 09/03  09:00:00,36.0274349423,3.75592167268,1.58588785621,0.0,9.17985065927,19.4245,29.08598138,0.0,25.0491,4.03688138004
 09/03  10:00:00,46.648583884,3.75592167268,4.69255827134,0.0,9.17985065927,26.9147,52.7489454628,0.0,41.7485,11.0004454628
 09/03  11:00:00,48.6051708257,3.75592167268,5.92294193399,0.0,9.17985065927,26.9147,52.7466817288,0.0,41.7485,10.9981817288
 09/03  12:00:00,49.2809843007,3.75592167268,7.24077385924,0.0,9.17985065927,26.9147,50.9969028548,0.0,41.7485,9.24840285482
 09/03  13:00:00,41.7739356916,3.75592167268,7.2831419874,0.0,9.17985065927,19.4245,42.6450961605,0.0,33.3988,9.24629616048
 09/03  14:00:00,40.9680369913,3.75592167268,6.47594356587,0.0,9.17985065927,19.4245,31.972840792,0.0,25.0491,6.92374079205
 09/03  15:00:00,40.4643251545,3.75592167268,5.97950936717,0.0,9.17985065927,19.4245,40.3227254273,0.0,33.3988,6.92392542732
 09/03  16:00:00,48.3469459261,3.75592167268,6.40586837967,0.0,9.17985065927,26.9147,56.4492113276,0.0,50.0982,6.35101132763
 09/03  17:00:00,48.3320920528,3.75592167268,6.450043503,0.0,9.17985065927,26.9147,59.3455705748,0.0,50.0982,9.24737057484
 09/03  18:00:00,48.3994386559,3.75592167268,6.53186524901,0.0,9.17985065927,26.9147,61.0979317668,0.0,50.0982,10.9997317668
 09/03  19:00:00,42.2461648839,3.75592167268,3.48578915161,0.0,9.17985065927,19.4245,44.9780214846,0.0,33.3988,11.5792214846
 09/03  20:00:00,41.030570271,3.75592167268,2.29347289981,0.0,9.17985065927,19.4245,42.3457876081,0.0,33.3988,8.94698760806
 09/03  21:00:00,39.1412515534,3.75592167268,0.502791093452,0.0,9.17985065927,19.4245,36.3487037556,0.0,25.0491,11.2996037556
 09/03  22:00:00,38.5100935771,3.75592167268,0.0,0.0,9.17985065927,19.4245,25.9772682094,0.0332719661306,16.6994,9.24459624326
 09/03  23:00:00,39.2830826151,3.75592167268,0.0,0.0,9.17985065927,19.4245,12.9951343151,0.03303688987,8.3497,4.61239742523
 09/03  24:00:00,22.5727524086,3.75592167268,0.0,0.0,4.58992532963,8.1892,9.28818029428,0.179456140109,3.33988,5.76884415418
 09/04  01:00:00,14.9946849237,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/04  02:00:00,15.0251741335,0.0,0.0,0.0,1.52997510988,7.4902,3.93193260394,0.0,3.33988,0.592052603943
 09/04  03:00:00,15.0442036683,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/04  04:00:00,15.2187111969,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/04  05:00:00,22.7773715173,3.75592167268,0.0297150743583,0.0,4.58992532963,8.1892,9.17357577055,0.231782762345,8.3497,0.592093008205
 09/04  06:00:00,35.6055412385,3.75592167268,0.0653614286166,0.0,9.17985065927,19.4245,20.1618611983,0.0,16.6994,3.46246119833
 09/04  07:00:00,47.5765577601,3.75592167268,5.63615405627,0.0,9.17985065927,26.9147,28.511252997,0.0,25.0491,3.46215299705
 09/04  08:00:00,50.0136964361,3.75592167268,8.05482615284,0.0,9.17985065927,26.9147,36.8615988484,0.0,33.3988,3.46279884841
 09/04  09:00:00,41.8065116587,3.75592167268,7.32009742419,0.0,9.17985065927,19.4245,29.0858261435,0.0,25.0491,4.03672614346
 09/04  10:00:00,54.1681923737,3.75592167268,12.1685281829,0.0,9.17985065927,26.9147,52.7490062194,0.0,41.7485,11.0005062193
 09/04  11:00:00,58.4766499023,3.75592167268,15.7322622297,0.0,9.17985065927,26.9147,52.7478738163,0.0,41.7485,10.9993738163
 09/04  12:00:00,61.4902619371,3.75592167268,19.3662207782,0.0,9.17985065927,26.9147,50.9976048818,0.0,41.7485,9.24910488185
 09/04  13:00:00,53.2448978783,3.75592167268,18.6832636127,0.0,9.17985065927,19.4245,42.6453658125,0.0,33.3988,9.24656581252
 09/04  14:00:00,51.8431625749,3.75592167268,17.2813501143,0.0,9.17985065927,19.4245,31.9745073979,0.0,25.0491,6.92540739793
 09/04  15:00:00,50.8522408463,3.75592167268,16.2949867585,0.0,9.17985065927,19.4245,40.3226231403,0.0,33.3988,6.92382314027
 09/04  16:00:00,59.588791449,3.75592167268,17.5490565703,0.0,9.17985065927,26.9147,56.449252434,0.0,50.0982,6.35105243397
 09/04  17:00:00,60.3251134208,3.75592167268,18.3072863532,0.0,9.17985065927,26.9147,59.3466128723,0.0,50.0982,9.24841287232
 09/04  18:00:00,61.5370785587,3.75592167268,19.5347201921,0.0,9.17985065927,26.9147,61.6764172338,0.0,50.0982,11.5782172338
 09/04  19:00:00,56.9167221246,3.75592167268,17.9827748605,0.0,9.17985065927,19.4245,44.3982364845,0.0,33.3988,10.9994364845
 09/04  20:00:00,54.8087179766,3.75592167268,15.925246569,0.0,9.17985065927,19.4245,42.6440722625,0.0,33.3988,9.24527226249
 09/04  21:00:00,49.9794321024,3.75592167268,11.2356104812,0.0,9.17985065927,19.4245,36.0481885455,0.0,25.0491,10.9990885455
 09/04  22:00:00,46.3405135434,3.75592167268,7.73951098465,0.0,9.17985065927,19.4245,25.9454477883,0.0,16.6994,9.24604778827
 09/04  23:00:00,46.1932716001,3.75592167268,6.81577535945,0.0,9.17985065927,19.4245,12.9628862231,0.0,8.3497,4.61318622312
 09/04  24:00:00,26.5825179369,3.75592167268,3.90032590739,0.0,4.58992532963,8.1892,9.21292034378,0.103877607297,3.33988,5.76916273648
 09/05  01:00:00,15.090870963,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/05  02:00:00,15.1056867322,0.0,0.0,0.0,1.52997510988,7.4902,3.93192807828,0.0,3.33988,0.592048078285
 09/05  03:00:00,15.1094025857,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/05  04:00:00,15.9392107401,0.0,0.0,0.0,1.52997510988,7.4902,3.93193401986,0.0,3.33988,0.592054019862
 09/05  05:00:00,23.5938362393,3.75592167268,0.128577243108,0.0,4.58992532963,8.1892,8.46068038143,0.0909803814291,8.3497,0.02
 09/05  06:00:00,37.3889869178,3.75592167268,1.50073487528,0.0,9.17985065927,19.4245,20.1611822885,0.0,16.6994,3.46178228851
 09/05  07:00:00,49.5735479345,3.75592167268,7.62016629737,0.0,9.17985065927,26.9147,38.3874340217,0.0,25.0491,13.3383340217
 09/05  08:00:00,52.3456941914,3.75592167268,10.3743940183,0.0,9.17985065927,26.9147,46.1480571116,0.0,33.3988,12.7492571116
 09/05  09:00:00,45.6323790132,3.75592167268,11.1310819694,0.0,9.17985065927,19.4245,34.8824703113,0.0,25.0491,9.83337031127
 09/05  10:00:00,54.2570248049,3.75592167268,12.2568851889,0.0,9.17985065927,26.9147,50.9970481908,0.0,41.7485,9.24854819081
 09/05  11:00:00,58.8802648052,3.75592167268,16.1616006739,0.0,9.17985065927,26.9147,52.159554392,0.0,41.7485,10.411054392
 09/05  12:00:00,62.1534739243,3.75592167268,20.067076996,0.0,9.17985065927,26.9147,50.4194469585,0.0,41.7485,8.67094695847
 09/05  13:00:00,52.7875249554,3.75592167268,18.2542246246,0.0,9.17985065927,19.4245,41.4837578259,0.0,33.3988,8.08495782593
 09/05  14:00:00,51.9642567003,3.75592167268,17.4107538845,0.0,9.17985065927,19.4245,31.9752355339,0.0,25.0491,6.92613553394
 09/05  15:00:00,49.9263935739,3.75592167268,15.3782037367,0.0,9.17985065927,19.4245,40.3252511982,0.0,33.3988,6.92645119822
 09/05  16:00:00,57.443057822,3.75592167268,15.4462568313,0.0,9.17985065927,26.9147,57.0241982829,0.0,50.0982,6.92599828288
 09/05  17:00:00,58.136242786,3.75592167268,16.1593595558,0.0,9.17985065927,26.9147,59.3103444104,0.0,50.0982,9.21214441036
 09/05  18:00:00,60.4994396887,3.75592167268,18.5284233784,0.0,9.17985065927,26.9147,62.2988130699,0.0,50.0982,12.2006130699
 09/05  19:00:00,55.3985318207,3.75592167268,16.6903865844,0.0,9.17985065927,19.4245,46.7380568528,0.0,33.3988,13.3392568528
 09/05  20:00:00,54.3571959859,3.75592167268,15.6697271529,0.0,9.17985065927,19.4245,44.6925167344,0.0,33.3988,11.2937167344
 09/05  21:00:00,50.5294630907,3.75592167268,11.9329182115,0.0,9.17985065927,19.4245,37.5019437416,0.0,25.0491,12.4528437416
 09/05  22:00:00,47.9969518388,3.75592167268,9.40138542381,0.0,9.17985065927,19.4245,26.5328323885,0.0,16.6994,9.83343238848
 09/05  23:00:00,45.9922875991,3.75592167268,6.6280748284,0.0,9.17985065927,19.4245,14.1192010178,0.0,8.3497,5.76950101782
 09/05  24:00:00,24.9906681178,3.75592167268,2.32095403712,0.0,4.58992532963,8.1892,8.66165659127,0.131602492159,3.33988,5.19017409911
 09/06  01:00:00,15.0842658952,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/06  02:00:00,15.1043082997,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/06  03:00:00,15.0975490466,0.0,0.0,0.0,1.52997510988,7.4902,3.93193129629,0.0,3.33988,0.592051296287
 09/06  04:00:00,15.2773042217,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/06  05:00:00,23.7243087305,3.75592167268,0.894602761448,0.0,4.58992532963,8.1892,9.03179438545,0.0900371542868,8.3497,0.592057231163
 09/06  06:00:00,37.0380612418,3.75592167268,1.45471706148,0.0,9.17985065927,19.4245,20.1620531044,0.0,16.6994,3.46265310439
 09/06  07:00:00,47.0280771737,3.75592167268,5.09664190457,0.0,9.17985065927,26.9147,38.3886950094,0.0,25.0491,13.3395950094
 09/06  08:00:00,49.7419684266,3.75592167268,7.79216830225,0.0,9.17985065927,26.9147,46.1465741431,0.0,33.3988,12.7477741431
 09/06  09:00:00,42.3284565469,3.75592167268,7.85757254428,0.0,9.17985065927,19.4245,34.8830887871,0.0,25.0491,9.83398878707
 09/06  10:00:00,49.0450904493,3.75592167268,7.09369486498,0.0,9.17985065927,26.9147,50.9953401194,0.0,41.7485,9.24684011941
 09/06  11:00:00,52.5763160323,3.75592167268,9.90268840233,0.0,9.17985065927,26.9147,51.583328864,0.0,41.7485,9.83482886402
 09/06  12:00:00,55.9700921426,3.75592167268,13.9295868501,0.0,9.17985065927,26.9147,50.9961760469,0.0,41.7485,9.24767604695
 09/06  13:00:00,48.6898837255,3.75592167268,14.1902939505,0.0,9.17985065927,19.4245,41.4834871748,0.0,33.3988,8.08468717483
 09/06  14:00:00,46.020379239,3.75592167268,11.5260047008,0.0,9.17985065927,19.4245,31.9755632162,0.0,25.0491,6.92646321615
 09/06  15:00:00,43.2738821329,3.75592167268,8.80198972279,0.0,9.17985065927,19.4245,40.3238387061,0.0,33.3988,6.92503870612
 09/06  16:00:00,51.953798713,3.75592167268,10.0001510807,0.0,9.17985065927,26.9147,57.0232578678,0.0,50.0982,6.92505786778
 09/06  17:00:00,52.2653555134,3.75592167268,10.3221029354,0.0,9.17985065927,26.9147,58.7691298128,0.0,50.0982,8.6709298128
 09/06  18:00:00,52.351407066,3.75592167268,10.4283137879,0.0,9.17985065927,26.9147,62.8463090989,0.0,50.0982,12.7481090989
 09/06  19:00:00,45.1429624307,3.75592167268,6.3201847402,0.0,9.17985065927,19.4245,46.7384517721,0.0,33.3988,13.3396517721
 09/06  20:00:00,43.7342815072,3.75592167268,4.94513789529,0.0,9.17985065927,19.4245,44.398795174,0.0,33.3988,10.999995174
 09/06  21:00:00,39.9177175859,3.75592167268,1.25953566299,0.0,9.17985065927,19.4245,37.7976012277,0.0,25.0491,12.7485012277
 09/06  22:00:00,38.8711848706,3.75592167268,0.342660725623,0.0,9.17985065927,19.4245,26.5329010404,0.0,16.6994,9.83350104043
 09/06  23:00:00,39.289279877,3.75592167268,0.0,0.0,9.17985065927,19.4245,14.1945853561,0.075529493704,8.3497,5.76935586238
 09/06  24:00:00,22.5643901538,3.75592167268,0.0,0.0,4.58992532963,8.1892,8.77137407519,0.243165053253,3.33988,5.18832902193
 09/07  01:00:00,14.9729693669,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/07  02:00:00,14.9979328611,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/07  03:00:00,15.0095753795,0.0,0.0,0.0,1.52997510988,7.4902,3.93195815622,0.0,3.33988,0.592078156224
 09/07  04:00:00,15.1789366691,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/07  05:00:00,22.6859735179,3.75592167268,0.0,0.0,4.58992532963,8.1892,11.5679334626,2.62614941445,8.3497,0.592084048193
 09/07  06:00:00,35.4961370448,3.75592167268,0.0449931364902,0.0,9.17985065927,19.4245,20.1619962322,0.0,16.6994,3.46259623217
 09/07  07:00:00,41.9092219633,3.75592167268,0.0500455873719,0.0,9.17985065927,26.9147,38.4099915467,0.0206587865953,25.0491,13.3402327601
 09/07  08:00:00,41.8728578201,3.75592167268,0.00635998518599,0.0,9.17985065927,26.9147,46.1463215897,0.0,33.3988,12.7475215897
 09/07  09:00:00,34.3759237761,3.75592167268,0.0,0.0,9.17985065927,19.4245,34.9559446603,0.0728043538457,25.0491,9.8340403065
 09/07  10:00:00,41.8796338682,3.75592167268,0.013357053269,0.0,9.17985065927,26.9147,50.9965639884,0.0,41.7485,9.24806398844
 09/07  11:00:00,43.4829110607,3.75592167268,0.885524456664,0.0,9.17985065927,26.9147,52.1601809849,0.0,41.7485,10.4116809849
 09/07  12:00:00,45.4798880283,3.75592167268,3.52298291343,0.0,9.17985065927,26.9147,50.4196971893,0.0,41.7485,8.67119718931
 09/07  13:00:00,37.6668360052,3.75592167268,3.25457536411,0.0,9.17985065927,19.4245,41.4838521938,0.0,33.3988,8.08505219379
 09/07  14:00:00,36.9776639434,3.75592167268,2.5530580172,0.0,9.17985065927,19.4245,31.9750864971,0.0,25.0491,6.9259864971
 09/07  15:00:00,37.3945355516,3.75592167268,2.95478964031,0.0,9.17985065927,19.4245,40.3248711004,0.0,33.3988,6.9260711004
 09/07  16:00:00,46.7236234634,3.75592167268,4.79207437393,0.0,9.17985065927,26.9147,57.0241074262,0.0,50.0982,6.92590742625
 09/07  17:00:00,48.3096521705,3.75592167268,6.3805591695,0.0,9.17985065927,26.9147,59.3438924324,0.0,50.0982,9.24569243245
 09/07  18:00:00,49.8826080753,3.75592167268,7.97686236926,0.0,9.17985065927,26.9147,62.2670275345,0.0,50.0982,12.1688275345
 09/07  19:00:00,44.3796716889,3.75592167268,5.60199394821,0.0,9.17985065927,19.4245,46.7386349189,0.0,33.3988,13.3398349189
 09/07  20:00:00,43.0146373582,3.75592167268,4.25964575794,0.0,9.17985065927,19.4245,44.9771334217,0.0,33.3988,11.5783334217
 09/07  21:00:00,39.6775519068,3.75592167268,1.02212727267,0.0,9.17985065927,19.4245,37.2165147508,0.0,25.0491,12.1674147508
 09/07  22:00:00,38.613902262,3.75592167268,0.0899624733592,0.0,9.17985065927,19.4245,27.1123767022,0.0,16.6994,10.4129767022
 09/07  23:00:00,39.2766935686,3.75592167268,0.0,0.0,9.17985065927,19.4245,14.2229619887,0.103669339833,8.3497,5.76959264888
 09/07  24:00:00,22.5634816926,3.75592167268,0.0,0.0,4.58992532963,8.1892,8.16428758281,0.210387318114,3.33988,4.61402026469
 09/08  01:00:00,14.9902585696,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/08  02:00:00,15.0218329808,0.0,0.0,0.0,1.52997510988,7.4902,3.93196054181,0.0,3.33988,0.592080541815
 09/08  03:00:00,15.0385048153,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/08  04:00:00,15.8370011724,0.0,0.0,0.0,1.52997510988,7.4902,3.93196643175,0.0,3.33988,0.592086431753
 09/08  05:00:00,23.3846339699,3.75592167268,0.0,0.0,4.58992532963,8.1892,8.57764139125,0.207941391246,8.3497,0.02
 09/08  06:00:00,35.9066425247,3.75592167268,0.0676441155104,0.0,9.17985065927,19.4245,20.161852707,0.0,16.6994,3.46245270702
 09/08  07:00:00,43.9809902096,3.75592167268,2.06491395705,0.0,9.17985065927,26.9147,38.9702534036,0.0,25.0491,13.9211534036
 09/08  08:00:00,46.3461686144,3.75592167268,4.42020142957,0.0,9.17985065927,26.9147,45.5686708442,0.0,33.3988,12.1698708441
 09/08  09:00:00,40.4346441428,3.75592167268,5.97929019348,0.0,9.17985065927,19.4245,35.4607931709,0.0,25.0491,10.4116931709
 09/08  10:00:00,52.4267219325,3.75592167268,10.4432253717,0.0,9.17985065927,26.9147,50.9969202873,0.0,41.7485,9.24842028734
 09/08  11:00:00,59.7206617853,3.75592167268,16.98944771,0.0,9.17985065927,26.9147,51.5835758077,0.0,41.7485,9.83507580767
 09/08  12:00:00,64.2374179076,3.75592167268,22.1248229141,0.0,9.17985065927,26.9147,50.995943379,0.0,41.7485,9.24744337897
 09/08  13:00:00,55.3865393618,3.75592167268,20.8375403236,0.0,9.17985065927,19.4245,41.48530955,0.0,33.3988,8.08650954997
 09/08  14:00:00,51.8846741173,3.75592167268,17.3429954045,0.0,9.17985065927,19.4245,31.974917514,0.0,25.0491,6.925817514
 09/08  15:00:00,48.7770746239,3.75592167268,14.2517083575,0.0,9.17985065927,19.4245,40.3254251265,0.0,33.3988,6.92662512646
 09/08  16:00:00,58.0691242541,3.75592167268,16.0619858114,0.0,9.17985065927,26.9147,57.0249716019,0.0,50.0982,6.9267716019
 09/08  17:00:00,59.78429049,3.75592167268,17.7816811497,0.0,9.17985065927,26.9147,58.7698243089,0.0,50.0982,8.67162430888
 09/08  18:00:00,60.9577091543,3.75592167268,18.9677512778,0.0,9.17985065927,26.9147,62.8468341896,0.0,50.0982,12.7486341896
 09/08  19:00:00,54.6768154421,3.75592167268,15.958319737,0.0,9.17985065927,19.4245,46.738734843,0.0,33.3988,13.339934843
 09/08  20:00:00,53.2650420826,3.75592167268,14.5630126896,0.0,9.17985065927,19.4245,44.9781278947,0.0,33.3988,11.5793278947
 09/08  21:00:00,50.7038769987,3.75592167268,12.1006987385,0.0,9.17985065927,19.4245,37.2172370894,0.0,25.0491,12.1681370894
 09/08  22:00:00,48.6867216174,3.75592167268,10.0849978898,0.0,9.17985065927,19.4245,27.1123244635,0.0,16.6994,10.4129244635
 09/08  23:00:00,47.6901538984,3.75592167268,8.31301454256,0.0,9.17985065927,19.4245,14.1184166905,0.0,8.3497,5.76871669045
 09/08  24:00:00,26.3379475736,3.75592167268,3.66006525898,0.0,4.58992532963,8.1892,8.07608416216,0.122914687777,3.33988,4.61328947439
 09/09  01:00:00,15.0836658608,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/09  02:00:00,15.1024977323,0.0,0.0,0.0,1.52997510988,7.4902,3.93194464025,0.0,3.33988,0.592064640255
 09/09  03:00:00,15.1037262859,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/09  04:00:00,15.2763929846,0.0,0.0,0.0,1.52997510988,7.4902,3.93195055546,0.0,3.33988,0.592070555459
 09/09  05:00:00,22.7965731217,3.75592167268,0.0168504741791,0.0,4.58992532963,8.1892,8.55604949189,0.186349491886,8.3497,0.02
 09/09  06:00:00,35.5577989868,3.75592167268,0.0342846832172,0.0,9.17985065927,19.4245,20.1617094568,0.0,16.6994,3.46230945684
 09/09  07:00:00,43.3946419779,3.75592167268,1.49283917594,0.0,9.17985065927,26.9147,29.0851316644,0.0,25.0491,4.03603166441
 09/09  08:00:00,44.5957118606,3.75592167268,2.68406066046,0.0,9.17985065927,26.9147,36.8614635124,0.0,33.3988,3.4626635124
 09/09  09:00:00,36.6943313859,3.75592167268,2.26778665629,0.0,9.17985065927,19.4245,36.0504860903,0.0,25.0491,11.0013860903
 09/09  10:00:00,44.8929293585,3.75592167268,2.9710328426,0.0,9.17985065927,26.9147,52.1591687404,0.0,41.7485,10.4106687404
 09/09  11:00:00,47.2133127499,3.75592167268,4.57857742463,0.0,9.17985065927,26.9147,53.3252721745,0.0,41.7485,11.5767721745
 09/09  12:00:00,47.0372310897,3.75592167268,5.06222771239,0.0,9.17985065927,26.9147,52.75055588,0.0,41.7485,11.00205588
 09/09  13:00:00,38.2925645991,3.75592167268,3.86199288631,0.0,9.17985065927,19.4245,43.810525262,0.0,33.3988,10.411725262
 09/09  14:00:00,35.4535110068,3.75592167268,1.04959778727,0.0,9.17985065927,19.4245,34.2938699293,0.0,25.0491,9.24476992926
 09/09  15:00:00,34.6070899999,3.75592167268,0.220634537966,0.0,9.17985065927,19.4245,42.0699461215,0.0,33.3988,8.67114612154
 09/09  16:00:00,42.9224713103,3.75592167268,1.04785061269,0.0,9.17985065927,26.9147,58.1839860955,0.0,50.0982,8.08578609546
 09/09  17:00:00,42.9076095076,3.75592167268,1.0806231278,0.0,9.17985065927,26.9147,59.3461086406,0.0,50.0982,9.24790864058
 09/09  18:00:00,43.4813379588,3.75592167268,1.6729407551,0.0,9.17985065927,26.9147,62.267385064,0.0,50.0982,12.169185064
 09/09  19:00:00,39.815356317,3.75592167268,1.10324967548,0.0,9.17985065927,19.4245,46.1463549059,0.0,33.3988,12.7475549059
 09/09  20:00:00,39.1396321914,3.75592167268,0.442774153829,0.0,9.17985065927,19.4245,44.3972200237,0.0,33.3988,10.9984200237
 09/09  21:00:00,38.6659442859,3.75592167268,0.0570004947009,0.0,9.17985065927,19.4245,37.7967269927,0.0,25.0491,12.7476269927
 09/09  22:00:00,38.4866362323,3.75592167268,0.0,0.0,9.17985065927,19.4245,26.0168059119,0.071833609607,16.6994,9.24557230226
 09/09  23:00:00,39.2311937422,3.75592167268,0.0,0.0,9.17985065927,19.4245,15.3780374416,0.104140581796,8.3497,6.92419685982
 09/09  24:00:00,22.5021885087,3.75592167268,0.0,0.0,4.58992532963,8.1892,17.0718177744,9.11850452441,3.33988,4.61343324997
 09/10  01:00:00,14.9193216933,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/10  02:00:00,14.9499018888,0.0,0.0,0.0,1.52997510988,7.4902,3.93195448882,0.0,3.33988,0.592074488823
 09/10  03:00:00,14.9627989447,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/10  04:00:00,15.129402281,0.0,0.0,0.0,1.52997510988,7.4902,3.93196038837,0.0,3.33988,0.592080388372
 09/10  05:00:00,22.6455784264,3.75592167268,0.0,0.0,4.58992532963,8.1892,21.5509786034,13.1812786034,8.3497,0.02
 09/10  06:00:00,35.4474842627,3.75592167268,0.0353136284108,0.0,9.17985065927,19.4245,27.5017632451,7.34065441065,16.6994,3.46170883448
 09/10  07:00:00,41.8573083447,3.75592167268,0.0381988874839,0.0,9.17985065927,26.9147,28.5114716974,0.0,25.0491,3.46237169736
 09/10  08:00:00,41.8606533831,3.75592167268,0.0183996591675,0.0,9.17985065927,26.9147,37.4351223459,0.0,33.3988,4.03632234589
 09/10  09:00:00,34.3643194204,3.75592167268,0.00283239371427,0.0,9.17985065927,19.4245,28.5791991172,0.0672564126909,25.0491,3.46284270455
 09/10  10:00:00,41.8822652195,3.75592167268,0.0250075764537,0.0,9.17985065927,26.9147,53.3281687027,0.0,41.7485,11.5796687027
 09/10  11:00:00,42.8247340419,3.75592167268,0.235501046579,0.0,9.17985065927,26.9147,52.7491490959,0.0,41.7485,11.0006490959
 09/10  12:00:00,43.1960031691,3.75592167268,1.25099480438,0.0,9.17985065927,26.9147,50.9961474095,0.0,41.7485,9.24764740949
 09/10  13:00:00,35.7565236703,3.75592167268,1.34758021391,0.0,9.17985065927,19.4245,42.6447221311,0.0,33.3988,9.24592213113
 09/10  14:00:00,35.5738033948,3.75592167268,1.15397050891,0.0,9.17985065927,19.4245,31.9732578134,0.0,25.0491,6.92415781342
 09/10  15:00:00,35.3493991088,3.75592167268,0.926428368184,0.0,9.17985065927,19.4245,40.3228753766,0.0,33.3988,6.92407537663
 09/10  16:00:00,44.0737226327,3.75592167268,2.16531755949,0.0,9.17985065927,26.9147,57.0231372433,0.0,50.0982,6.92493724334
 09/10  17:00:00,44.1429309072,3.75592167268,2.26409978429,0.0,9.17985065927,26.9147,58.7685741705,0.0,50.0982,8.67037417047
 09/10  18:00:00,44.6275587176,3.75592167268,2.78790908455,0.0,9.17985065927,26.9147,61.6775977648,0.0,50.0982,11.5793977648
 09/10  19:00:00,40.1705009768,3.75592167268,1.42520814135,0.0,9.17985065927,19.4245,44.9779559256,0.0,33.3988,11.5791559256
 09/10  20:00:00,39.7514878651,3.75592167268,1.02594811891,0.0,9.17985065927,19.4245,42.0672051701,0.0,33.3988,8.66840517007
 09/10  21:00:00,38.6942659466,3.75592167268,0.0632785802989,0.0,9.17985065927,19.4245,36.6294744973,0.0,25.0491,11.5803744973
 09/10  22:00:00,38.4878378855,3.75592167268,0.0,0.0,9.17985065927,19.4245,26.0810691355,0.134882033565,16.6994,9.24678710195
 09/10  23:00:00,39.2292577708,3.75592167268,0.0,0.0,9.17985065927,19.4245,13.1161726439,0.152754595779,8.3497,4.61371804811
 09/10  24:00:00,22.5052043857,3.75592167268,0.0,0.0,4.58992532963,8.1892,16.4704912977,7.36211387758,3.33988,5.76849742009
 09/11  01:00:00,14.9284979564,0.0,0.0,0.0,1.52997510988,7.4902,3.93192575236,0.0,3.33988,0.592045752363
 09/11  02:00:00,14.9538162757,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/11  03:00:00,14.9635055609,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/11  04:00:00,15.1356849781,0.0,0.0,0.0,1.52997510988,7.4902,3.93193169765,0.0,3.33988,0.592051697649
 09/11  05:00:00,22.6445135985,3.75592167268,0.0,0.0,4.58992532963,8.1892,19.3269821973,10.9572821973,8.3497,0.02
 09/11  06:00:00,35.4171960196,3.75592167268,0.031575158866,0.0,9.17985065927,19.4245,31.5372281191,10.8016619243,16.6994,4.03616619478
 09/11  07:00:00,41.7972681136,3.75592167268,0.0277320968686,0.0,9.17985065927,26.9147,42.9833079547,4.59165068674,25.0491,13.3425572679
 09/11  08:00:00,41.8085819302,3.75592167268,0.00877059241502,0.0,9.17985065927,26.9147,46.0681300328,0.499105428623,33.3988,12.1702246042
 09/11  09:00:00,34.3282615136,3.75592167268,0.0,0.0,9.17985065927,19.4245,35.4801974136,0.0194028256911,25.0491,10.4116945879
 09/11  10:00:00,41.8292368887,3.75592167268,0.00865160371643,0.0,9.17985065927,26.9147,50.9964485505,0.0,41.7485,9.24794855051
 09/11  11:00:00,42.8824217749,3.75592167268,0.335144475725,0.0,9.17985065927,26.9147,52.1609812485,0.0,41.7485,10.4124812485
 09/11  12:00:00,43.275530594,3.75592167268,1.38032256784,0.0,9.17985065927,26.9147,50.9952966225,0.0,41.7485,9.24679662248
 09/11  13:00:00,35.1213798006,3.75592167268,0.746787463897,0.0,9.17985065927,19.4245,40.9083259796,0.0,33.3988,7.5095259796
 09/11  14:00:00,34.6102351502,3.75592167268,0.230484007885,0.0,9.17985065927,19.4245,31.9772097517,0.0,25.0491,6.9281097517
 09/11  15:00:00,34.3736863259,3.75592167268,0.0124028840909,0.0,9.17985065927,19.4245,40.3266513431,0.0,33.3988,6.9278513431
 09/11  16:00:00,42.6698343922,3.75592167268,0.891635932409,0.0,9.17985065927,26.9147,57.0255082142,0.0,50.0982,6.92730821422
 09/11  17:00:00,43.1191464861,3.75592167268,1.34117735453,0.0,9.17985065927,26.9147,59.3469807642,0.0,50.0982,9.24878076415
 09/11  18:00:00,44.3879608219,3.75592167268,1.56179192381,0.0,9.17985065927,26.9147,62.8467046512,0.0,50.0982,12.7485046512
 09/11  19:00:00,39.0194756396,3.75592167268,0.372790753188,0.0,9.17985065927,19.4245,46.7407166924,0.0,33.3988,13.3419166924
 09/11  20:00:00,38.5981554024,3.75592167268,0.0,0.0,9.17985065927,19.4245,45.0328480593,0.0549633496529,33.3988,11.5790847096
 09/11  21:00:00,38.488854379,3.75592167268,0.0,0.0,9.17985065927,19.4245,44.2848549295,7.06650615801,25.0491,12.1692487715
 09/11  22:00:00,38.3587845722,3.75592167268,0.0,0.0,9.17985065927,19.4245,42.0334174768,14.9225825556,16.6994,10.4114349212
 09/11  23:00:00,39.0947545128,3.75592167268,0.0,0.0,9.17985065927,19.4245,40.1977797875,26.0792587494,8.3497,5.7688210381
 09/11  24:00:00,22.377688015,3.75592167268,0.0,0.0,4.58992532963,8.1892,46.0388543218,38.0839678067,3.33988,4.61500651504
 09/12  01:00:00,14.7981227024,0.0,0.0,0.0,1.52997510988,7.4902,3.9319744487,0.0,3.33988,0.592094448698
 09/12  02:00:00,14.8206157065,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/12  03:00:00,14.8286897213,0.0,0.0,0.0,1.52997510988,7.4902,3.9319285967,0.0,3.33988,0.592048596701
 09/12  04:00:00,15.4910598365,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/12  05:00:00,22.9871392485,3.75592167268,0.0,0.0,4.58992532963,8.1892,60.0108286177,51.069074082,8.3497,0.592054535657
 09/12  06:00:00,35.4789134188,3.75592167268,0.0066722476448,0.0,9.17985065927,19.4245,65.4513809857,45.2895636523,16.6994,3.46241733341
 09/12  07:00:00,41.6939877392,3.75592167268,0.00996331647868,0.0,9.17985065927,26.9147,63.4811050464,25.0908662699,25.0491,13.3411387765
 09/12  08:00:00,41.7444950884,3.75592167268,0.0,0.0,9.17985065927,26.9147,57.0788296388,10.9308437126,33.3988,12.7491859261
 09/12  09:00:00,34.2880293911,3.75592167268,0.0,0.0,9.17985065927,19.4245,37.9953010265,2.58840051884,25.0491,10.3578005077
 09/12  10:00:00,41.7981735766,3.75592167268,0.00527151486526,0.0,9.17985065927,26.9147,50.6484852385,0.172792595687,41.7485,8.72719264281
 09/12  11:00:00,42.5325105949,3.75592167268,0.013099873625,0.0,9.17985065927,26.9147,52.1607727977,0.0,41.7485,10.4122727977
 09/12  12:00:00,42.5541633947,3.75592167268,0.678427461916,0.0,9.17985065927,26.9147,50.9961113233,0.0,41.7485,9.24761132325
 09/12  13:00:00,34.8571060455,3.75592167268,0.492574227506,0.0,9.17985065927,19.4245,41.4844499472,0.0,33.3988,8.0856499472
 09/12  14:00:00,34.3700375271,3.75592167268,0.0115201455603,0.0,9.17985065927,19.4245,32.0051039556,0.0293483686194,25.0491,6.92665558696
 09/12  15:00:00,34.3232040268,3.75592167268,0.0,0.0,9.17985065927,19.4245,40.3392359437,0.0147448545145,33.3988,6.92569108916
 09/12  16:00:00,41.7408702889,3.75592167268,0.00705672258639,0.0,9.17985065927,26.9147,57.0241243889,0.0,50.0982,6.92592438886
 09/12  17:00:00,41.7768775096,3.75592167268,0.0405720767701,0.0,9.17985065927,26.9147,59.3445458648,0.0,50.0982,9.24634586476
 09/12  18:00:00,43.2129814457,3.75592167268,0.4208523705,0.0,9.17985065927,26.9147,62.2673399353,0.0,50.0982,12.1691399353
 09/12  19:00:00,38.4684177704,3.75592167268,0.0,0.0,9.17985065927,19.4245,47.3607296093,0.0409957183649,33.3988,13.9209338909
 09/12  20:00:00,38.4545012514,3.75592167268,0.0,0.0,9.17985065927,19.4245,44.3963663908,0.0,33.3988,10.9975663908
 09/12  21:00:00,38.3937239534,3.75592167268,0.0,0.0,9.17985065927,19.4245,42.3789423526,4.58125656592,25.0491,12.7485857867
 09/12  22:00:00,38.3747610289,3.75592167268,0.0,0.0,9.17985065927,19.4245,38.8470156831,11.7342760818,16.6994,10.4133396013
 09/12  23:00:00,39.1103794243,3.75592167268,0.0,0.0,9.17985065927,19.4245,35.0886565058,20.9700780072,8.3497,5.76887849861
 09/12  24:00:00,22.3911886204,3.75592167268,0.0,0.0,4.58992532963,8.1892,41.2665495326,33.3123881907,3.33988,4.61428134186
 09/13  01:00:00,14.8111511963,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/13  02:00:00,14.83885714,0.0,0.0,0.0,1.52997510988,7.4902,3.93195040776,0.0,3.33988,0.592070407764
 09/13  03:00:00,14.8463777397,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/13  04:00:00,14.9913455145,0.0,0.0,0.0,1.52997510988,7.4902,3.9319563138,0.0,3.33988,0.592076313798
 09/13  05:00:00,22.4903843597,3.75592167268,0.0,0.0,4.58992532963,8.1892,52.3005706641,43.9308706641,8.3497,0.02
 09/13  06:00:00,35.2641579593,3.75592167268,0.0135809330364,0.0,9.17985065927,19.4245,62.9551578906,42.3118328964,16.6994,3.94392499421
 09/13  07:00:00,41.6819238172,3.75592167268,0.0206830329855,0.0,9.17985065927,26.9147,71.9765183474,33.4910983143,25.0491,13.4363200331
 09/13  08:00:00,41.6997673388,3.75592167268,0.0,0.0,9.17985065927,26.9147,69.5215292805,23.3732649291,33.3988,12.7494643514
 09/13  09:00:00,34.2531983774,3.75592167268,0.0,0.0,9.17985065927,19.4245,46.8580004512,11.9728695143,25.0491,9.83603093692
 09/13  10:00:00,41.7735488161,3.75592167268,0.00252120833541,0.0,9.17985065927,26.9147,56.0663661705,5.06936837797,41.7485,9.24849779255
 09/13  11:00:00,42.5164284222,3.75592167268,0.0079368659714,0.0,9.17985065927,26.9147,52.1612068471,0.0,41.7485,10.4127068471
 09/13  12:00:00,42.3170700757,3.75592167268,0.451068813773,0.0,9.17985065927,26.9147,50.9959182461,0.0,41.7485,9.24741824608
 09/13  13:00:00,34.4686370604,3.75592167268,0.118769181576,0.0,9.17985065927,19.4245,41.4847708516,0.0,33.3988,8.08597085161
 09/13  14:00:00,34.351815469,3.75592167268,0.0,0.0,9.17985065927,19.4245,31.9959708269,0.0214161365649,25.0491,6.92545469037
 09/13  15:00:00,34.3367467962,3.75592167268,0.0,0.0,9.17985065927,19.4245,40.3466189215,0.0216543867313,33.3988,6.92616453472
 09/13  16:00:00,42.1463610685,3.75592167268,0.383237970188,0.0,9.17985065927,26.9147,57.0250708242,0.0,50.0982,6.9268708242
 09/13  17:00:00,42.5189527934,3.75592167268,0.759382041668,0.0,9.17985065927,26.9147,59.3446974214,0.0,50.0982,9.24649742144
 09/13  18:00:00,43.789533077,3.75592167268,0.980784553753,0.0,9.17985065927,26.9147,62.2687915184,0.0,50.0982,12.1705915184
 09/13  19:00:00,38.6647206605,3.75592167268,0.0437711805907,0.0,9.17985065927,19.4245,47.3623143063,0.0424955988324,33.3988,13.9210187075
 09/13  20:00:00,38.5724377462,3.75592167268,0.0,0.0,9.17985065927,19.4245,46.2744207562,1.29665227874,33.3988,11.5789684774
 09/13  21:00:00,38.471203717,3.75592167268,0.0,0.0,9.17985065927,19.4245,52.1061086919,14.8873168829,25.0491,12.169691809
 09/13  22:00:00,38.3454297431,3.75592167268,0.0,0.0,9.17985065927,19.4245,50.628157993,23.5161169924,16.6994,10.4126410006
 09/13  23:00:00,39.096952464,3.75592167268,0.0,0.0,9.17985065927,19.4245,43.9850085579,29.8656657408,8.3497,5.76964281718
 09/13  24:00:00,22.379301625,3.75592167268,0.0,0.0,4.58992532963,8.1892,46.9211068387,38.9664428512,3.33988,4.61478398757
 09/14  01:00:00,14.8001668447,0.0,0.0,0.0,1.52997510988,7.4902,3.93194778471,0.0,3.33988,0.592067784712
 09/14  02:00:00,14.8274661711,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/14  03:00:00,14.8348225039,0.0,0.0,0.0,1.52997510988,7.4902,3.93195369492,0.0,3.33988,0.592073694916
 09/14  04:00:00,14.9832670146,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/14  05:00:00,22.4800748507,3.75592167268,0.0,0.0,4.58992532963,8.1892,56.0134337905,47.6437337905,8.3497,0.02
 09/14  06:00:00,35.2566024341,3.75592167268,0.0201540754281,0.0,9.17985065927,19.4245,67.6527795815,46.9173273171,16.6994,4.03605226434
 09/14  07:00:00,41.6936147052,3.75592167268,0.0146531480253,0.0,9.17985065927,26.9147,64.4298680849,26.0392811631,25.0491,13.3414869218
 09/14  08:00:00,41.7441677555,3.75592167268,0.0,0.0,9.17985065927,26.9147,56.735156559,10.5867004751,33.3988,12.7496560838
 09/14  09:00:00,34.2877830455,3.75592167268,0.0,0.0,9.17985065927,19.4245,38.3721807719,2.90960618138,25.0491,10.4134745905
 09/14  10:00:00,41.8155777641,3.75592167268,0.00987460795147,0.0,9.17985065927,26.9147,50.996140066,0.0,41.7485,9.24764006599
 09/14  11:00:00,42.9462592349,3.75592167268,0.390541727823,0.0,9.17985065927,26.9147,51.5836691354,0.0,41.7485,9.83516913535
 09/14  12:00:00,44.0682495142,3.75592167268,2.1543364849,0.0,9.17985065927,26.9147,50.9970798342,0.0,41.7485,9.24857983415
 09/14  13:00:00,36.0404676451,3.75592167268,1.65247526054,0.0,9.17985065927,19.4245,41.48413622,0.0,33.3988,8.08533622004
 09/14  14:00:00,35.1549317165,3.75592167268,0.75661316142,0.0,9.17985065927,19.4245,31.9765049562,0.0,25.0491,6.92740495618
 09/14  15:00:00,34.8658071834,3.75592167268,0.477480062278,0.0,9.17985065927,19.4245,40.3260664838,0.0,33.3988,6.92726648382
 09/14  16:00:00,43.3357995071,3.75592167268,1.53499950176,0.0,9.17985065927,26.9147,57.0257948001,0.0,50.0982,6.9275948001
 09/14  17:00:00,44.6266442316,3.75592167268,2.81756361508,0.0,9.17985065927,26.9147,59.3475879564,0.0,50.0982,9.2493879564
 09/14  18:00:00,45.614856956,3.75592167268,2.7617039963,0.0,9.17985065927,26.9147,62.8471792231,0.0,50.0982,12.7489792231
 09/14  19:00:00,39.3565884834,3.75592167268,0.684839628658,0.0,9.17985065927,19.4245,46.7403472355,0.0,33.3988,13.3415472355
 09/14  20:00:00,38.6737130828,3.75592167268,0.0426464857478,0.0,9.17985065927,19.4245,45.0039745804,0.0253545967721,33.3988,11.5798199837
 09/14  21:00:00,38.5193676996,3.75592167268,0.0,0.0,9.17985065927,19.4245,38.8589455767,1.06071481947,25.0491,12.7491307573
 09/14  22:00:00,38.3776133527,3.75592167268,0.0,0.0,9.17985065927,19.4245,36.4196913065,9.30704199007,16.6994,10.4132493164
 09/14  23:00:00,39.1167785651,3.75592167268,0.0,0.0,9.17985065927,19.4245,32.5040994246,18.3849162022,8.3497,5.76948322242
 09/14  24:00:00,22.4002372756,3.75592167268,0.0,0.0,4.58992532963,8.1892,37.8637434691,29.9098002827,3.33988,4.61406318646
 09/15  01:00:00,14.8055007197,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/15  02:00:00,14.8385039427,0.0,0.0,0.0,1.52997510988,7.4902,3.93197631938,0.0,3.33988,0.592096319379
 09/15  03:00:00,14.8543538452,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/15  04:00:00,15.5080380072,0.0,0.0,0.0,1.52997510988,7.4902,3.93193048175,0.0,3.33988,0.592050481752
 09/15  05:00:00,23.0178942038,3.75592167268,0.0133407023034,0.0,4.58992532963,8.1892,53.0650278404,44.6953278404,8.3497,0.02
 09/15  06:00:00,35.5018287182,3.75592167268,0.0141937216542,0.0,9.17985065927,19.4245,61.1190109801,40.9571871476,16.6994,3.46242383248
 09/15  07:00:00,41.7092214925,3.75592167268,0.0175067320096,0.0,9.17985065927,26.9147,62.1675318045,23.1948269571,25.0491,13.9236048474
 09/15  08:00:00,41.7649293042,3.75592167268,0.0,0.0,9.17985065927,26.9147,52.3756343212,6.22736499269,33.3988,12.7494693286
 09/15  09:00:00,34.3292055375,3.75592167268,0.00231156792552,0.0,9.17985065927,19.4245,35.4686909081,0.00583257410609,25.0491,10.413758334
 09/15  10:00:00,41.9104545841,3.75592167268,0.0587095569784,0.0,9.17985065927,26.9147,50.4211605681,0.0,41.7485,8.67266056811
 09/15  11:00:00,43.6059396539,3.75592167268,1.02934905384,0.0,9.17985065927,26.9147,52.1617044105,0.0,41.7485,10.4132044105
 09/15  12:00:00,45.4702653956,3.75592167268,3.53552265123,0.0,9.17985065927,26.9147,50.9974426752,0.0,41.7485,9.24894267519
 09/15  13:00:00,37.7067110614,3.75592167268,3.29245843769,0.0,9.17985065927,19.4245,41.4841696692,0.0,33.3988,8.08536966922
 09/15  14:00:00,36.6043464415,3.75592167268,2.18355968684,0.0,9.17985065927,19.4245,31.976540912,0.0,25.0491,6.92744091196
 09/15  15:00:00,35.2662696252,3.75592167268,0.864253697098,0.0,9.17985065927,19.4245,40.325757376,0.0,33.3988,6.92695737596
 09/15  16:00:00,43.1909650343,3.75592167268,1.38083413745,0.0,9.17985065927,26.9147,57.0254254229,0.0,50.0982,6.92722542287
 09/15  17:00:00,43.8662398026,3.75592167268,2.05539671832,0.0,9.17985065927,26.9147,59.3484742238,0.0,50.0982,9.25027422384
 09/15  18:00:00,44.9122495171,3.75592167268,2.05904897346,0.0,9.17985065927,26.9147,62.8469667857,0.0,50.0982,12.7487667857
 09/15  19:00:00,39.005267045,3.75592167268,0.489498273677,0.0,9.17985065927,19.4245,47.3196235031,0.0,33.3988,13.9208235031
 09/15  20:00:00,38.4969598798,3.75592167268,0.0027899178596,0.0,9.17985065927,19.4245,44.4334318929,0.0328631271619,33.3988,11.0017687657
 09/15  21:00:00,38.418900455,3.75592167268,0.0,0.0,9.17985065927,19.4245,40.5283761998,2.72945372864,25.0491,12.7498224712
 09/15  22:00:00,38.3883807267,3.75592167268,0.0,0.0,9.17985065927,19.4245,38.7437903546,11.6313853674,16.6994,10.4130049872
 09/15  23:00:00,39.1240433178,3.75592167268,0.0,0.0,9.17985065927,19.4245,34.776929404,20.6578237179,8.3497,5.76940568613
 09/15  24:00:00,22.4134570921,3.75592167268,0.0,0.0,4.58992532963,8.1892,37.4247818932,29.4702103259,3.33988,4.61469156728
 09/16  01:00:00,14.8314572359,0.0,0.0,0.0,1.52997510988,7.4902,3.93193576374,0.0,3.33988,0.592055763737
 09/16  02:00:00,14.8567399543,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/16  03:00:00,14.8691305309,0.0,0.0,0.0,1.52997510988,7.4902,3.93194169307,0.0,3.33988,0.592061693069
 09/16  04:00:00,15.0194392224,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/16  05:00:00,22.51737355,3.75592167268,0.0,0.0,4.58992532963,8.1892,47.2866448067,38.9169448067,8.3497,0.02
 09/16  06:00:00,36.3629011254,3.75592167268,0.0232971334071,0.0,9.17985065927,19.4245,54.2833006259,33.5479628908,16.6994,4.03593773506
 09/16  07:00:00,41.7298848023,3.75592167268,0.00916724389229,0.0,9.17985065927,26.9147,41.3291939204,12.8170573017,25.0491,3.46303661867
 09/16  08:00:00,41.7734409132,3.75592167268,0.00152169432412,0.0,9.17985065927,26.9147,38.6538786701,1.79196719212,33.3988,3.46311147802
 09/16  09:00:00,34.3419437761,3.75592167268,0.00530033814104,0.0,9.17985065927,19.4245,36.6375472371,0.00722102982378,25.0491,11.5812262073
 09/16  10:00:00,41.9821438745,3.75592167268,0.114449811587,0.0,9.17985065927,26.9147,52.1626163196,0.0,41.7485,10.4141163196
 09/16  11:00:00,44.8996576993,3.75592167268,2.2847233275,0.0,9.17985065927,26.9147,53.3277323019,0.0,41.7485,11.5792323019
 09/16  12:00:00,46.1953857145,3.75592167268,4.22359191149,0.0,9.17985065927,26.9147,53.328115032,0.0,41.7485,11.579615032
 09/16  13:00:00,38.143746536,3.75592167268,3.71112539151,0.0,9.17985065927,19.4245,43.234097462,0.0,33.3988,9.83529746201
 09/16  14:00:00,36.8008532147,3.75592167268,2.3717394182,0.0,9.17985065927,19.4245,34.3000004463,0.0,25.0491,9.25090044634
 09/16  15:00:00,36.9811044034,3.75592167268,2.5547784362,0.0,9.17985065927,19.4245,42.6487882854,0.0,33.3988,9.24998828544
 09/16  16:00:00,44.8650331347,3.75592167268,3.03514477314,0.0,9.17985065927,26.9147,58.1846555627,0.0,50.0982,8.08645556267
 09/16  17:00:00,43.8708570961,3.75592167268,2.05034316891,0.0,9.17985065927,26.9147,59.3469602222,0.0,50.0982,9.24876022219
 09/16  18:00:00,45.5798157625,3.75592167268,2.7074466826,0.0,9.17985065927,26.9147,62.8478792545,0.0,50.0982,12.7496792545
 09/16  19:00:00,39.7986691674,3.75592167268,1.10148440872,0.0,9.17985065927,19.4245,46.148931236,0.0,33.3988,12.750131236
 09/16  20:00:00,38.8116576237,3.75592167268,0.145702508974,0.0,9.17985065927,19.4245,44.3999420217,0.0,33.3988,11.0011420217
 09/16  21:00:00,38.5625439222,3.75592167268,0.0,0.0,9.17985065927,19.4245,37.9000312429,0.100529267953,25.0491,12.750401975
 09/16  22:00:00,38.4076816757,3.75592167268,0.0,0.0,9.17985065927,19.4245,29.489940194,3.54157608588,16.6994,9.24896410808
 09/16  23:00:00,39.1567108587,3.75592167268,0.0,0.0,9.17985065927,19.4245,25.2269676623,9.95047076118,8.3497,6.9267969011
 09/16  24:00:00,22.4378841534,3.75592167268,0.0,0.0,4.58992532963,8.1892,31.6617384285,23.7065441586,3.33988,4.61531426989
 09/17  01:00:00,14.84558913,0.0,0.0,0.0,1.52997510988,7.4902,3.93196985588,0.0,3.33988,0.592089855879
 09/17  02:00:00,14.8702072279,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/17  03:00:00,14.8778358603,0.0,0.0,0.0,1.52997510988,7.4902,3.93195362848,0.0,3.33988,0.592073628475
 09/17  04:00:00,15.0246382059,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/17  05:00:00,22.5238031729,3.75592167268,0.0,0.0,4.58992532963,8.1892,47.6060425599,38.664263032,8.3497,0.592079527817
 09/17  06:00:00,36.361522135,3.75592167268,0.0233398471723,0.0,9.17985065927,19.4245,56.4567405485,36.294527723,16.6994,3.46281282544
 09/17  07:00:00,41.7246587013,3.75592167268,0.0136897223907,0.0,9.17985065927,26.9147,45.9918846966,17.4803397661,25.0491,3.46244493044
 09/17  08:00:00,41.7710114321,3.75592167268,0.0,0.0,9.17985065927,26.9147,41.8374052395,4.40152783453,33.3988,4.03707740498
 09/17  09:00:00,34.342909427,3.75592167268,0.00406789643932,0.0,9.17985065927,19.4245,29.1520121549,0.639648795658,25.0491,3.46326335926
 09/17  10:00:00,42.2592233053,3.75592167268,0.375986535658,0.0,9.17985065927,26.9147,53.335367326,0.0059010847456,41.7485,11.5809662412
 09/17  11:00:00,44.4945922661,3.75592167268,1.88190855741,0.0,9.17985065927,26.9147,53.3271012354,0.0,41.7485,11.5786012354
 09/17  12:00:00,45.7163563656,3.75592167268,3.74918232713,0.0,9.17985065927,26.9147,50.9939176578,0.0,41.7485,9.24541765776
 09/17  13:00:00,37.7044563251,3.75592167268,3.27049825699,0.0,9.17985065927,19.4245,42.6433277674,0.0,33.3988,9.24452776743
 09/17  14:00:00,36.4790399925,3.75592167268,2.05086096135,0.0,9.17985065927,19.4245,31.9739727449,0.0,25.0491,6.92487274493
 09/17  15:00:00,35.9918947087,3.75592167268,1.56672188575,0.0,9.17985065927,19.4245,40.3234441708,0.0,33.3988,6.92464417076
 09/17  16:00:00,44.0206057792,3.75592167268,2.177451791,0.0,9.17985065927,26.9147,57.0254433134,0.0,50.0982,6.92724331341
 09/17  17:00:00,43.6018254081,3.75592167268,1.78859841724,0.0,9.17985065927,26.9147,59.3474209796,0.0,50.0982,9.24922097963
 09/17  18:00:00,44.287630712,3.75592167268,1.44011535482,0.0,9.17985065927,26.9147,61.676146622,0.0,50.0982,11.577946622
 09/17  19:00:00,38.8173623523,3.75592167268,0.156216925271,0.0,9.17985065927,19.4245,44.991791988,0.0124181686525,33.3988,11.5805738193
 09/17  20:00:00,38.6218239052,3.75592167268,0.0,0.0,9.17985065927,19.4245,42.6572249537,0.0123703749028,33.3988,9.24605457882
 09/17  21:00:00,38.5236008731,3.75592167268,0.0,0.0,9.17985065927,19.4245,41.0931146523,5.04102870144,25.0491,11.0029859508
 09/17  22:00:00,38.3839579622,3.75592167268,0.0,0.0,9.17985065927,19.4245,40.5309864528,14.5809591964,16.6994,9.25062725645
 09/17  23:00:00,39.1263919727,3.75592167268,0.0,0.0,9.17985065927,19.4245,33.2717364325,19.7323885747,8.3497,5.18964785788
 09/17  24:00:00,22.4103116951,3.75592167268,0.0,0.0,4.58992532963,8.1892,39.3639632083,30.2545190942,3.33988,5.76956411411
 09/18  01:00:00,14.8342692718,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/18  02:00:00,14.8648232743,0.0,0.0,0.0,1.52997510988,7.4902,3.93194181519,0.0,3.33988,0.592061815186
 09/18  03:00:00,14.8688034547,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/18  04:00:00,15.0140964528,0.0,0.0,0.0,1.52997510988,7.4902,3.93194773489,0.0,3.33988,0.592067734885
 09/18  05:00:00,22.520890756,3.75592167268,0.0,0.0,4.58992532963,8.1892,45.4099236745,37.0402236745,8.3497,0.02
 09/18  06:00:00,36.3665689174,3.75592167268,0.016596562505,0.0,9.17985065927,19.4245,51.7491451075,31.5877537555,16.6994,3.46199135193
 09/18  07:00:00,41.7475982726,3.75592167268,0.015774407394,0.0,9.17985065927,26.9147,54.0964554935,15.1237845171,25.0491,13.9235709764
 09/18  08:00:00,41.80444265,3.75592167268,0.00314154076934,0.0,9.17985065927,26.9147,48.1268896882,1.97771046411,33.3988,12.7503792241
 09/18  09:00:00,34.3875737913,3.75592167268,0.00700826108049,0.0,9.17985065927,19.4245,35.4675257506,0.00393462351483,25.0491,10.4144911271
 09/18  10:00:00,43.2091645447,3.75592167268,1.29655817684,0.0,9.17985065927,26.9147,50.9984092849,0.0,41.7485,9.24990928489
 09/18  11:00:00,47.1097855373,3.75592167268,4.4698509176,0.0,9.17985065927,26.9147,52.1617819186,0.0,41.7485,10.4132819186
 09/18  12:00:00,49.0934281681,3.75592167268,7.08459042058,0.0,9.17985065927,26.9147,50.9949935497,0.0,41.7485,9.24649354972
 09/18  13:00:00,40.6560902866,3.75592167268,6.1946380679,0.0,9.17985065927,19.4245,41.4853125415,0.0,33.3988,8.08651254149
 09/18  14:00:00,39.2473923529,3.75592167268,4.78430466603,0.0,9.17985065927,19.4245,31.9763640142,0.0,25.0491,6.92726401418
 09/18  15:00:00,38.5590140469,3.75592167268,4.09855127749,0.0,9.17985065927,19.4245,40.3259372451,0.0,33.3988,6.92713724506
 09/18  16:00:00,46.3335100917,3.75592167268,4.4210443626,0.0,9.17985065927,26.9147,57.0252195962,0.0,50.0982,6.92701959616
