Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/18  17:00:00,46.4502863235,3.75592167268,4.59947611371,0.0,9.17985065927,26.9147,59.3479359129,0.0,50.0982,9.24973591294
 09/18  18:00:00,47.6122226503,3.75592167268,4.718476135,0.0,9.17985065927,26.9147,62.8480881276,0.0,50.0982,12.7498881276
 09/18  19:00:00,40.1482130725,3.75592167268,1.42988337928,0.0,9.17985065927,19.4245,47.3217005902,0.0,33.3988,13.9229005902
 09/18  20:00:00,39.1391749029,3.75592167268,0.458979015485,0.0,9.17985065927,19.4245,44.9786772225,0.0,33.3988,11.5798772225
 09/18  21:00:00,38.579451329,3.75592167268,0.0,0.0,9.17985065927,19.4245,37.274945676,0.0545605990826,25.0491,12.1712850769
 09/18  22:00:00,38.43907679,3.75592167268,0.0,0.0,9.17985065927,19.4245,27.4525212002,0.340870515989,16.6994,10.4122506842
 09/18  23:00:00,39.1873561425,3.75592167268,0.0,0.0,9.17985065927,19.4245,19.3689778943,5.24953378302,8.3497,5.7697441113
 09/18  24:00:00,22.4790731879,3.75592167268,0.0,0.0,4.58992532963,8.1892,20.5866819727,12.0590481898,3.33988,5.18775378292
 09/19  01:00:00,14.9087237592,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/19  02:00:00,14.9407970878,0.0,0.0,0.0,1.52997510988,7.4902,3.93192755689,0.0,3.33988,0.59204755689
 09/19  03:00:00,14.9548871909,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/19  04:00:00,15.6970357555,0.0,0.0,0.0,1.52997510988,7.4902,3.9319334993,0.0,3.33988,0.592053499299
 09/19  05:00:00,23.202934177,3.75592167268,0.0,0.0,4.58992532963,8.1892,21.1529018078,12.7832018078,8.3497,0.02
 09/19  06:00:00,36.7487196914,3.75592167268,0.0332629849184,0.0,9.17985065927,19.4245,29.3045424287,9.14333146911,16.6994,3.46181095958
 09/19  07:00:00,41.8575153068,3.75592167268,0.0366206622324,0.0,9.17985065927,26.9147,38.9724126253,0.0,25.0491,13.9233126253
 09/19  08:00:00,41.8766419011,3.75592167268,0.0104208704418,0.0,9.17985065927,26.9147,46.1503290723,0.0,33.3988,12.7515290723
 09/19  09:00:00,35.2849307412,3.75592167268,0.867323442918,0.0,9.17985065927,19.4245,35.4680548125,0.00422759665553,25.0491,10.4147272158
 09/19  10:00:00,46.4364015866,3.75592167268,4.48508598007,0.0,9.17985065927,26.9147,50.9983847233,0.0,41.7485,9.24988472328
 09/19  11:00:00,51.0488937373,3.75592167268,8.33979010011,0.0,9.17985065927,26.9147,52.1627697708,0.0,41.7485,10.4142697708
 09/19  12:00:00,53.7471872263,3.75592167268,11.6642955899,0.0,9.17985065927,26.9147,50.995911374,0.0,41.7485,9.24741137402
 09/19  13:00:00,45.0426319154,3.75592167268,10.521440877,0.0,9.17985065927,19.4245,41.4863550665,0.0,33.3988,8.08755506654
 09/19  14:00:00,43.3204708618,3.75592167268,8.79992239525,0.0,9.17985065927,19.4245,31.9755780121,0.0,25.0491,6.92647801211
 09/19  15:00:00,42.361857682,3.75592167268,7.85532059765,0.0,9.17985065927,19.4245,40.326188692,0.0,33.3988,6.92738869198
 09/19  16:00:00,51.2386239315,3.75592167268,9.25325195269,0.0,9.17985065927,26.9147,57.0257586774,0.0,50.0982,6.92755867744
 09/19  17:00:00,52.7043110109,3.75592167268,10.7546025751,0.0,9.17985065927,26.9147,59.923085639,0.0,50.0982,9.82488563898
 09/19  18:00:00,54.5939854766,3.75592167268,11.6192372967,0.0,9.17985065927,26.9147,62.2693106492,0.0,50.0982,12.1711106492
 09/19  19:00:00,46.2621795861,3.75592167268,7.63779413092,0.0,9.17985065927,19.4245,47.3214781076,0.0,33.3988,13.9226781076
 09/19  20:00:00,44.5956788162,3.75592167268,5.98798974642,0.0,9.17985065927,19.4245,44.9805476663,0.0,33.3988,11.5817476663
 09/19  21:00:00,42.1477050195,3.75592167268,3.59680998308,0.0,9.17985065927,19.4245,37.7998525264,0.0,25.0491,12.7507525264
 09/19  22:00:00,39.2812484997,3.75592167268,0.752294303984,0.0,9.17985065927,19.4245,27.1126362616,0.0,16.6994,10.4132362616
 09/19  23:00:00,39.2738971336,3.75592167268,0.0,0.0,9.17985065927,19.4245,14.1934249162,0.0737904196447,8.3497,5.76993449659
 09/19  24:00:00,22.5463042453,3.75592167268,0.0,0.0,4.58992532963,8.1892,8.2036559225,0.248731207659,3.33988,4.61504471484
 09/20  01:00:00,14.95976269,0.0,0.0,0.0,1.52997510988,7.4902,3.93195127474,0.0,3.33988,0.592071274744
 09/20  02:00:00,14.9856484119,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/20  03:00:00,14.9956872678,0.0,0.0,0.0,1.52997510988,7.4902,3.93193130838,0.0,3.33988,0.592051308376
 09/20  04:00:00,15.1713675957,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/20  05:00:00,22.6821283835,3.75592167268,0.0,0.0,4.58992532963,8.1892,12.2205757508,3.27881850756,8.3497,0.592057243211
 09/20  06:00:00,36.5423316141,3.75592167268,0.0438553824192,0.0,9.17985065927,19.4245,20.161860068,0.0,16.6994,3.46246006801
 09/20  07:00:00,41.9765709719,3.75592167268,0.108969648666,0.0,9.17985065927,26.9147,38.9912986655,0.0196238628627,25.0491,13.9225748026
 09/20  08:00:00,43.7602031101,3.75592167268,1.85152259449,0.0,9.17985065927,26.9147,46.0618472158,0.0,33.3988,12.6630472158
 09/20  09:00:00,38.8475683045,3.75592167268,4.39304520794,0.0,9.17985065927,19.4245,35.5513930923,0.0,25.0491,10.5022930923
 09/20  10:00:00,49.9413849197,3.75592167268,7.95730320478,0.0,9.17985065927,26.9147,50.9985587204,0.0,41.7485,9.25005872042
 09/20  11:00:00,55.0392913215,3.75592167268,12.3080772461,0.0,9.17985065927,26.9147,52.1614265306,0.0,41.7485,10.4129265306
 09/20  12:00:00,57.2955221903,3.75592167268,15.1887399285,0.0,9.17985065927,26.9147,50.996645712,0.0,41.7485,9.24814571199
 09/20  13:00:00,48.7774774731,3.75592167268,14.2339657694,0.0,9.17985065927,19.4245,41.4859213981,0.0,33.3988,8.08712139808
 09/20  14:00:00,47.1056431008,3.75592167268,12.5619216453,0.0,9.17985065927,19.4245,31.975467717,0.0,25.0491,6.92636771696
 09/20  15:00:00,45.9727881243,3.75592167268,11.4289015821,0.0,9.17985065927,19.4245,40.3253722697,0.0,33.3988,6.92657226967
 09/20  16:00:00,54.8594925253,3.75592167268,12.8383059937,0.0,9.17985065927,26.9147,57.0254308938,0.0,50.0982,6.9272308938
 09/20  17:00:00,54.7005193903,3.75592167268,12.7017745115,0.0,9.17985065927,26.9147,59.3476803451,0.0,50.0982,9.24948034514
 09/20  18:00:00,56.107809825,3.75592167268,12.0643218218,0.0,9.17985065927,26.9147,62.8489794427,0.0,50.0982,12.7507794427
 09/20  19:00:00,47.4161876844,3.75592167268,8.60085058779,0.0,9.17985065927,19.4245,47.3221608936,0.0,33.3988,13.9233608936
 09/20  20:00:00,45.7923093945,3.75592167268,7.00488751919,0.0,9.17985065927,19.4245,44.9795074853,0.0,33.3988,11.5807074853
 09/20  21:00:00,42.7650371361,3.75592167268,4.08343799177,0.0,9.17985065927,19.4245,37.7996935381,0.0,25.0491,12.7505935381
 09/20  22:00:00,40.2678685536,3.75592167268,1.72451377567,0.0,9.17985065927,19.4245,27.114581586,0.0,16.6994,10.415181586
 09/20  23:00:00,39.5957516913,3.75592167268,0.296806828458,0.0,9.17985065927,19.4245,14.1192421093,0.0,8.3497,5.7695421093
 09/20  24:00:00,22.5790655434,3.75592167268,0.0,0.0,4.58992532963,8.1892,8.19590766848,0.240649141255,3.33988,4.61537852723
 09/21  01:00:00,14.980681406,0.0,0.0,0.0,1.52997510988,7.4902,3.93197631321,0.0,3.33988,0.592096313208
 09/21  02:00:00,15.005592063,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/21  03:00:00,15.0167375625,0.0,0.0,0.0,1.52997510988,7.4902,3.93196009641,0.0,3.33988,0.592080096409
 09/21  04:00:00,15.1889500153,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/21  05:00:00,22.6914280228,3.75592167268,0.0,0.0,4.58992532963,8.1892,10.8282438821,1.88645789659,8.3497,0.592085985483
 09/21  06:00:00,36.5545872899,3.75592167268,0.047704855245,0.0,9.17985065927,19.4245,20.162400738,0.0,16.6994,3.46300073796
 09/21  07:00:00,42.0293006164,3.75592167268,0.155779987343,0.0,9.17985065927,26.9147,38.9934079637,0.0194938507742,25.0491,13.9248141129
 09/21  08:00:00,43.6349678006,3.75592167268,1.72979723577,0.0,9.17985065927,26.9147,46.1500630458,0.0,33.3988,12.7512630458
 09/21  09:00:00,38.4023623652,3.75592167268,3.95545771792,0.0,9.17985065927,19.4245,35.4631252181,0.0,25.0491,10.4140252181
 09/21  10:00:00,48.9625238049,3.75592167268,6.9915873731,0.0,9.17985065927,26.9147,50.9977494399,0.0,41.7485,9.24924943989
 09/21  11:00:00,53.857580033,3.75592167268,11.1338488977,0.0,9.17985065927,26.9147,52.1631783988,0.0,41.7485,10.4146783988
 09/21  12:00:00,56.161297347,3.75592167268,14.0678788574,0.0,9.17985065927,26.9147,50.9977651679,0.0,41.7485,9.24926516786
 09/21  13:00:00,47.1692238827,3.75592167268,12.63582305,0.0,9.17985065927,19.4245,41.4847725875,0.0,33.3988,8.08597258754
 09/21  14:00:00,45.6394158745,3.75592167268,11.1033010867,0.0,9.17985065927,19.4245,31.9769999996,0.0,25.0491,6.92789999958
 09/21  15:00:00,44.2329232704,3.75592167268,9.7015322455,0.0,9.17985065927,19.4245,40.9005395743,0.0,33.3988,7.5017395743
 09/21  16:00:00,52.6299793882,3.75592167268,10.6295040092,0.0,9.17985065927,26.9147,57.0260959725,0.0,50.0982,6.92789597248
 09/21  17:00:00,53.1907070406,3.75592167268,11.2101701814,0.0,9.17985065927,26.9147,59.3467647517,0.0,50.0982,9.24856475171
 09/21  18:00:00,55.969753541,3.75592167268,11.9371518181,0.0,9.17985065927,26.9147,62.8501053927,0.0,50.0982,12.7519053927
 09/21  19:00:00,48.0493693121,3.75592167268,9.23216266504,0.0,9.17985065927,19.4245,47.3209818502,0.0,33.3988,13.9221818502
 09/21  20:00:00,45.6936241065,3.75592167268,6.91404542194,0.0,9.17985065927,19.4245,44.9802892522,0.0,33.3988,11.5814892522
 09/21  21:00:00,42.9673013238,3.75592167268,4.28261062888,0.0,9.17985065927,19.4245,37.8001290605,0.0,25.0491,12.7510290605
 09/21  22:00:00,40.6753657904,3.75592167268,2.12625598615,0.0,9.17985065927,19.4245,27.1123434235,0.0,16.6994,10.4129434235
 09/21  23:00:00,39.6261939048,3.75592167268,0.322009767225,0.0,9.17985065927,19.4245,14.1194649923,0.0,8.3497,5.76976499228
 09/21  24:00:00,22.6032123186,3.75592167268,0.0,0.0,4.58992532963,8.1892,8.11505996921,0.160211894224,3.33988,4.61496807498
 09/22  01:00:00,15.0179758398,0.0,0.0,0.0,1.52997510988,7.4902,3.93196689326,0.0,3.33988,0.592086893262
 09/22  02:00:00,15.0346737932,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/22  03:00:00,15.0372765843,0.0,0.0,0.0,1.52997510988,7.4902,3.93197277312,0.0,3.33988,0.592092773124
 09/22  04:00:00,15.8059169472,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/22  05:00:00,23.3335620992,3.75592167268,0.042297871899,0.0,4.58992532963,8.1892,9.26816923355,0.326422319224,8.3497,0.592046914326
 09/22  06:00:00,36.7923590197,3.75592167268,0.0252912676663,0.0,9.17985065927,19.4245,20.1618728472,0.0,16.6994,3.46247284723
 09/22  07:00:00,41.8770885698,3.75592167268,0.0368280603008,0.0,9.17985065927,26.9147,38.9909338132,0.0196301368509,25.0491,13.9222036763
 09/22  08:00:00,42.0496947902,3.75592167268,0.184199980993,0.0,9.17985065927,26.9147,46.1512173191,0.0,33.3988,12.7524173191
 09/22  09:00:00,34.4027491583,3.75592167268,0.0126923644005,0.0,9.17985065927,19.4245,35.4784193369,0.0148857709009,25.0491,10.414433566
 09/22  10:00:00,42.7765267338,3.75592167268,0.88059463081,0.0,9.17985065927,26.9147,50.9982544964,0.0,41.7485,9.24975449644
 09/22  11:00:00,45.8954235829,3.75592167268,3.27367580539,0.0,9.17985065927,26.9147,52.1621039331,0.0,41.7485,10.4136039331
 09/22  12:00:00,47.5649332593,3.75592167268,5.5901909995,0.0,9.17985065927,26.9147,50.9983444758,0.0,41.7485,9.24984447577
 09/22  13:00:00,39.4018569039,3.75592167268,4.96197909346,0.0,9.17985065927,19.4245,41.4858246452,0.0,33.3988,8.08702464523
 09/22  14:00:00,37.989841093,3.75592167268,3.55211018172,0.0,9.17985065927,19.4245,32.5525773601,0.0,25.0491,7.50347736009
 09/22  15:00:00,37.0564231276,3.75592167268,2.62133860847,0.0,9.17985065927,19.4245,40.3241367024,0.0,33.3988,6.92533670244
 09/22  16:00:00,44.6801165376,3.75592167268,2.79878086649,0.0,9.17985065927,26.9147,57.0257597759,0.0,50.0982,6.92755977592
 09/22  17:00:00,44.4998467551,3.75592167268,2.67304160567,0.0,9.17985065927,26.9147,59.3480319139,0.0,50.0982,9.24983191393
 09/22  18:00:00,46.4700891778,3.75592167268,2.54544128999,0.0,9.17985065927,26.9147,62.849692207,0.0,50.0982,12.751492207
 09/22  19:00:00,39.4437497167,3.75592167268,0.910730212095,0.0,9.17985065927,19.4245,47.3233274642,0.0,33.3988,13.9245274642
 09/22  20:00:00,38.9111117599,3.75592167268,0.386405438847,0.0,9.17985065927,19.4245,44.9783469174,0.0,33.3988,11.5795469174
 09/22  21:00:00,38.4766151244,3.75592167268,0.0,0.0,9.17985065927,19.4245,37.8145029132,0.0169275800789,25.0491,12.7484753332
 09/22  22:00:00,38.4699117677,3.75592167268,0.0,0.0,9.17985065927,19.4245,27.1888850927,0.0769580751234,16.6994,10.4125270176
 09/22  23:00:00,39.2228673239,3.75592167268,0.0,0.0,9.17985065927,19.4245,14.2230564278,0.103697139382,8.3497,5.7696592884
 09/22  24:00:00,22.5067416075,3.75592167268,0.0,0.0,4.58992532963,8.1892,14.011487745,5.48261685496,3.33988,5.18899089003
 09/23  01:00:00,14.9307213772,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/23  02:00:00,14.9624379065,0.0,0.0,0.0,1.52997510988,7.4902,3.93197360676,0.0,3.33988,0.592093606764
 09/23  03:00:00,14.975975914,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/23  04:00:00,15.1464731122,0.0,0.0,0.0,1.52997510988,7.4902,3.93192775523,0.0,3.33988,0.592047755229
 09/23  05:00:00,22.6558592896,3.75592167268,0.0,0.0,4.58992532963,8.1892,18.2816291829,9.91192918287,8.3497,0.02
 09/23  06:00:00,36.5185988853,3.75592167268,0.0350844857621,0.0,9.17985065927,19.4245,23.537147075,3.3758300866,16.6994,3.46191698836
 09/23  07:00:00,41.8724058828,3.75592167268,0.0318400749037,0.0,9.17985065927,26.9147,29.0850010686,0.0,25.0491,4.03590106857
 09/23  08:00:00,41.8826090447,3.75592167268,0.0205369126722,0.0,9.17985065927,26.9147,36.8614334884,0.0,33.3988,3.46263348838
 09/23  09:00:00,34.384146642,3.75592167268,0.00408034388623,0.0,9.17985065927,19.4245,36.6724835659,0.0402735429342,25.0491,11.583110023
 09/23  10:00:00,42.1293353148,3.75592167268,0.245704905098,0.0,9.17985065927,26.9147,52.1627454266,0.0,41.7485,10.4142454266
 09/23  11:00:00,44.005757578,3.75592167268,1.39235926859,0.0,9.17985065927,26.9147,53.3301268535,0.0,41.7485,11.5816268535
 09/23  12:00:00,44.6419631391,3.75592167268,2.67367277074,0.0,9.17985065927,26.9147,53.3311843085,0.0,41.7485,11.5826843085
 09/23  13:00:00,38.3724843733,3.75592167268,3.93901451894,0.0,9.17985065927,19.4245,44.0638592099,0.0,33.3988,10.6650592099
 09/23  14:00:00,39.192202808,3.75592167268,4.73783802893,0.0,9.17985065927,19.4245,34.6237976551,0.0,25.0491,9.57469765506
 09/23  15:00:00,39.4498296637,3.75592167268,4.99000694641,0.0,9.17985065927,19.4245,42.6461465558,0.0,33.3988,9.24734655578
 09/23  16:00:00,47.8617436945,3.75592167268,5.91553817392,0.0,9.17985065927,26.9147,58.1842206961,0.0,50.0982,8.08602069611
 09/23  17:00:00,46.8005108331,3.75592167268,4.89427194134,0.0,9.17985065927,26.9147,59.3478595166,0.0,50.0982,9.24965951663
 09/23  18:00:00,49.774660638,3.75592167268,5.80082049981,0.0,9.17985065927,26.9147,62.8500021301,0.0,50.0982,12.7518021301
 09/23  19:00:00,43.4476093052,3.75592167268,4.68490469171,0.0,9.17985065927,19.4245,46.1501682611,0.0,33.3988,12.7513682611
 09/23  20:00:00,40.5453653035,3.75592167268,1.81082400576,0.0,9.17985065927,19.4245,44.9809516507,0.0,33.3988,11.5821516507
 09/23  21:00:00,39.560255222,3.75592167268,0.924523512938,0.0,9.17985065927,19.4245,37.8013554966,0.0,25.0491,12.7522554966
 09/23  22:00:00,38.8177519608,3.75592167268,0.305514364978,0.0,9.17985065927,19.4245,25.951355282,0.0,16.6994,9.25195528203
 09/23  23:00:00,39.2673674637,3.75592167268,0.0,0.0,9.17985065927,19.4245,15.9346180709,0.0836932585367,8.3497,7.50122481236
 09/23  24:00:00,22.5496463584,3.75592167268,0.0,0.0,4.58992532963,8.1892,8.20806503755,0.253494486706,3.33988,4.61469055085
 09/24  01:00:00,14.9735439173,0.0,0.0,0.0,1.52997510988,7.4902,3.93194429891,0.0,3.33988,0.592064298911
 09/24  02:00:00,15.0110420289,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/24  03:00:00,15.0283829745,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/24  04:00:00,15.209310314,0.0,0.0,0.0,1.52997510988,7.4902,3.93195021466,0.0,3.33988,0.592070214658
 09/24  05:00:00,22.7335146818,3.75592167268,0.0,0.0,4.58992532963,8.1892,8.62757455206,0.257874552056,8.3497,0.02
 09/24  06:00:00,36.640620319,3.75592167268,0.0670585355221,0.0,9.17985065927,19.4245,20.735586152,0.0,16.6994,4.03618615204
 09/24  07:00:00,43.5242275865,3.75592167268,1.61136576126,0.0,9.17985065927,26.9147,28.5115058769,0.0,25.0491,3.46240587685
 09/24  08:00:00,45.2248921764,3.75592167268,3.30873653951,0.0,9.17985065927,26.9147,37.4347893323,0.0,33.3988,4.03598933227
 09/24  09:00:00,34.6892006388,3.75592167268,0.262073590328,0.0,9.17985065927,19.4245,28.5118596432,0.0,25.0491,3.46275964321
 09/24  10:00:00,45.4453438345,3.75592167268,3.51844087386,0.0,9.17985065927,26.9147,53.331949571,0.0,41.7485,11.5834495711
 09/24  11:00:00,50.0815586571,3.75592167268,7.42283926195,0.0,9.17985065927,26.9147,53.3303407864,0.0,41.7485,11.5818407864
 09/24  12:00:00,51.3346212845,3.75592167268,9.32313150292,0.0,9.17985065927,26.9147,50.9991746689,0.0,41.7485,9.25067466887
 09/24  13:00:00,42.6087533506,3.75592167268,8.15575888602,0.0,9.17985065927,19.4245,43.2272189084,0.0,33.3988,9.82841890841
 09/24  14:00:00,41.7093829314,3.75592167268,7.24889669027,0.0,9.17985065927,19.4245,31.9738876296,0.0,25.0491,6.92478762963
 09/24  15:00:00,40.1656975479,3.75592167268,5.71181962548,0.0,9.17985065927,19.4245,40.3258412173,0.0,33.3988,6.92704121732
 09/24  16:00:00,49.239851854,3.75592167268,7.30117563687,0.0,9.17985065927,26.9147,57.026512404,0.0,50.0982,6.92831240402
 09/24  17:00:00,49.8203986721,3.75592167268,7.88631539358,0.0,9.17985065927,26.9147,59.9243270291,0.0,50.0982,9.82612702912
 09/24  18:00:00,52.9102830933,3.75592167268,8.86710737002,0.0,9.17985065927,26.9147,61.6794276359,0.0,50.0982,11.5812276359
 09/24  19:00:00,45.9709035934,3.75592167268,7.13125636522,0.0,9.17985065927,19.4245,44.9803020507,0.0,33.3988,11.5815020507
 09/24  20:00:00,45.6735985451,3.75592167268,6.84840662813,0.0,9.17985065927,19.4245,42.6472548241,0.0,33.3988,9.24845482412
 09/24  21:00:00,42.4258156387,3.75592167268,3.68531126761,0.0,9.17985065927,19.4245,36.6314047383,0.0,25.0491,11.5823047383
 09/24  22:00:00,40.8817632591,3.75592167268,2.29748035353,0.0,9.17985065927,19.4245,25.9502432963,0.0,16.6994,9.25084329634
 09/24  23:00:00,41.873851099,3.75592167268,2.52279811511,0.0,9.17985065927,19.4245,13.5387949722,0.0,8.3497,5.18909497221
 09/24  24:00:00,22.6512036204,3.75592167268,0.0,0.0,4.58992532963,8.1892,9.2050597839,0.0948579265403,3.33988,5.77032185736
 09/25  01:00:00,15.0500871405,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/25  02:00:00,15.0581593055,0.0,0.0,0.0,1.52997510988,7.4902,3.93196537215,0.0,3.33988,0.592085372147
 09/25  03:00:00,15.0590573063,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/25  04:00:00,15.2109235057,0.0,0.0,0.0,1.52997510988,7.4902,3.93197125442,0.0,3.33988,0.592091254421
 09/25  05:00:00,22.6958464601,3.75592167268,0.0,0.0,4.58992532963,8.1892,9.89931052074,1.52961052074,8.3497,0.02
 09/25  06:00:00,36.54415009,3.75592167268,0.0406962059731,0.0,9.17985065927,19.4245,20.7360427532,0.0,16.6994,4.03664275316
 09/25  07:00:00,41.8983289834,3.75592167268,0.045997316584,0.0,9.17985065927,26.9147,38.9920895117,0.0209864316705,25.0491,13.92200308
 09/25  08:00:00,42.0123818273,3.75592167268,0.143870077457,0.0,9.17985065927,26.9147,46.1520156804,0.0,33.3988,12.7532156804
 09/25  09:00:00,34.4413668973,3.75592167268,0.050664313184,0.0,9.17985065927,19.4245,35.4639693804,0.0,25.0491,10.4148693804
 09/25  10:00:00,42.9169551462,3.75592167268,1.02086447481,0.0,9.17985065927,26.9147,50.9988209921,0.0,41.7485,9.25032099212
 09/25  11:00:00,46.1455407682,3.75592167268,3.51917718069,0.0,9.17985065927,26.9147,52.1635397034,0.0,41.7485,10.4150397034
 09/25  12:00:00,47.8220425592,3.75592167268,5.84985878117,0.0,9.17985065927,26.9147,51.5752290386,0.0,41.7485,9.82672903858
 09/25  13:00:00,39.8688025929,3.75592167268,5.42377385872,0.0,9.17985065927,19.4245,41.4867747991,0.0,33.3988,8.08797479908
 09/25  14:00:00,39.3744919004,3.75592167268,4.91479390066,0.0,9.17985065927,19.4245,31.9766569676,0.0,25.0491,6.9275569676
 09/25  15:00:00,38.6786696433,3.75592167268,4.219276248,0.0,9.17985065927,19.4245,40.9027102076,0.0,33.3988,7.50391020762
 09/25  16:00:00,46.9028983491,3.75592167268,5.00342338879,0.0,9.17985065927,26.9147,57.0264828148,0.0,50.0982,6.92828281478
 09/25  17:00:00,47.4736135806,3.75592167268,5.61475637278,0.0,9.17985065927,26.9147,59.3485428083,0.0,50.0982,9.25034280826
 09/25  18:00:00,49.0117253906,3.75592167268,5.06021113153,0.0,9.17985065927,26.9147,62.8508225814,0.0,50.0982,12.7526225814
 09/25  19:00:00,40.905179864,3.75592167268,2.18465457022,0.0,9.17985065927,19.4245,47.325763886,0.0,33.3988,13.926963886
 09/25  20:00:00,39.502440374,3.75592167268,0.8194691363,0.0,9.17985065927,19.4245,44.9819936779,0.0,33.3988,11.5831936779
 09/25  21:00:00,38.5866776609,3.75592167268,0.00449541279278,0.0,9.17985065927,19.4245,38.3811497175,0.0,25.0491,13.3320497175
 09/25  22:00:00,38.4277498149,3.75592167268,0.0,0.0,9.17985065927,19.4245,28.9391673447,1.8247103031,16.6994,10.4150570416
 09/25  23:00:00,39.1664169347,3.75592167268,0.0,0.0,9.17985065927,19.4245,23.2244593932,9.10436366198,8.3497,5.7703957312
 09/25  24:00:00,22.434097623,3.75592167268,0.0,0.0,4.58992532963,8.1892,31.69930206,23.7435854304,3.33988,4.61583662961
 09/26  01:00:00,14.8579093464,0.0,0.0,0.0,1.52997510988,7.4902,3.93197433086,0.0,3.33988,0.592094330862
 09/26  02:00:00,14.8909707687,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/26  03:00:00,14.9003300652,0.0,0.0,0.0,1.52997510988,7.4902,3.9319654921,0.0,3.33988,0.592085492102
 09/26  04:00:00,15.5747410805,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/26  05:00:00,23.0733578653,3.75592167268,0.0,0.0,4.58992532963,8.1892,39.0051814785,30.0633901061,8.3497,0.59209137242
 09/26  06:00:00,36.6361664336,3.75592167268,0.0174389176164,0.0,9.17985065927,19.4245,44.3316955265,24.1698455418,16.6994,3.46244998475
 09/26  07:00:00,41.7720567539,3.75592167268,0.0266247779218,0.0,9.17985065927,26.9147,49.2184745219,10.2424007099,25.0491,13.926973812
 09/26  08:00:00,41.7774903469,3.75592167268,0.0,0.0,9.17985065927,26.9147,51.1829926386,5.03119802648,33.3988,12.7529946121
 09/26  09:00:00,34.3313496851,3.75592167268,0.00482508930375,0.0,9.17985065927,19.4245,36.5238442313,0.480532763385,25.0491,10.9942114679
 09/26  10:00:00,41.8729778645,3.75592167268,0.0228495190396,0.0,9.17985065927,26.9147,50.9969245307,0.0,41.7485,9.24842453066
 09/26  11:00:00,43.5163742106,3.75592167268,0.923434862864,0.0,9.17985065927,26.9147,52.1633656117,0.0,41.7485,10.4148656117
 09/26  12:00:00,46.228010755,3.75592167268,4.26302601656,0.0,9.17985065927,26.9147,50.9998199679,0.0,41.7485,9.25131996789
 09/26  13:00:00,37.6275734536,3.75592167268,3.20839010287,0.0,9.17985065927,19.4245,42.0624123355,0.0,33.3988,8.66361233546
 09/26  14:00:00,35.1456462143,3.75592167268,0.73706937125,0.0,9.17985065927,19.4245,31.9753082547,0.0,25.0491,6.92620825466
 09/26  15:00:00,34.667025365,3.75592167268,0.261370076986,0.0,9.17985065927,19.4245,40.3261402862,0.0,33.3988,6.92734028624
 09/26  16:00:00,43.2137345583,3.75592167268,1.31797426142,0.0,9.17985065927,26.9147,57.601748419,0.0,50.0982,7.50354841903
 09/26  17:00:00,43.8023033163,3.75592167268,1.95717741876,0.0,9.17985065927,26.9147,59.3468576156,0.0,50.0982,9.24865761564
 09/26  18:00:00,47.0146379953,3.75592167268,3.07175928339,0.0,9.17985065927,26.9147,62.8506459647,0.0,50.0982,12.7524459647
 09/26  19:00:00,40.2137085481,3.75592167268,1.64864743213,0.0,9.17985065927,19.4245,47.3263717811,0.0,33.3988,13.9275717811
 09/26  20:00:00,39.714560849,3.75592167268,1.15428736283,0.0,9.17985065927,19.4245,44.9842616649,0.0,33.3988,11.5854616649
 09/26  21:00:00,38.9135154895,3.75592167268,0.405200924721,0.0,9.17985065927,19.4245,38.3800513399,0.0,25.0491,13.3309513399
 09/26  22:00:00,38.5066039702,3.75592167268,0.0,0.0,9.17985065927,19.4245,27.1474205965,0.0333987597026,16.6994,10.4146218368
 09/26  23:00:00,39.2644243927,3.75592167268,0.0,0.0,9.17985065927,19.4245,14.2185074838,0.0988661008325,8.3497,5.76994138295
 09/26  24:00:00,22.5448893355,3.75592167268,0.0,0.0,4.58992532963,8.1892,8.75008699839,0.220644305426,3.33988,5.18956269296
 09/27  01:00:00,14.9637588788,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/27  02:00:00,14.9977886264,0.0,0.0,0.0,1.52997510988,7.4902,3.93192600516,0.0,3.33988,0.592046005161
 09/27  03:00:00,15.0149666107,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/27  04:00:00,15.1969411523,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/27  05:00:00,22.7699204101,3.75592167268,0.0289638172212,0.0,4.58992532963,8.1892,9.16780224695,0.226015797648,8.3497,0.592086449299
 09/27  06:00:00,36.6890900807,3.75592167268,0.084802823931,0.0,9.17985065927,19.4245,20.1626646256,0.0,16.6994,3.4632646256
 09/27  07:00:00,47.3513202034,3.75592167268,5.41204079229,0.0,9.17985065927,26.9147,38.9784921344,0.0,25.0491,13.9293921344
 09/27  08:00:00,49.6557558579,3.75592167268,7.70413215369,0.0,9.17985065927,26.9147,46.7305404894,0.0,33.3988,13.3317404894
 09/27  09:00:00,41.7979316689,3.75592167268,7.32918111605,0.0,9.17985065927,19.4245,35.464615315,0.0,25.0491,10.415515315
 09/27  10:00:00,49.9004558618,3.75592167268,7.93831211602,0.0,9.17985065927,26.9147,50.9984155964,0.0,41.7485,9.24991559636
 09/27  11:00:00,52.4534458554,3.75592167268,9.79099255424,0.0,9.17985065927,26.9147,52.1634089367,0.0,41.7485,10.4149089367
 09/27  12:00:00,54.0237747726,3.75592167268,12.0080145737,0.0,9.17985065927,26.9147,51.5742492895,0.0,41.7485,9.8257492895
 09/27  13:00:00,42.9556638447,3.75592167268,8.50561556464,0.0,9.17985065927,19.4245,41.4858383826,0.0,33.3988,8.08703838259
 09/27  14:00:00,38.194170706,3.75592167268,3.76142643089,0.0,9.17985065927,19.4245,32.5529605964,0.0,25.0491,7.50386059635
 09/27  15:00:00,35.7517679968,3.75592167268,1.32715656634,0.0,9.17985065927,19.4245,40.3241388829,0.0,33.3988,6.92533888286
 09/27  16:00:00,45.9678826409,3.75592167268,4.04410791812,0.0,9.17985065927,26.9147,57.0257125623,0.0,50.0982,6.9275125623
 09/27  17:00:00,49.1048848445,3.75592167268,7.16602861907,0.0,9.17985065927,26.9147,59.9261950749,0.0,50.0982,9.82799507492
 09/27  18:00:00,52.6245685037,3.75592167268,8.57249665574,0.0,9.17985065927,26.9147,62.850805763,0.0,50.0982,12.752605763
 09/27  19:00:00,44.7372844094,3.75592167268,5.89597468742,0.0,9.17985065927,19.4245,47.3226408299,0.0,33.3988,13.9238408299
 09/27  20:00:00,43.2733860709,3.75592167268,4.48427817845,0.0,9.17985065927,19.4245,44.9819256152,0.0,33.3988,11.5831256152
 09/27  21:00:00,40.0178064015,3.75592167268,1.3631283075,0.0,9.17985065927,19.4245,37.8019290102,0.0,25.0491,12.7528290102
 09/27  22:00:00,38.8155103934,3.75592167268,0.297331567586,0.0,9.17985065927,19.4245,27.6911305154,0.0,16.6994,10.9917305154
 09/27  23:00:00,39.2556923957,3.75592167268,0.0,0.0,9.17985065927,19.4245,14.2575363411,0.137389442717,8.3497,5.77044689837
 09/27  24:00:00,22.5211186277,3.75592167268,0.0,0.0,4.58992532963,8.1892,8.53341280837,0.577743512936,3.33988,4.61578929544
 09/28  01:00:00,14.9388339665,0.0,0.0,0.0,1.52997510988,7.4902,3.93197565995,0.0,3.33988,0.592095659952
 09/28  02:00:00,14.9592586452,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/28  03:00:00,14.962293705,0.0,0.0,0.0,1.52997510988,7.4902,3.93196682162,0.0,3.33988,0.592086821617
 09/28  04:00:00,15.1194509186,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/28  05:00:00,22.6168775881,3.75592167268,0.0,0.0,4.58992532963,8.1892,26.4623603862,17.5205676862,8.3497,0.592092700023
 09/28  06:00:00,36.4675833357,3.75592167268,0.030902794804,0.0,9.17985065927,19.4245,32.3105776236,12.148505286,16.6994,3.46267233769
 09/28  07:00:00,41.8235479901,3.75592167268,0.030814636558,0.0,9.17985065927,26.9147,40.204566183,1.22672274015,25.0491,13.9287434429
 09/28  08:00:00,41.8513788658,3.75592167268,0.0214664257345,0.0,9.17985065927,26.9147,46.7315778755,0.0,33.3988,13.3327778755
 09/28  09:00:00,34.3656481861,3.75592167268,0.0,0.0,9.17985065927,19.4245,35.4929324649,0.0283378471543,25.0491,10.4154946178
 09/28  10:00:00,41.8585525851,3.75592167268,0.00301185733998,0.0,9.17985065927,26.9147,50.9994369577,0.0,41.7485,9.2509369577
 09/28  11:00:00,43.3383314418,3.75592167268,0.75622922847,0.0,9.17985065927,26.9147,52.7412447479,0.0,41.7485,10.9927447479
 09/28  12:00:00,45.0891134662,3.75592167268,3.14814315219,0.0,9.17985065927,26.9147,50.9980477479,0.0,41.7485,9.24954774786
 09/28  13:00:00,37.2830707167,3.75592167268,2.86674472122,0.0,9.17985065927,19.4245,41.4850440034,0.0,33.3988,8.08624400342
 09/28  14:00:00,36.8437642559,3.75592167268,2.41571598833,0.0,9.17985065927,19.4245,32.5521727067,0.0,25.0491,7.5030727067
 09/28  15:00:00,36.5852430887,3.75592167268,2.15267036626,0.0,9.17985065927,19.4245,40.326350704,0.0,33.3988,6.92755070401
 09/28  16:00:00,45.2512751255,3.75592167268,3.39848550662,0.0,9.17985065927,26.9147,57.6021805991,0.0,50.0982,7.50398059905
 09/28  17:00:00,45.3947629831,3.75592167268,3.57171417513,0.0,9.17985065927,26.9147,59.3459899746,0.0,50.0982,9.24778997458
 09/28  18:00:00,46.7856718848,3.75592167268,2.8688642819,0.0,9.17985065927,26.9147,62.8527272583,0.0,50.0982,12.7545272583
 09/28  19:00:00,39.6418023953,3.75592167268,0.955098281676,0.0,9.17985065927,19.4245,47.3270433857,0.0,33.3988,13.9282433857
 09/28  20:00:00,38.7960433444,3.75592167268,0.155799785023,0.0,9.17985065927,19.4245,45.5789400265,0.0180418869629,33.3988,12.1620981395
 09/28  21:00:00,38.5249748739,3.75592167268,0.0,0.0,9.17985065927,19.4245,38.7067885011,0.904317693947,25.0491,12.7533708071
 09/28  22:00:00,38.3941501834,3.75592167268,0.0,0.0,9.17985065927,19.4245,34.6195974595,7.50458067889,16.6994,10.4156167807
 09/28  23:00:00,39.1478973458,3.75592167268,0.0,0.0,9.17985065927,19.4245,27.4359960907,12.7407667266,8.3497,6.34552936403
 09/28  24:00:00,22.4290652533,3.75592167268,0.0,0.0,4.58992532963,8.1892,30.6395288876,22.6850901022,3.33988,4.61455878534
 09/29  01:00:00,14.8422135556,0.0,0.0,0.0,1.52997510988,7.4902,3.93192557551,0.0,3.33988,0.592045575515
 09/29  02:00:00,14.864543871,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/29  03:00:00,14.8659703234,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/29  04:00:00,15.5226385043,0.0,0.0,0.0,1.52997510988,7.4902,3.93193151866,0.0,3.33988,0.592051518662
 09/29  05:00:00,23.0248474491,3.75592167268,0.0,0.0,4.58992532963,8.1892,48.1415623716,39.7718623716,8.3497,0.02
 09/29  06:00:00,36.5820919299,3.75592167268,0.0230164074374,0.0,9.17985065927,19.4245,59.7679849319,39.0324186781,16.6994,4.0361662538
 09/29  07:00:00,41.7116333254,3.75592167268,0.0180848232813,0.0,9.17985065927,26.9147,63.0390718214,24.0638886466,25.0491,13.9260831747
 09/29  08:00:00,41.7706010624,3.75592167268,0.000863364631443,0.0,9.17985065927,26.9147,52.7590245725,6.60680803339,33.3988,12.7534165391
 09/29  09:00:00,34.3603372272,3.75592167268,0.00582529955593,0.0,9.17985065927,19.4245,36.0478000399,0.00409671790318,25.0491,10.994603322
 09/29  10:00:00,42.359829602,3.75592167268,0.477777040101,0.0,9.17985065927,26.9147,51.0039364763,0.00396083641355,41.7485,9.25147563993
 09/29  11:00:00,45.6505368813,3.75592167268,3.03698710474,0.0,9.17985065927,26.9147,52.1642246624,0.0,41.7485,10.4157246624
 09/29  12:00:00,47.4798492943,3.75592167268,5.5055075414,0.0,9.17985065927,26.9147,51.5754830591,0.0,41.7485,9.82698305914
 09/29  13:00:00,39.3773642658,3.75592167268,4.93130991479,0.0,9.17985065927,19.4245,41.4871706295,0.0,33.3988,8.08837062948
 09/29  14:00:00,37.694659054,3.75592167268,3.25527470838,0.0,9.17985065927,19.4245,32.552518225,0.0,25.0491,7.50341822498
 09/29  15:00:00,36.3822004554,3.75592167268,1.95368537417,0.0,9.17985065927,19.4245,40.3263020361,0.0,33.3988,6.92750203606
 09/29  16:00:00,45.1869115959,3.75592167268,3.32345758882,0.0,9.17985065927,26.9147,57.6018400605,0.0,50.0982,7.50364006049
 09/29  17:00:00,45.8598442682,3.75592167268,4.02132592215,0.0,9.17985065927,26.9147,59.3463315565,0.0,50.0982,9.24813155649
 09/29  18:00:00,47.9713880621,3.75592167268,2.98866815858,0.0,9.17985065927,26.9147,62.8511837249,0.0,50.0982,12.7529837249
 09/29  19:00:00,39.1248080323,3.75592167268,0.608809941388,0.0,9.17985065927,19.4245,47.327528858,0.0,33.3988,13.928728858
 09/29  20:00:00,38.4933632486,3.75592167268,0.00644392770004,0.0,9.17985065927,19.4245,45.6047022905,0.043350610543,33.3988,12.16255168
 09/29  21:00:00,38.4199929184,3.75592167268,0.0,0.0,9.17985065927,19.4245,39.664189546,1.8616605163,25.0491,12.7534290297
 09/29  22:00:00,38.3985845222,3.75592167268,0.0,0.0,9.17985065927,19.4245,36.3468670987,9.23143277001,16.6994,10.4160343286
 09/29  23:00:00,39.1412112862,3.75592167268,0.0,0.0,9.17985065927,19.4245,31.3994635973,16.7037968346,8.3497,6.3459667627
 09/29  24:00:00,22.4295890479,3.75592167268,0.0,0.0,4.58992532963,8.1892,33.8503716082,25.8949686268,3.33988,4.61552298134
 09/30  01:00:00,14.849875519,0.0,0.0,0.0,1.52997510988,7.4902,3.93197150068,0.0,3.33988,0.592091500683
 09/30  02:00:00,14.8686135815,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/30  03:00:00,14.8797108039,0.0,0.0,0.0,1.52997510988,7.4902,3.93193308545,0.0,3.33988,0.592053085452
 09/30  04:00:00,15.0243565551,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/30  05:00:00,22.5141904327,3.75592167268,0.0,0.0,4.58992532963,8.1892,51.6110544859,42.6692954685,8.3497,0.592059017467
 09/30  06:00:00,36.3528786191,3.75592167268,0.0121263416674,0.0,9.17985065927,19.4245,55.4262410694,35.2637477398,16.6994,3.46309332961
 09/30  07:00:00,41.7283746587,3.75592167268,0.00962218036799,0.0,9.17985065927,26.9147,46.7827176761,17.696528995,25.0491,4.03708868105
 09/30  08:00:00,41.7640029631,3.75592167268,0.0,0.0,9.17985065927,26.9147,45.4807673559,8.61862551278,33.3988,3.4633418431
 09/30  09:00:00,34.3394565223,3.75592167268,0.00389768087498,0.0,9.17985065927,19.4245,37.7788891583,1.14544944392,25.0491,11.5843397144
 09/30  10:00:00,42.1428336509,3.75592167268,0.257369663251,0.0,9.17985065927,26.9147,52.7471331945,0.00395840421149,41.7485,10.9946747903
 09/30  11:00:00,45.6472742291,3.75592167268,3.0061480376,0.0,9.17985065927,26.9147,53.3319093904,0.0,41.7485,11.5834093904
 09/30  12:00:00,46.9267230584,3.75592167268,4.93725020732,0.0,9.17985065927,26.9147,53.910619168,0.0,41.7485,12.162119168
 09/30  13:00:00,39.3745893159,3.75592167268,4.91909692498,0.0,9.17985065927,19.4245,43.815091816,0.0,33.3988,10.416291816
 09/30  14:00:00,38.9810503273,3.75592167268,4.51835606239,0.0,9.17985065927,19.4245,34.3009914644,0.0,25.0491,9.25189146443
 09/30  15:00:00,38.70876564,3.75592167268,4.2490319071,0.0,9.17985065927,19.4245,43.2263792529,0.0,33.3988,9.82757925288
 09/30  16:00:00,46.6747308093,3.75592167268,4.76946221657,0.0,9.17985065927,26.9147,58.1863636365,0.0,50.0982,8.08816363652
 09/30  17:00:00,45.6235886627,3.75592167268,3.77131609611,0.0,9.17985065927,26.9147,59.9244670063,0.0,50.0982,9.82626700632
 09/30  18:00:00,48.1802051788,3.75592167268,3.18053230832,0.0,9.17985065927,26.9147,62.8526596376,0.0,50.0982,12.7544596376
 09/30  19:00:00,39.9346625687,3.75592167268,1.22242619262,0.0,9.17985065927,19.4245,46.1526649073,0.0,33.3988,12.7538649073
 09/30  20:00:00,38.9401371079,3.75592167268,0.256162363866,0.0,9.17985065927,19.4245,45.5608861621,0.0,33.3988,12.1620861621
 09/30  21:00:00,38.5831542734,3.75592167268,0.0,0.0,9.17985065927,19.4245,37.8233218509,0.0198853104343,25.0491,12.7543365405
 09/30  22:00:00,38.4644720149,3.75592167268,0.0,0.0,9.17985065927,19.4245,26.5786354458,0.050835385332,16.6994,9.82840006044
 09/30  23:00:00,39.2543606509,3.75592167268,0.0,0.0,9.17985065927,19.4245,15.3379681238,0.0612437455952,8.3497,6.92702437819
 09/30  24:00:00,22.5628128556,3.75592167268,0.0,0.0,4.58992532963,8.1892,8.71392950714,0.183591892472,3.33988,5.19045761467
 10/01  01:00:00,14.9990055155,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/01  02:00:00,15.0422615116,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/01  03:00:00,15.0721995375,0.0,0.0,0.0,1.52997510988,7.4902,3.9319623298,0.0,3.33988,0.592082329805
 10/01  04:00:00,15.2764243324,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/01  05:00:00,24.2890450362,3.75592167268,1.45961894965,0.0,4.58992532963,8.1892,8.9615794766,0.0197912495651,8.3497,0.592088227031
 10/01  06:00:00,39.9308463116,3.75592167268,2.21278063653,0.0,9.17985065927,19.4245,20.1623635779,0.0,16.6994,3.46296357787
 10/01  07:00:00,48.5468110286,3.75592167268,6.58739428132,0.0,9.17985065927,26.9147,29.0859102009,0.0,25.0491,4.03681020089
 10/01  08:00:00,50.212941082,3.75592167268,8.24169942568,0.0,9.17985065927,26.9147,36.8622885673,0.0,33.3988,3.46348856728
 10/01  09:00:00,40.3643903515,3.75592167268,5.86930044104,0.0,9.17985065927,19.4245,29.0860626819,0.0,25.0491,4.03696268187
 10/01  10:00:00,49.235108915,3.75592167268,7.24576525845,0.0,9.17985065927,26.9147,53.3326579143,0.0,41.7485,11.5841579143
 10/01  11:00:00,51.2553469914,3.75592167268,8.53766876201,0.0,9.17985065927,26.9147,53.910901817,0.0,41.7485,12.162401817
 10/01  12:00:00,51.8907270219,3.75592167268,9.81341396599,0.0,9.17985065927,26.9147,50.9991922522,0.0,41.7485,9.25069225218
 10/01  13:00:00,42.408467282,3.75592167268,7.90558107346,0.0,9.17985065927,19.4245,43.2287275225,0.0,33.3988,9.82992752249
 10/01  14:00:00,40.1279167729,3.75592167268,5.64603662579,0.0,9.17985065927,19.4245,31.9766115692,0.0,25.0491,6.92751156917
 10/01  15:00:00,39.4852036655,3.75592167268,5.00684147793,0.0,9.17985065927,19.4245,40.9035614879,0.0,33.3988,7.50476148788
 10/01  16:00:00,47.3469793054,3.75592167268,5.39007497646,0.0,9.17985065927,26.9147,57.0268866907,0.0,50.0982,6.92868669068
 10/01  17:00:00,47.116335391,3.75592167268,5.1903747435,0.0,9.17985065927,26.9147,59.9271498209,0.0,50.0982,9.82894982089
 10/01  18:00:00,49.7114501474,3.75592167268,4.68203264226,0.0,9.17985065927,26.9147,61.6824846195,0.0,50.0982,11.5842846195
 10/01  19:00:00,41.9744267451,3.75592167268,3.21244482546,0.0,9.17985065927,19.4245,44.9830684466,0.0,33.3988,11.5842684466
 10/01  20:00:00,41.4600147319,3.75592167268,2.71725911675,0.0,9.17985065927,19.4245,43.2265733149,0.0,33.3988,9.82777331489
 10/01  21:00:00,39.2133612938,3.75592167268,0.573257603317,0.0,9.17985065927,19.4245,36.6325504431,0.0,25.0491,11.583450443
 10/01  22:00:00,38.5129866647,3.75592167268,0.0035147082572,0.0,9.17985065927,19.4245,26.5561413676,0.0292702923227,16.6994,9.82747107529
 10/01  23:00:00,39.2558867613,3.75592167268,0.0,0.0,9.17985065927,19.4245,13.0116128304,0.0470902199371,8.3497,4.61482261043
 10/01  24:00:00,22.5332195619,3.75592167268,0.0,0.0,4.58992532963,8.1892,9.89326272531,0.207558169547,3.33988,6.34582455576
 10/02  01:00:00,14.9521186297,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/02  02:00:00,14.9794633264,0.0,0.0,0.0,1.52997510988,7.4902,3.93193854627,0.0,3.33988,0.592058546266
 10/02  03:00:00,14.9871314079,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/02  04:00:00,15.1541919761,0.0,0.0,0.0,1.52997510988,7.4902,3.93194447117,0.0,3.33988,0.592064471167
 10/02  05:00:00,22.6520164138,3.75592167268,0.0,0.0,4.58992532963,8.1892,19.0883632242,10.7186632242,8.3497,0.02
 10/02  06:00:00,37.5442626993,3.75592167268,0.0330587351722,0.0,9.17985065927,19.4245,31.2284787369,11.0666916473,16.6994,3.4623870896
 10/02  07:00:00,41.8287369259,3.75592167268,0.0358501995376,0.0,9.17985065927,26.9147,44.2389980145,4.68486426437,25.0491,14.5050337501
 10/02  08:00:00,41.8133278428,3.75592167268,0.00761633593021,0.0,9.17985065927,26.9147,50.1790832757,4.02751137335,33.3988,12.7527719024
 10/02  09:00:00,34.3277751885,3.75592167268,0.0,0.0,9.17985065927,19.4245,39.6050913928,3.56224669871,25.0491,10.993744694
 10/02  10:00:00,41.8425955007,3.75592167268,0.0215200310861,0.0,9.17985065927,26.9147,54.7393559344,3.73936025756,41.7485,9.25149567685
 10/02  11:00:00,42.5557290493,3.75592167268,0.0183502915664,0.0,9.17985065927,26.9147,52.7425597618,0.0,41.7485,10.9940597618
 10/02  12:00:00,41.9062131528,3.75592167268,0.0102149928077,0.0,9.17985065927,26.9147,51.0002905626,0.0,41.7485,9.25179056256
 10/02  13:00:00,34.3528570862,3.75592167268,0.0,0.0,9.17985065927,19.4245,42.1777622769,0.113902388331,33.3988,8.66505988852
 10/02  14:00:00,34.3517235862,3.75592167268,0.0,0.0,9.17985065927,19.4245,32.0709429156,0.0928086654394,25.0491,6.92903425016
 10/02  15:00:00,34.3511589479,3.75592167268,0.0,0.0,9.17985065927,19.4245,43.8324331633,2.92993001101,33.3988,7.50370315232
 10/02  16:00:00,41.8101816623,3.75592167268,0.0251916626277,0.0,9.17985065927,26.9147,57.0261159762,0.0,50.0982,6.92791597624
 10/02  17:00:00,41.8008218463,3.75592167268,0.0135757675487,0.0,9.17985065927,26.9147,59.9252734127,0.0,50.0982,9.82707341265
 10/02  18:00:00,45.6859209997,3.75592167268,0.713880754496,0.0,9.17985065927,26.9147,62.8528597537,0.0,50.0982,12.7546597537
 10/02  19:00:00,38.7196756195,3.75592167268,0.0161263029738,0.0,9.17985065927,19.4245,47.9036536475,0.0,33.3988,14.5048536475
 10/02  20:00:00,38.6831291092,3.75592167268,0.0,0.0,9.17985065927,19.4245,45.0144296749,0.0307245160972,33.3988,11.5849051588
 10/02  21:00:00,38.567633925,3.75592167268,0.0,0.0,9.17985065927,19.4245,39.2448500213,0.861826945238,25.0491,13.333923076
 10/02  22:00:00,38.4319170321,3.75592167268,0.0,0.0,9.17985065927,19.4245,32.7416649667,5.62563084229,16.6994,10.4166341244
 10/02  23:00:00,39.1877609653,3.75592167268,0.0,0.0,9.17985065927,19.4245,24.1963778653,9.50111732295,8.3497,6.34556054238
 10/02  24:00:00,22.4682794159,3.75592167268,0.0,0.0,4.58992532963,8.1892,26.5865105745,18.6311676193,3.33988,4.61546295521
 10/03  01:00:00,14.887203907,0.0,0.0,0.0,1.52997510988,7.4902,3.93196992327,0.0,3.33988,0.592089923272
 10/03  02:00:00,14.9098673307,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/03  03:00:00,14.9105623477,0.0,0.0,0.0,1.52997510988,7.4902,3.93197581605,0.0,3.33988,0.592095816052
 10/03  04:00:00,15.558518012,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/03  05:00:00,23.0590707921,3.75592167268,0.0,0.0,4.58992532963,8.1892,44.5651093268,35.6233593387,8.3497,0.592049988156
 10/03  06:00:00,37.6955931657,3.75592167268,0.0232970446659,0.0,9.17985065927,19.4245,49.6299835548,29.4680860808,16.6994,3.46249747396
 10/03  07:00:00,41.7685612012,3.75592167268,0.0272388752932,0.0,9.17985065927,26.9147,55.7373810823,16.1786995964,25.0491,14.5095814859
 10/03  08:00:00,41.784588168,3.75592167268,0.0,0.0,9.17985065927,26.9147,54.2334096975,8.07871083889,33.3988,12.7558988587
 10/03  09:00:00,34.3142245934,3.75592167268,0.0,0.0,9.17985065927,19.4245,40.8157129736,4.7717975783,25.0491,10.9948153953
 10/03  10:00:00,41.818200896,3.75592167268,0.0162533092151,0.0,9.17985065927,26.9147,57.3672543655,6.36829310747,41.7485,9.25046125802
 10/03  11:00:00,42.5297898597,3.75592167268,0.00531222022908,0.0,9.17985065927,26.9147,52.7431059112,0.0,41.7485,10.9946059112
 10/03  12:00:00,41.8914504646,3.75592167268,0.00931591231731,0.0,9.17985065927,26.9147,50.9998839387,0.0,41.7485,9.25138393868
 10/03  13:00:00,34.3551531974,3.75592167268,0.0,0.0,9.17985065927,19.4245,42.1320142815,0.0671150664892,33.3988,8.66609921496
 10/03  14:00:00,34.3569172262,3.75592167268,0.0,0.0,9.17985065927,19.4245,32.0268704393,0.049585807937,25.0491,6.92818463135
 10/03  15:00:00,34.3411950884,3.75592167268,0.0,0.0,9.17985065927,19.4245,44.022888348,3.11967032918,33.3988,7.50441801883
 10/03  16:00:00,41.7720706379,3.75592167268,0.0189159758923,0.0,9.17985065927,26.9147,59.3730990195,1.77100238059,50.0982,7.50389663889
 10/03  17:00:00,41.7830766582,3.75592167268,0.0129530512907,0.0,9.17985065927,26.9147,59.347594063,0.0,50.0982,9.24939406297
 10/03  18:00:00,45.2696888909,3.75592167268,0.308258045642,0.0,9.17985065927,26.9147,63.4316916306,0.0,50.0982,13.3334916306
 10/03  19:00:00,38.5290252932,3.75592167268,0.0,0.0,9.17985065927,19.4245,47.3935994484,0.0687809380384,33.3988,13.9260185104
 10/03  20:00:00,38.5274806418,3.75592167268,0.0,0.0,9.17985065927,19.4245,45.5622922948,0.0,33.3988,12.1634922948
 10/03  21:00:00,38.4761803326,3.75592167268,0.0,0.0,9.17985065927,19.4245,37.866609422,0.0632174595836,25.0491,12.7542919624
 10/03  22:00:00,38.4736675675,3.75592167268,0.0,0.0,9.17985065927,19.4245,27.7715512601,0.0764228002698,16.6994,10.9957284598
 10/03  23:00:00,39.2417558686,3.75592167268,0.0,0.0,9.17985065927,19.4245,14.3703207721,0.250877513209,8.3497,5.76974325889
 10/03  24:00:00,22.5378099581,3.75592167268,0.0,0.0,4.58992532963,8.1892,12.0936379797,3.5643724237,3.33988,5.18938555603
 10/04  01:00:00,14.9623571049,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/04  02:00:00,15.001954532,0.0,0.0,0.0,1.52997510988,7.4902,3.93196087301,0.0,3.33988,0.592080873012
 10/04  03:00:00,15.02306596,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/04  04:00:00,15.2031983433,0.0,0.0,0.0,1.52997510988,7.4902,3.93196676243,0.0,3.33988,0.592086762425
 10/04  05:00:00,22.7543389422,3.75592167268,0.0,0.0,4.58992532963,8.1892,8.45382657066,0.08412657066,8.3497,0.02
 10/04  06:00:00,37.7433660236,3.75592167268,0.0823078457637,0.0,9.17985065927,19.4245,20.7358722482,0.0,16.6994,4.03647224821
 10/04  07:00:00,42.0161261239,3.75592167268,0.112277585615,0.0,9.17985065927,26.9147,38.9756183238,0.0,25.0491,13.9265183238
 10/04  08:00:00,42.3965736992,3.75592167268,0.494783050968,0.0,9.17985065927,26.9147,46.7336091987,0.0,33.3988,13.3348091987
 10/04  09:00:00,35.0622335823,3.75592167268,0.635960211327,0.0,9.17985065927,19.4245,35.4663132744,0.0,25.0491,10.4172132744
 10/04  10:00:00,44.9620273919,3.75592167268,3.025649143,0.0,9.17985065927,26.9147,51.5765184472,0.0,41.7485,9.82801844715
 10/04  11:00:00,49.2246277384,3.75592167268,6.55100010834,0.0,9.17985065927,26.9147,52.1654032401,0.0,41.7485,10.4169032401
 10/04  12:00:00,51.5710043952,3.75592167268,9.5313035809,0.0,9.17985065927,26.9147,51.5766662958,0.0,41.7485,9.82816629579
 10/04  13:00:00,41.9852109449,3.75592167268,7.50647580091,0.0,9.17985065927,19.4245,42.0635453587,0.0,33.3988,8.66474535867
 10/04  14:00:00,40.1071871473,3.75592167268,5.63229845519,0.0,9.17985065927,19.4245,31.9765072508,0.0,25.0491,6.92740725075
 10/04  15:00:00,39.9088104168,3.75592167268,5.42369206778,0.0,9.17985065927,19.4245,40.9030951978,0.0,33.3988,7.50429519781
 10/04  16:00:00,48.4705495973,3.75592167268,6.4993323989,0.0,9.17985065927,26.9147,57.0273271856,0.0,50.0982,6.92912718563
 10/04  17:00:00,49.1633352678,3.75592167268,7.20235854231,0.0,9.17985065927,26.9147,59.9273152729,0.0,50.0982,9.82911527285
 10/04  18:00:00,53.7889328182,3.75592167268,8.67243711616,0.0,9.17985065927,26.9147,63.4321776543,0.0,50.0982,13.3339776543
 10/04  19:00:00,45.7345554064,3.75592167268,6.93017243577,0.0,9.17985065927,19.4245,47.3256097326,0.0,33.3988,13.9268097326
 10/04  20:00:00,44.7787631951,3.75592167268,5.99458922386,0.0,9.17985065927,19.4245,45.5627300203,0.0,33.3988,12.1639300203
 10/04  21:00:00,42.3539515782,3.75592167268,3.6630188098,0.0,9.17985065927,19.4245,37.8042187784,0.0,25.0491,12.7551187784
 10/04  22:00:00,40.869613837,3.75592167268,2.30398318984,0.0,9.17985065927,19.4245,27.6941409465,0.0,16.6994,10.9947409465
 10/04  23:00:00,39.6751760845,3.75592167268,0.344395901388,0.0,9.17985065927,19.4245,14.1195311563,0.0,8.3497,5.76983115632
 10/04  24:00:00,22.5739497603,3.75592167268,0.00777963302565,0.0,4.58992532963,8.1892,10.8013187179,2.27152477194,3.33988,5.18991394595
 10/05  01:00:00,14.9268492211,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
