Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/05  02:00:00,14.9335136459,0.0,0.0,0.0,1.52997510988,7.4902,3.9319644209,0.0,3.33988,0.592084420898
 10/05  03:00:00,14.9335691839,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/05  04:00:00,15.0911250543,0.0,0.0,0.0,1.52997510988,7.4902,3.93197031992,0.0,3.33988,0.592090319919
 10/05  05:00:00,22.590202299,3.75592167268,0.0,0.0,4.58992532963,8.1892,32.2575981415,23.8878981415,8.3497,0.02
 10/05  06:00:00,37.5024296516,3.75592167268,0.0306125600601,0.0,9.17985065927,19.4245,39.5739497682,18.8381620214,16.6994,4.03638774685
 10/05  07:00:00,41.794412243,3.75592167268,0.0258496049131,0.0,9.17985065927,26.9147,47.0289244894,8.04970056208,25.0491,13.9301239273
 10/05  08:00:00,41.7907538412,3.75592167268,0.0,0.0,9.17985065927,26.9147,51.740502812,5.00577166491,33.3988,13.3359311471
 10/05  09:00:00,34.3027283231,3.75592167268,0.0,0.0,9.17985065927,19.4245,41.3652714127,5.32034001489,25.0491,10.9958313978
 10/05  10:00:00,41.7913844546,3.75592167268,0.0141505083766,0.0,9.17985065927,26.9147,60.1040816896,9.10479045802,41.7485,9.25079123154
 10/05  11:00:00,42.519958632,3.75592167268,0.00829004423007,0.0,9.17985065927,26.9147,53.0906665451,0.347708346599,41.7485,10.9944581985
 10/05  12:00:00,41.8948465051,3.75592167268,0.0272037606467,0.0,9.17985065927,26.9147,51.5790869149,0.0,41.7485,9.83058691494
 10/05  13:00:00,34.341959374,3.75592167268,0.0,0.0,9.17985065927,19.4245,41.5872917826,0.100020198941,33.3988,8.08847158369
 10/05  14:00:00,34.3279502673,3.75592167268,0.0,0.0,9.17985065927,19.4245,32.6355498413,0.0819987773308,25.0491,7.50445106392
 10/05  15:00:00,34.3046522244,3.75592167268,0.0,0.0,9.17985065927,19.4245,42.176850882,1.84927093711,33.3988,6.92877994485
 10/05  16:00:00,41.7490006799,3.75592167268,0.0199971553874,0.0,9.17985065927,26.9147,57.6019938525,0.0,50.0982,7.50379385249
 10/05  17:00:00,41.7418718467,3.75592167268,0.00485558434995,0.0,9.17985065927,26.9147,59.9269793731,0.0,50.0982,9.82877937308
 10/05  18:00:00,44.9289597306,3.75592167268,0.0284147005787,0.0,9.17985065927,26.9147,62.8544428026,0.0,50.0982,12.7562428026
 10/05  19:00:00,38.5852431774,3.75592167268,0.0,0.0,9.17985065927,19.4245,50.3489032118,2.44208496033,33.3988,14.5080182515
 10/05  20:00:00,38.5505941406,3.75592167268,0.0,0.0,9.17985065927,19.4245,51.7106649025,6.14807191321,33.3988,12.1637929893
 10/05  21:00:00,38.463718943,3.75592167268,0.0,0.0,9.17985065927,19.4245,53.326928053,15.5233647055,25.0491,12.7544633476
 10/05  22:00:00,38.3302612716,3.75592167268,0.0,0.0,9.17985065927,19.4245,54.0312360191,26.3377061441,16.6994,10.9941298749
 10/05  23:00:00,39.0841633161,3.75592167268,0.0,0.0,9.17985065927,19.4245,49.4228937393,35.3028354739,8.3497,5.77035826538
 10/05  24:00:00,22.3551956356,3.75592167268,0.0,0.0,4.58992532963,8.1892,55.8189436152,47.2898168837,3.33988,5.18924673152
 10/06  01:00:00,14.7715278412,0.0,0.0,0.0,1.52997510988,7.4902,3.93192842428,0.0,3.33988,0.592048424281
 10/06  02:00:00,14.8031076415,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/06  03:00:00,14.8119768326,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/06  04:00:00,15.470662803,0.0,0.0,0.0,1.52997510988,7.4902,3.93193436531,0.0,3.33988,0.592054365307
 10/06  05:00:00,23.0066274069,3.75592167268,0.00735665010741,0.0,4.58992532963,8.1892,54.5951882958,46.2254882958,8.3497,0.02
 10/06  06:00:00,37.6646957659,3.75592167268,0.0125619640932,0.0,9.17985065927,19.4245,50.665086697,29.9283969194,16.6994,4.03728977762
 10/06  07:00:00,41.7595890613,3.75592167268,0.0224144775961,0.0,9.17985065927,26.9147,54.709816767,15.1492169677,25.0491,14.5114997993
 10/06  08:00:00,41.7448317929,3.75592167268,0.0,0.0,9.17985065927,26.9147,60.4275999549,14.2718051836,33.3988,12.7569947713
 10/06  09:00:00,34.2596219634,3.75592167268,0.0,0.0,9.17985065927,19.4245,47.1359822849,11.0911802245,25.0491,10.9957020605
 10/06  10:00:00,41.7580104409,3.75592167268,0.00415954912133,0.0,9.17985065927,26.9147,60.3843824083,8.8058667862,41.7485,9.83001562208
 10/06  11:00:00,42.4947714883,3.75592167268,0.00709423257111,0.0,9.17985065927,26.9147,52.1664218941,0.0,41.7485,10.4179218941
 10/06  12:00:00,41.8419066449,3.75592167268,0.00630091952955,0.0,9.17985065927,26.9147,51.5764235415,0.0,41.7485,9.82792354145
 10/06  13:00:00,34.3054810075,3.75592167268,0.0,0.0,9.17985065927,19.4245,42.1726120018,0.109082295389,33.3988,8.66472970638
 10/06  14:00:00,34.2897939794,3.75592167268,0.0,0.0,9.17985065927,19.4245,33.061628505,1.08462961895,25.0491,6.92789888604
 10/06  15:00:00,34.2488351512,3.75592167268,0.0,0.0,9.17985065927,19.4245,52.0551756386,11.1524999397,33.3988,7.50387569892
 10/06  16:00:00,41.6663814405,3.75592167268,0.00754197255336,0.0,9.17985065927,26.9147,70.9367748374,13.3338042319,50.0982,7.50477060551
 10/06  17:00:00,41.6540629035,3.75592167268,0.0,0.0,9.17985065927,26.9147,73.210457771,13.8614216051,50.0982,9.25083616587
 10/06  18:00:00,44.8163299029,3.75592167268,0.0,0.0,9.17985065927,26.9147,78.4854975781,15.051077194,50.0982,13.336220384
 10/06  19:00:00,38.3633449293,3.75592167268,0.0,0.0,9.17985065927,19.4245,69.0624920874,21.1528069928,33.3988,14.5108850946
 10/06  20:00:00,38.3460469329,3.75592167268,0.0,0.0,9.17985065927,19.4245,68.7900291448,23.8060503678,33.3988,11.5851787769
 10/06  21:00:00,38.2916999157,3.75592167268,0.0,0.0,9.17985065927,19.4245,72.7047381504,34.3199590209,25.0491,13.3356791295
 10/06  22:00:00,38.2781877298,3.75592167268,0.0,0.0,9.17985065927,19.4245,67.5854766192,39.8909815315,16.6994,10.9950950877
 10/06  23:00:00,39.0450223821,3.75592167268,0.0,0.0,9.17985065927,19.4245,62.2816150306,48.161111083,8.3497,5.77080394763
 10/06  24:00:00,22.2976218023,3.75592167268,0.0,0.0,4.58992532963,8.1892,70.4157008297,61.8862988807,3.33988,5.18952194905
 10/07  01:00:00,14.7089106195,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/07  02:00:00,14.7293316406,0.0,0.0,0.0,1.52997510988,7.4902,3.93196220356,0.0,3.33988,0.592082203559
 10/07  03:00:00,14.7387379334,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/07  04:00:00,14.8887192345,0.0,0.0,0.0,1.52997510988,7.4902,3.93196809086,0.0,3.33988,0.592088090861
 10/07  05:00:00,22.3938867964,3.75592167268,0.0,0.0,4.58992532963,8.1892,82.8482088443,74.4785088443,8.3497,0.02
 10/07  06:00:00,37.2921236834,3.75592167268,0.0131735841124,0.0,9.17985065927,19.4245,91.992608645,71.2561865492,16.6994,4.03702209585
 10/07  07:00:00,41.5896702791,3.75592167268,0.00971791238905,0.0,9.17985065927,26.9147,84.0718160337,55.559613679,25.0491,3.46310235465
 10/07  08:00:00,41.6172692938,3.75592167268,0.0,0.0,9.17985065927,26.9147,82.6573102571,45.2210255409,33.3988,4.03748471617
 10/07  09:00:00,34.1541480682,3.75592167268,0.000688328524876,0.0,9.17985065927,19.4245,76.656413553,39.4428399923,25.0491,12.1644735607
 10/07  10:00:00,41.6642493067,3.75592167268,0.00244055645351,0.0,9.17985065927,26.9147,86.4386959539,34.2727175526,41.7485,10.4174784013
 10/07  11:00:00,42.4005568083,3.75592167268,0.0,0.0,9.17985065927,26.9147,76.4665702476,22.5545027997,41.7485,12.1635674479
 10/07  12:00:00,41.7452973795,3.75592167268,0.0,0.0,9.17985065927,26.9147,68.1222028035,14.2085341722,41.7485,12.1651686313
 10/07  13:00:00,34.2313080866,3.75592167268,0.0,0.0,9.17985065927,19.4245,55.7246065398,11.3304266516,33.3988,10.9953798882
 10/07  14:00:00,34.2322605498,3.75592167268,0.0,0.0,9.17985065927,19.4245,47.7024023266,13.4022754459,25.0491,9.25102688077
 10/07  15:00:00,34.2307407127,3.75592167268,0.0,0.0,9.17985065927,19.4245,54.650073202,11.4219392108,33.3988,9.82933399117
 10/07  16:00:00,41.6687647593,3.75592167268,0.00487482858361,0.0,9.17985065927,26.9147,67.169098215,8.40545845969,50.0982,8.66543975535
 10/07  17:00:00,41.6621699367,3.75592167268,0.0,0.0,9.17985065927,26.9147,72.397764433,13.0469757103,50.0982,9.25258872274
 10/07  18:00:00,44.8247431526,3.75592167268,0.0,0.0,9.17985065927,26.9147,75.9320803526,12.4973255214,50.0982,13.3365548312
 10/07  19:00:00,38.5107784411,3.75592167268,0.0,0.0,9.17985065927,19.4245,64.0829627382,17.3464986918,33.3988,13.3376640464
 10/07  20:00:00,38.478746065,3.75592167268,0.0,0.0,9.17985065927,19.4245,73.2097393141,27.6466690215,33.3988,12.1642702926
 10/07  21:00:00,38.3977934801,3.75592167268,0.0,0.0,9.17985065927,19.4245,70.1140443763,32.3088345642,25.0491,12.756109812
 10/07  22:00:00,38.2766774678,3.75592167268,0.0,0.0,9.17985065927,19.4245,66.7205580982,40.1927996515,16.6994,9.8283584467
 10/07  23:00:00,39.0491790567,3.75592167268,0.0,0.0,9.17985065927,19.4245,65.0842431081,49.2311915518,8.3497,7.5033515563
 10/07  24:00:00,22.302193133,3.75592167268,0.0,0.0,4.58992532963,8.1892,72.4393386782,64.4834643882,3.33988,4.61599429004
 10/08  01:00:00,14.7201466351,0.0,0.0,0.0,1.52997510988,7.4902,3.93197125799,0.0,3.33988,0.592091257989
 10/08  02:00:00,14.7399866167,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/08  03:00:00,14.7419356242,0.0,0.0,0.0,1.52997510988,7.4902,3.93192542662,0.0,3.33988,0.592045426615
 10/08  04:00:00,14.8930199028,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/08  05:00:00,22.4026827818,3.75592167268,0.0,0.0,4.58992532963,8.1892,83.4993719796,74.5576206088,8.3497,0.592051370846
 10/08  06:00:00,37.3104054749,3.75592167268,0.0149006969938,0.0,9.17985065927,19.4245,88.5975741864,68.435103909,16.6994,3.46307027739
 10/08  07:00:00,41.6346357082,3.75592167268,0.00683531349642,0.0,9.17985065927,26.9147,71.0319945966,41.9452360419,25.0491,4.03765855472
 10/08  08:00:00,41.7013156519,3.75592167268,0.0,0.0,9.17985065927,26.9147,57.8817716571,20.4452571652,33.3988,4.03771449193
 10/08  09:00:00,34.2659416801,3.75592167268,0.0,0.0,9.17985065927,19.4245,40.6873394301,12.1743710843,25.0491,3.46386834588
 10/08  10:00:00,41.7959987237,3.75592167268,0.00826221917098,0.0,9.17985065927,26.9147,55.3362728708,1.42452159739,41.7485,12.1632512734
 10/08  11:00:00,42.5469958959,3.75592167268,0.00957816944019,0.0,9.17985065927,26.9147,53.9139573932,0.0,41.7485,12.1654573932
 10/08  12:00:00,42.2946367128,3.75592167268,0.388152292289,0.0,9.17985065927,26.9147,51.3846999601,0.0,41.7485,9.63619996009
 10/08  13:00:00,34.584606869,3.75592167268,0.197178751772,0.0,9.17985065927,19.4245,42.8433217,0.0,33.3988,9.44452170001
 10/08  14:00:00,34.3959021076,3.75592167268,0.0,0.0,9.17985065927,19.4245,32.5845972691,0.0304414826194,25.0491,7.50505578652
 10/08  15:00:00,34.3849682132,3.75592167268,0.0,0.0,9.17985065927,19.4245,40.9030732252,0.0,33.3988,7.50427322522
 10/08  16:00:00,42.2545278224,3.75592167268,0.459339364495,0.0,9.17985065927,26.9147,57.0276560881,0.0,50.0982,6.92945608806
 10/08  17:00:00,42.1507483613,3.75592167268,0.367048031498,0.0,9.17985065927,26.9147,59.9267550876,0.0,50.0982,9.82855508759
 10/08  18:00:00,46.1800816033,3.75592167268,0.180517319155,0.0,9.17985065927,26.9147,62.2636890353,0.0,50.0982,12.1654890353
 10/08  19:00:00,38.6391139467,3.75592167268,0.0,0.0,9.17985065927,19.4245,45.6503570143,0.0865527482945,33.3988,12.165004266
 10/08  20:00:00,38.6083451845,3.75592167268,0.0,0.0,9.17985065927,19.4245,43.2472957337,0.01844839459,33.3988,9.83004733916
 10/08  21:00:00,38.5360132439,3.75592167268,0.0,0.0,9.17985065927,19.4245,41.2584453521,4.62470910257,25.0491,11.5846362496
 10/08  22:00:00,38.4405288211,3.75592167268,0.0,0.0,9.17985065927,19.4245,28.8205867794,2.29282851262,16.6994,9.82835826673
 10/08  23:00:00,39.2087390782,3.75592167268,0.0,0.0,9.17985065927,19.4245,15.3116410624,1.77155051667,8.3497,5.19039054572
 10/08  24:00:00,22.5013446927,3.75592167268,0.0,0.0,4.58992532963,8.1892,19.2772544026,10.1664763651,3.33988,5.77089803753
 10/09  01:00:00,14.9186584719,0.0,0.0,0.0,1.52997510988,7.4902,3.93197624751,0.0,3.33988,0.592096247511
 10/09  02:00:00,14.9514521858,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/09  03:00:00,14.9692937723,0.0,0.0,0.0,1.52997510988,7.4902,3.93195264442,0.0,3.33988,0.592072644419
 10/09  04:00:00,15.1386010518,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/09  05:00:00,22.6514358047,3.75592167268,0.0,0.0,4.58992532963,8.1892,21.4570520818,12.5152735365,8.3497,0.592078545324
 10/09  06:00:00,37.5555302592,3.75592167268,0.0245688301639,0.0,9.17985065927,19.4245,30.4176037311,10.255237822,16.6994,3.46296590913
 10/09  07:00:00,41.8712059932,3.75592167268,0.0441624220812,0.0,9.17985065927,26.9147,29.0861750555,0.0,25.0491,4.03707505549
 10/09  08:00:00,41.8808554933,3.75592167268,0.0143722495919,0.0,9.17985065927,26.9147,37.4362417472,0.0,33.3988,4.03744174724
 10/09  09:00:00,34.3962074388,3.75592167268,0.0028204984669,0.0,9.17985065927,19.4245,28.5710806937,0.0585505081923,25.0491,3.46343018551
 10/09  10:00:00,42.1408345563,3.75592167268,0.241406197454,0.0,9.17985065927,26.9147,53.9135201146,0.0,41.7485,12.1650201146
 10/09  11:00:00,44.1253598096,3.75592167268,1.48979010639,0.0,9.17985065927,26.9147,53.9144656805,0.0,41.7485,12.1659656805
 10/09  12:00:00,46.15628621,3.75592167268,4.1578115033,0.0,9.17985065927,26.9147,51.5791447807,0.0,41.7485,9.8306447807
 10/09  13:00:00,39.4600916046,3.75592167268,5.00014685778,0.0,9.17985065927,19.4245,42.6523078023,0.0,33.3988,9.25350780233
 10/09  14:00:00,38.268011134,3.75592167268,3.80913711418,0.0,9.17985065927,19.4245,32.5528893812,0.0,25.0491,7.50378938115
 10/09  15:00:00,37.7127871709,3.75592167268,3.25655074154,0.0,9.17985065927,19.4245,40.9044496283,0.0,33.3988,7.50564962828
 10/09  16:00:00,46.2904837731,3.75592167268,4.34579817052,0.0,9.17985065927,26.9147,57.6020719235,0.0,50.0982,7.50387192347
 10/09  17:00:00,45.6581662653,3.75592167268,3.77693038208,0.0,9.17985065927,26.9147,59.9276389456,0.0,50.0982,9.82943894558
 10/09  18:00:00,49.4758082007,3.75592167268,3.39652676471,0.0,9.17985065927,26.9147,61.6851372128,0.0,50.0982,11.5869372128
 10/09  19:00:00,39.9480234249,3.75592167268,1.2119786717,0.0,9.17985065927,19.4245,45.5643236925,0.0,33.3988,12.1655236925
 10/09  20:00:00,38.8887975279,3.75592167268,0.202001029502,0.0,9.17985065927,19.4245,43.2497443168,0.0216027262679,33.3988,9.82934159054
 10/09  21:00:00,38.5499957395,3.75592167268,0.00497707468745,0.0,9.17985065927,19.4245,40.7200056503,3.50523316413,25.0491,12.1656724862
 10/09  22:00:00,38.3778479139,3.75592167268,0.0,0.0,9.17985065927,19.4245,42.8248199639,16.2957993257,16.6994,9.82962063824
 10/09  23:00:00,39.1071485663,3.75592167268,0.0,0.0,9.17985065927,19.4245,35.811666404,22.8465104943,8.3497,4.61545590975
 10/09  24:00:00,22.3661832553,3.75592167268,0.0,0.0,4.58992532963,8.1892,50.0529398977,40.3662667774,3.33988,6.34679312033
 10/10  01:00:00,14.7844829086,0.0,0.0,0.0,1.52997510988,7.4902,3.93193994764,0.0,3.33988,0.592059947638
 10/10  02:00:00,14.8093180231,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/10  03:00:00,14.8168116812,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/10  04:00:00,15.4754980204,0.0,0.0,0.0,1.52997510988,7.4902,3.93194587031,0.0,3.33988,0.592065870309
 10/10  05:00:00,22.972194641,3.75592167268,0.0,0.0,4.58992532963,8.1892,62.3102496319,53.9405496319,8.3497,0.02
 10/10  06:00:00,37.5743890547,3.75592167268,0.014681242382,0.0,9.17985065927,19.4245,74.2233099004,53.4869154059,16.6994,4.03699449455
 10/10  07:00:00,41.6330170611,3.75592167268,0.0189896179603,0.0,9.17985065927,26.9147,87.6012714702,48.0395287641,25.0491,14.5126427062
 10/10  08:00:00,41.6275781445,3.75592167268,0.0,0.0,9.17985065927,26.9147,92.7310825954,45.9946723898,33.3988,13.3376102055
 10/10  09:00:00,34.1507135938,3.75592167268,0.0,0.0,9.17985065927,19.4245,78.4393774138,42.393689378,25.0491,10.9965880358
 10/10  10:00:00,41.6512688802,3.75592167268,0.00312495376998,0.0,9.17985065927,26.9147,91.3411250693,39.7628997536,41.7485,9.82972531575
 10/10  11:00:00,42.3916803842,3.75592167268,0.0,0.0,9.17985065927,26.9147,81.461895144,29.2938740828,41.7485,10.4195210613
 10/10  12:00:00,41.7131561057,3.75592167268,0.0,0.0,9.17985065927,26.9147,71.2959457977,19.7167672654,41.7485,9.83067853233
 10/10  13:00:00,34.192339769,3.75592167268,0.0,0.0,9.17985065927,19.4245,62.5921746424,20.526774708,33.3988,8.66659993444
 10/10  14:00:00,34.1976191831,3.75592167268,0.0,0.0,9.17985065927,19.4245,55.4656007588,22.9123011875,25.0491,7.50419957132
 10/10  15:00:00,34.1827403898,3.75592167268,0.0,0.0,9.17985065927,19.4245,68.176765343,27.272736312,33.3988,7.50522903097
 10/10  16:00:00,41.6121073331,3.75592167268,0.00459917465239,0.0,9.17985065927,26.9147,83.3594750471,26.3314642046,50.0982,6.9298108425
 10/10  17:00:00,41.61545776,3.75592167268,0.0,0.0,9.17985065927,26.9147,84.4937981346,24.5663033255,50.0982,9.82929480903
 10/10  18:00:00,45.8555413109,3.75592167268,0.0,0.0,9.17985065927,26.9147,83.9042020669,20.4683691498,50.0982,13.3376329171
 10/10  19:00:00,38.3540563004,3.75592167268,0.0,0.0,9.17985065927,19.4245,70.0949030447,22.1839139354,33.3988,14.5121891093
 10/10  20:00:00,38.3225757725,3.75592167268,0.0,0.0,9.17985065927,19.4245,78.6105497022,33.0453727777,33.3988,12.1663769244
 10/10  21:00:00,38.2654510377,3.75592167268,0.0,0.0,9.17985065927,19.4245,85.8392102292,47.4527540582,25.0491,13.337356171
 10/10  22:00:00,38.2507404837,3.75592167268,0.0,0.0,9.17985065927,19.4245,81.3535252283,53.6571696855,16.6994,10.9969555428
 10/10  23:00:00,39.034196595,3.75592167268,0.0,0.0,9.17985065927,19.4245,76.0508608426,61.3548720427,8.3497,6.34628879995
 10/10  24:00:00,22.2805588226,3.75592167268,0.0,0.0,4.58992532963,8.1892,80.6616381254,72.706035276,3.33988,4.61572284943
 10/11  01:00:00,14.682041587,0.0,0.0,0.0,1.52997510988,7.4902,3.93195520772,0.0,3.33988,0.592075207724
 10/11  02:00:00,14.7092561454,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/11  03:00:00,14.7264257181,0.0,0.0,0.0,1.52997510988,7.4902,3.93196112382,0.0,3.33988,0.592081123823
 10/11  04:00:00,14.874023548,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/11  05:00:00,22.3804807301,3.75592167268,0.0,0.0,4.58992532963,8.1892,89.6274039803,80.6856169693,8.3497,0.592087011058
 10/11  06:00:00,37.2837814874,3.75592167268,0.0136412275054,0.0,9.17985065927,19.4245,96.1627043409,76.000506595,16.6994,3.46279774589
 10/11  07:00:00,41.5868282056,3.75592167268,0.0135307502403,0.0,9.17985065927,26.9147,103.76843634,64.2069111287,25.0491,14.5124252116
 10/11  08:00:00,41.6268453753,3.75592167268,0.0,0.0,9.17985065927,26.9147,96.185425699,49.4475189013,33.3988,13.3391067977
 10/11  09:00:00,34.1765592734,3.75592167268,0.0,0.0,9.17985065927,19.4245,72.6783826122,36.6313909257,25.0491,10.9978916864
 10/11  10:00:00,41.6997898029,3.75592167268,0.00169673830695,0.0,9.17985065927,26.9147,77.3567098549,25.7770004827,41.7485,9.8312093722
 10/11  11:00:00,42.4405686085,3.75592167268,0.0,0.0,9.17985065927,26.9147,64.6255731178,11.8796032567,41.7485,10.9974698612
 10/11  12:00:00,41.7873084575,3.75592167268,0.00177138842777,0.0,9.17985065927,26.9147,52.741300717,1.16167294324,41.7485,9.83112777371
 10/11  13:00:00,34.2699744625,3.75592167268,0.0,0.0,9.17985065927,19.4245,42.396951322,0.332223976681,33.3988,8.66592734536
 10/11  14:00:00,34.2721072913,3.75592167268,0.0,0.0,9.17985065927,19.4245,38.1263252882,5.57233507104,25.0491,7.5048902172
 10/11  15:00:00,34.258449674,3.75592167268,0.0,0.0,9.17985065927,19.4245,49.9577953317,9.63079536492,33.3988,6.92819996679
 10/11  16:00:00,41.6938793613,3.75592167268,0.00792840372078,0.0,9.17985065927,26.9147,65.2742784445,7.67038080547,50.0982,7.505697639
 10/11  17:00:00,41.6761519129,3.75592167268,0.0,0.0,9.17985065927,26.9147,70.1593956427,10.2302120073,50.0982,9.83098363535
 10/11  18:00:00,45.8967292819,3.75592167268,0.0,0.0,9.17985065927,26.9147,75.2834269812,11.8462778369,50.0982,13.3389491443
 10/11  19:00:00,38.5310213526,3.75592167268,0.0,0.0,9.17985065927,19.4245,64.8696828589,16.9588301995,33.3988,14.5120526593
 10/11  20:00:00,38.5013440499,3.75592167268,0.0,0.0,9.17985065927,19.4245,68.143564957,22.5782792399,33.3988,12.1664857171
 10/11  21:00:00,38.4127498573,3.75592167268,0.0,0.0,9.17985065927,19.4245,73.2623896468,34.8753904066,25.0491,13.3378992402
 10/11  22:00:00,38.2966492209,3.75592167268,0.0,0.0,9.17985065927,19.4245,68.0698355315,40.3745014134,16.6994,10.9959341182
 10/11  23:00:00,39.0698516945,3.75592167268,0.0,0.0,9.17985065927,19.4245,58.7147605244,44.018601127,8.3497,6.34645939736
 10/11  24:00:00,22.3426663493,3.75592167268,0.0,0.0,4.58992532963,8.1892,59.9420240429,51.9862039836,3.33988,4.61594005932
 10/12  01:00:00,14.7626361614,0.0,0.0,0.0,1.52997510988,7.4902,3.93197196003,0.0,3.33988,0.592091960029
 10/12  02:00:00,14.7963069496,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/12  03:00:00,14.8092992744,0.0,0.0,0.0,1.52997510988,7.4902,3.93192613343,0.0,3.33988,0.592046133432
 10/12  04:00:00,14.9659330597,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/12  05:00:00,22.4870143705,3.75592167268,0.0,0.0,4.58992532963,8.1892,54.3727193196,45.4309672433,8.3497,0.592052076339
 10/12  06:00:00,37.3950176953,3.75592167268,0.0190712357842,0.0,9.17985065927,19.4245,61.7105718929,41.5478929241,16.6994,3.46327896879
 10/12  07:00:00,41.6975110463,3.75592167268,0.0253681483971,0.0,9.17985065927,26.9147,71.8834762669,32.322030622,25.0491,14.5123456449
 10/12  08:00:00,41.6939510812,3.75592167268,0.0,0.0,9.17985065927,26.9147,76.4369345307,29.1202051937,33.3988,13.9179293371
 10/12  09:00:00,34.2156897004,3.75592167268,0.0,0.0,9.17985065927,19.4245,63.6241394064,27.5777248353,25.0491,10.9973145712
 10/12  10:00:00,41.7287437379,3.75592167268,0.00789509492114,0.0,9.17985065927,26.9147,75.3870002443,24.3846151282,41.7485,9.25388511607
 10/12  11:00:00,42.4704544042,3.75592167268,0.0,0.0,9.17985065927,26.9147,62.8112692278,10.0665945838,41.7485,10.996174644
 10/12  12:00:00,41.8440786559,3.75592167268,0.00727764911735,0.0,9.17985065927,26.9147,51.5798925774,0.0,41.7485,9.83139257738
 10/12  13:00:00,34.3349831011,3.75592167268,0.0,0.0,9.17985065927,19.4245,42.1012812848,0.0369506259727,33.3988,8.66553065879
 10/12  14:00:00,34.3442950877,3.75592167268,0.0,0.0,9.17985065927,19.4245,32.6045237772,0.0511972864255,25.0491,7.50422649077
 10/12  15:00:00,34.321412635,3.75592167268,0.00152048176566,0.0,9.17985065927,19.4245,42.831166102,1.92776000558,33.3988,7.50460609644
 10/12  16:00:00,41.7493008636,3.75592167268,0.011686084959,0.0,9.17985065927,26.9147,58.0414345883,0.437642467099,50.0982,7.50559212124
 10/12  17:00:00,41.7539855613,3.75592167268,0.00850240218118,0.0,9.17985065927,26.9147,59.9289654762,0.0,50.0982,9.83076547616
 10/12  18:00:00,45.983391805,3.75592167268,0.00604176588488,0.0,9.17985065927,26.9147,63.4368844803,0.0,50.0982,13.3386844803
 10/12  19:00:00,38.6113829414,3.75592167268,0.0,0.0,9.17985065927,19.4245,49.6686355711,1.75687891191,33.3988,14.5129566592
 10/12  20:00:00,38.570530491,3.75592167268,0.0,0.0,9.17985065927,19.4245,52.092115638,6.52598345764,33.3988,12.1673321803
 10/12  21:00:00,38.4668643648,3.75592167268,0.0,0.0,9.17985065927,19.4245,57.9601028625,19.5722607502,25.0491,13.3387421123
 10/12  22:00:00,38.3604378718,3.75592167268,0.0,0.0,9.17985065927,19.4245,49.1114212149,21.4161133815,16.6994,10.9959078334
 10/12  23:00:00,39.128041523,3.75592167268,0.0,0.0,9.17985065927,19.4245,37.0081991384,22.3119042135,8.3497,6.34659492496
 10/12  24:00:00,22.4084938622,3.75592167268,0.0,0.0,4.58992532963,8.1892,41.5635617295,33.0329288549,3.33988,5.19075287457
 10/13  01:00:00,14.8221722934,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/13  02:00:00,14.8446297658,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/13  03:00:00,14.8634910712,0.0,0.0,0.0,1.52997510988,7.4902,3.93194596174,0.0,3.33988,0.59206596174
 10/13  04:00:00,15.5573102441,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/13  05:00:00,23.079746435,3.75592167268,0.0,0.0,4.58992532963,8.1892,40.9401103553,31.9983384835,8.3497,0.592071871864
 10/13  06:00:00,37.7102490521,3.75592167268,0.0241064129586,0.0,9.17985065927,19.4245,46.3272715758,26.1644191041,16.6994,3.46345247165
 10/13  07:00:00,41.7763485796,3.75592167268,0.0292329815279,0.0,9.17985065927,26.9147,55.3629839456,15.2195805764,25.0491,15.0943033692
 10/13  08:00:00,41.7860772689,3.75592167268,0.00314698061346,0.0,9.17985065927,26.9147,57.1395872772,10.4015134316,33.3988,13.3392738457
 10/13  09:00:00,34.3177941102,3.75592167268,0.0,0.0,9.17985065927,19.4245,42.3663984177,6.31870198974,25.0491,10.998596428
 10/13  10:00:00,41.8310839563,3.75592167268,0.00617896653902,0.0,9.17985065927,26.9147,55.3503288342,3.77053821286,41.7485,9.83129062134
 10/13  11:00:00,42.5905289852,3.75592167268,0.0280609395266,0.0,9.17985065927,26.9147,52.7460841727,0.0,41.7485,10.9975841727
 10/13  12:00:00,43.1139596984,3.75592167268,1.17044842097,0.0,9.17985065927,26.9147,51.5789614986,0.0,41.7485,9.83046149862
 10/13  13:00:00,34.923999149,3.75592167268,0.523464225229,0.0,9.17985065927,19.4245,42.0645294973,0.0,33.3988,8.66572949725
 10/13  14:00:00,34.3889082914,3.75592167268,0.00189534101044,0.0,9.17985065927,19.4245,32.6038126981,0.0487156325435,25.0491,7.50599706557
 10/13  15:00:00,34.3752967946,3.75592167268,0.0,0.0,9.17985065927,19.4245,40.5054934697,0.0745124208854,33.3988,7.03218104882
 10/13  16:00:00,41.834718373,3.75592167268,0.0147208806594,0.0,9.17985065927,26.9147,57.4995877403,0.0,50.0982,7.40138774034
 10/13  17:00:00,42.0088162723,3.75592167268,0.209942208984,0.0,9.17985065927,26.9147,59.9296062783,0.0,50.0982,9.83140627828
 10/13  18:00:00,46.82975398,3.75592167268,0.798797763745,0.0,9.17985065927,26.9147,63.4366514331,0.0,50.0982,13.3384514331
 10/13  19:00:00,38.6179419125,3.75592167268,0.0744666584155,0.0,9.17985065927,19.4245,48.4941149031,0.0,33.3988,15.0953149031
 10/13  20:00:00,38.5599476099,3.75592167268,0.0195282354748,0.0,9.17985065927,19.4245,45.5658860393,0.0,33.3988,12.1670860393
 10/13  21:00:00,38.4865756896,3.75592167268,0.0,0.0,9.17985065927,19.4245,38.4542064163,0.0671791284604,25.0491,13.3379272878
 10/13  22:00:00,38.4786486598,3.75592167268,0.0,0.0,9.17985065927,19.4245,27.7744828832,0.0774608759465,16.6994,10.9976220073
 10/13  23:00:00,39.2251884868,3.75592167268,0.0,0.0,9.17985065927,19.4245,16.109762652,1.41380219716,8.3497,6.34626045488
 10/13  24:00:00,22.5087986043,3.75592167268,0.0,0.0,4.58992532963,8.1892,17.5313641489,9.57528223237,3.33988,4.61620191654
 10/14  01:00:00,14.9291326884,0.0,0.0,0.0,1.52997510988,7.4902,3.93197436803,0.0,3.33988,0.592094368034
 10/14  02:00:00,14.9566436606,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/14  03:00:00,14.9657142485,0.0,0.0,0.0,1.52997510988,7.4902,3.93196552929,0.0,3.33988,0.592085529286
 10/14  04:00:00,15.1235828499,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/14  05:00:00,22.6418875135,3.75592167268,0.0,0.0,4.58992532963,8.1892,24.2901142086,15.3483227988,8.3497,0.592091409741
 10/14  06:00:00,38.6243942165,3.75592167268,0.0317784244169,0.0,9.17985065927,19.4245,29.5533659384,9.39065861013,16.6994,3.46330732827
 10/14  07:00:00,41.8641430687,3.75592167268,0.0380903669689,0.0,9.17985065927,26.9147,29.0864985591,0.0,25.0491,4.03739855913
 10/14  08:00:00,41.8768662585,3.75592167268,0.028423131279,0.0,9.17985065927,26.9147,37.4359388532,0.0,33.3988,4.03713885315
 10/14  09:00:00,34.3732964726,3.75592167268,0.00491419863574,0.0,9.17985065927,19.4245,37.2888313872,0.0717353796208,25.0491,12.1679960075
 10/14  10:00:00,41.9065753342,3.75592167268,0.0333955464358,0.0,9.17985065927,26.9147,52.7463525515,0.0,41.7485,10.9978525515
 10/14  11:00:00,43.4753878913,3.75592167268,0.855850290041,0.0,9.17985065927,26.9147,53.9157889764,0.0,41.7485,12.1672889764
 10/14  12:00:00,45.2567971628,3.75592167268,3.27152468251,0.0,9.17985065927,26.9147,53.9167213626,0.0,41.7485,12.1682213626
 10/14  13:00:00,38.0210484308,3.75592167268,3.58338017714,0.0,9.17985065927,19.4245,44.3968127443,0.0,33.3988,10.9980127443
 10/14  14:00:00,35.5299550967,3.75592167268,1.10408131324,0.0,9.17985065927,19.4245,34.8806994948,0.0,25.0491,9.83159949477
 10/14  15:00:00,34.9859282751,3.75592167268,0.563541006769,0.0,9.17985065927,19.4245,43.722868244,0.0,33.3988,10.324068244
 10/14  16:00:00,44.0447137702,3.75592167268,2.12913037383,0.0,9.17985065927,26.9147,58.2725195494,0.0,50.0982,8.17431954943
 10/14  17:00:00,43.3205408961,3.75592167268,1.42530782348,0.0,9.17985065927,26.9147,60.5066632011,0.0,50.0982,10.4084632011
 10/14  18:00:00,48.2412006263,3.75592167268,2.11789075949,0.0,9.17985065927,26.9147,63.4383203141,0.0,50.0982,13.3401203141
 10/14  19:00:00,41.4887623746,3.75592167268,2.7173048548,0.0,9.17985065927,19.4245,46.7378882181,0.0,33.3988,13.3390882181
 10/14  20:00:00,39.8743618649,3.75592167268,1.12366128051,0.0,9.17985065927,19.4245,45.5665298524,0.0,33.3988,12.1677298524
 10/14  21:00:00,39.5232960218,3.75592167268,0.862293464081,0.0,9.17985065927,19.4245,38.3879610151,0.0,25.0491,13.3388610151
 10/14  22:00:00,38.6931762674,3.75592167268,0.165753881565,0.0,9.17985065927,19.4245,26.5312033378,0.0,16.6994,9.83180333783
 10/14  23:00:00,39.2626319952,3.75592167268,0.0,0.0,9.17985065927,19.4245,15.9596282824,0.104179127811,8.3497,7.50574915461
 10/14  24:00:00,22.5028932407,3.75592167268,0.0,0.0,4.58992532963,8.1892,11.3932706625,2.86324777671,3.33988,5.1901428858
 10/15  01:00:00,14.9034872341,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/15  02:00:00,14.9074265163,0.0,0.0,0.0,1.52997510988,7.4902,3.93193463934,0.0,3.33988,0.592054639336
 10/15  03:00:00,14.8930075393,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/15  04:00:00,15.0313998503,0.0,0.0,0.0,1.52997510988,7.4902,3.93196642108,0.0,3.33988,0.592086421079
 10/15  05:00:00,22.5231942309,3.75592167268,0.0106242555784,0.0,4.58992532963,8.1892,45.2303000044,36.8606000044,8.3497,0.02
 10/15  06:00:00,38.4539969518,3.75592167268,0.0135378216605,0.0,9.17985065927,19.4245,56.5163290698,35.7800354653,16.6994,4.03689360451
 10/15  07:00:00,41.6846581413,3.75592167268,0.0151710293795,0.0,9.17985065927,26.9147,55.2075801167,26.1219230549,25.0491,4.0365570618
 10/15  08:00:00,41.6954448475,3.75592167268,0.0,0.0,9.17985065927,26.9147,57.6856721377,20.8231124048,33.3988,3.46375973283
 10/15  09:00:00,34.2215659618,3.75592167268,0.0,0.0,9.17985065927,19.4245,50.6494266605,21.5622844363,25.0491,4.03804222426
 10/15  10:00:00,41.7324445932,3.75592167268,0.00645462621928,0.0,9.17985065927,26.9147,68.7303394083,14.813364508,41.7485,12.1684749003
 10/15  11:00:00,42.471266458,3.75592167268,0.0,0.0,9.17985065927,26.9147,59.9229548165,6.00650029226,41.7485,12.1679545243
 10/15  12:00:00,41.8165607606,3.75592167268,0.00217437410571,0.0,9.17985065927,26.9147,52.158267695,0.0,41.7485,10.409767695
 10/15  13:00:00,34.2916035022,3.75592167268,0.0,0.0,9.17985065927,19.4245,43.286045379,0.0560068438529,33.3988,9.83123853515
 10/15  14:00:00,34.2879044535,3.75592167268,0.0,0.0,9.17985065927,19.4245,33.9593554442,1.40480327445,25.0491,7.50545216972
 10/15  15:00:00,34.2713194433,3.75592167268,0.0,0.0,9.17985065927,19.4245,44.5527945227,3.64766439592,33.3988,7.50633012677
 10/15  16:00:00,41.6988920725,3.75592167268,0.00804325255473,0.0,9.17985065927,26.9147,60.647732732,3.04468480358,50.0982,7.50484792839
 10/15  17:00:00,41.6863852018,3.75592167268,0.0,0.0,9.17985065927,26.9147,66.7502897647,6.82107358601,50.0982,9.83101617867
 10/15  18:00:00,45.9002565228,3.75592167268,0.0,0.0,9.17985065927,26.9147,74.1776240779,11.9129728149,50.0982,12.166451263
 10/15  19:00:00,38.5323911994,3.75592167268,0.0,0.0,9.17985065927,19.4245,60.8068034952,15.2399232917,33.3988,12.1680802035
 10/15  20:00:00,38.4891956701,3.75592167268,0.0,0.0,9.17985065927,19.4245,66.9500371632,23.7190273537,33.3988,9.83220980947
 10/15  21:00:00,38.4047709557,3.75592167268,0.0,0.0,9.17985065927,19.4245,74.3345843301,37.1177041486,25.0491,12.1677801815
 10/15  22:00:00,38.2929996494,3.75592167268,0.0,0.0,9.17985065927,19.4245,67.5294080743,40.9991810779,16.6994,9.83082699639
 10/15  23:00:00,39.0617951161,3.75592167268,0.0,0.0,9.17985065927,19.4245,56.4144659543,42.8744709827,8.3497,5.19029497166
 10/15  24:00:00,22.334600684,3.75592167268,0.0,0.0,4.58992532963,8.1892,61.2208267949,51.5342230298,3.33988,6.34672376513
 10/16  01:00:00,14.7503856474,0.0,0.0,0.0,1.52997510988,7.4902,3.93194457668,0.0,3.33988,0.592064576684
 10/16  02:00:00,14.7722794651,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/16  03:00:00,14.7801622561,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/16  04:00:00,14.9294663127,0.0,0.0,0.0,1.52997510988,7.4902,3.93195049199,0.0,3.33988,0.592070491989
 10/16  05:00:00,22.4308352987,3.75592167268,0.0,0.0,4.58992532963,8.1892,72.4114411364,64.0417411364,8.3497,0.02
 10/16  06:00:00,38.3935269896,3.75592167268,0.0157580201314,0.0,9.17985065927,19.4245,80.7139029437,59.9771098549,16.6994,4.03739308881
 10/16  07:00:00,41.6356175805,3.75592167268,0.0188270851499,0.0,9.17985065927,26.9147,90.0615059692,50.4969062811,25.0491,14.5154996881
 10/16  08:00:00,41.6470455684,3.75592167268,0.00199702978795,0.0,9.17985065927,26.9147,92.0609274593,44.7408111548,33.3988,13.9213163045
 10/16  09:00:00,34.1864712963,3.75592167268,0.0,0.0,9.17985065927,19.4245,70.8513870063,34.8038320503,25.0491,10.998454956
 10/16  10:00:00,41.7108211103,3.75592167268,0.00412050138244,0.0,9.17985065927,26.9147,76.7662081162,25.18654764,41.7485,9.83116047624
 10/16  11:00:00,42.4514051374,3.75592167268,0.0,0.0,9.17985065927,26.9147,63.2679002335,10.5213200719,41.7485,10.9980801616
 10/16  12:00:00,41.7872438035,3.75592167268,0.0,0.0,9.17985065927,26.9147,52.1532599103,0.573818153547,41.7485,9.83094175671
 10/16  13:00:00,34.2659285813,3.75592167268,0.0,0.0,9.17985065927,19.4245,43.209416288,1.14320309173,33.3988,8.66741319624
 10/16  14:00:00,34.2800283472,3.75592167268,0.0,0.0,9.17985065927,19.4245,35.3309997093,2.77595315203,25.0491,7.50594655725
 10/16  15:00:00,34.2578471049,3.75592167268,0.0,0.0,9.17985065927,19.4245,50.7924064791,9.88785576838,33.3988,7.50575071068
 10/16  16:00:00,41.6760527953,3.75592167268,0.00524828289968,0.0,9.17985065927,26.9147,69.9004263122,12.2960123809,50.0982,7.50621393131
 10/16  17:00:00,41.6678582696,3.75592167268,0.0,0.0,9.17985065927,26.9147,73.0811056001,12.574226411,50.0982,10.408679189
 10/16  18:00:00,45.8992532381,3.75592167268,0.0,0.0,9.17985065927,26.9147,73.9432775439,10.5043218839,50.0982,13.34075566
 10/16  19:00:00,38.5345362468,3.75592167268,0.0,0.0,9.17985065927,19.4245,62.4090264325,14.4950230617,33.3988,14.5152033708
 10/16  20:00:00,38.4987582136,3.75592167268,0.0,0.0,9.17985065927,19.4245,67.7750045593,21.6295376265,33.3988,12.7466669328
 10/16  21:00:00,38.4106519228,3.75592167268,0.0,0.0,9.17985065927,19.4245,73.2537636245,34.8632709625,25.0491,13.3413926621
 10/16  22:00:00,38.2921066298,3.75592167268,0.0,0.0,9.17985065927,19.4245,69.6882521973,41.9898028652,16.6994,10.9990493321
 10/16  23:00:00,39.0611007251,3.75592167268,0.0,0.0,9.17985065927,19.4245,64.3416565332,49.6456474714,8.3497,6.34630906176
 10/16  24:00:00,22.3217228767,3.75592167268,0.0,0.0,4.58992532963,8.1892,67.9160129274,59.385305101,3.33988,5.19082782636
 10/17  01:00:00,14.7307297373,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/17  02:00:00,14.7496905457,0.0,0.0,0.0,1.52997510988,7.4902,3.93196009464,0.0,3.33988,0.592080094637
 10/17  03:00:00,14.7633733154,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/17  04:00:00,15.4256471009,0.0,0.0,0.0,1.52997510988,7.4902,3.93196598528,0.0,3.33988,0.592085985285
 10/17  05:00:00,22.9319587008,3.75592167268,0.0,0.0,4.58992532963,8.1892,78.5805776445,70.2108776445,8.3497,0.02
 10/17  06:00:00,38.6177527456,3.75592167268,0.0162116840886,0.0,9.17985065927,19.4245,82.9333728281,62.1967096415,16.6994,4.03726318669
 10/17  07:00:00,41.6456230316,3.75592167268,0.0189345858488,0.0,9.17985065927,26.9147,85.8424591708,46.2784763519,25.0491,14.5148828189
 10/17  08:00:00,41.6685079853,3.75592167268,0.0,0.0,9.17985065927,26.9147,83.1865569921,35.8685035504,33.3988,13.9192534417
 10/17  09:00:00,34.2054287177,3.75592167268,0.0,0.0,9.17985065927,19.4245,63.738044236,27.6892037474,25.0491,10.9997404886
 10/17  10:00:00,41.7210928568,3.75592167268,0.00310921569265,0.0,9.17985065927,26.9147,74.0288008596,22.4490984867,41.7485,9.83120237291
 10/17  11:00:00,42.4632381213,3.75592167268,0.0,0.0,9.17985065927,26.9147,61.5856825064,8.83730891538,41.7485,10.999873591
 10/17  12:00:00,41.7917918164,3.75592167268,0.0,0.0,9.17985065927,26.9147,54.3856853847,2.80393379895,41.7485,9.83325158574
 10/17  13:00:00,34.2385026863,3.75592167268,0.0,0.0,9.17985065927,19.4245,56.7635342911,14.1204057721,33.3988,9.24432851897
 10/17  14:00:00,34.2159490662,3.75592167268,0.0,0.0,9.17985065927,19.4245,61.5219560448,28.9665792269,25.0491,7.50627681788
 10/17  15:00:00,34.1927803583,3.75592167268,0.0,0.0,9.17985065927,19.4245,78.6891184655,37.7842763156,33.3988,7.50604214993
 10/17  16:00:00,41.6297021834,3.75592167268,0.0161030659682,0.0,9.17985065927,26.9147,92.6538641857,35.0494384278,50.0982,7.50622575789
 10/17  17:00:00,42.6852656227,3.75592167268,0.0,0.0,9.17985065927,26.9147,88.9138581134,28.9844336538,50.0982,9.83122445961
 10/17  18:00:00,45.8706260047,3.75592167268,0.00238675453094,0.0,9.17985065927,26.9147,85.8408427184,22.403575157,50.0982,13.3390675614
 10/17  19:00:00,38.3687814819,3.75592167268,0.0,0.0,9.17985065927,19.4245,72.2377686355,23.7426082611,33.3988,15.0963603743
 10/17  20:00:00,38.3552274555,3.75592167268,0.0,0.0,9.17985065927,19.4245,70.6523652969,25.086059876,33.3988,12.1675054209
 10/17  21:00:00,38.304863645,3.75592167268,0.0,0.0,9.17985065927,19.4245,72.4277320799,34.0406364162,25.0491,13.3379956637
 10/17  22:00:00,38.2916257821,3.75592167268,0.0,0.0,9.17985065927,19.4245,68.2771868059,40.0005522274,16.6994,11.5772345786
 10/17  23:00:00,39.066103685,3.75592167268,0.0,0.0,9.17985065927,19.4245,59.1297238321,44.4332173579,8.3497,6.34680647422
 10/17  24:00:00,22.334465425,3.75592167268,0.0,0.0,4.58992532963,8.1892,61.8632558916,53.9072289924,3.33988,4.61614689922
 10/18  01:00:00,14.7510609813,0.0,0.0,0.0,1.52997510988,7.4902,3.9319720213,0.0,3.33988,0.592092021303
 10/18  02:00:00,14.778805568,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/18  03:00:00,14.7924473879,0.0,0.0,0.0,1.52997510988,7.4902,3.93195579902,0.0,3.33988,0.592075799022
 10/18  04:00:00,14.9440469985,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/18  05:00:00,22.4466599302,3.75592167268,0.0,0.0,4.58992532963,8.1892,68.7116619291,59.7698802344,8.3497,0.59208169472
 10/18  06:00:00,38.4108942333,3.75592167268,0.0168180208452,0.0,9.17985065927,19.4245,74.1936257265,54.0307613687,16.6994,3.46346435776
 10/18  07:00:00,41.6479300053,3.75592167268,0.0167314023065,0.0,9.17985065927,26.9147,83.7449432675,43.6000132527,25.0491,15.0958300148
 10/18  08:00:00,41.6501621514,3.75592167268,0.0,0.0,9.17985065927,26.9147,87.3525247215,40.6148693333,33.3988,13.3388553881
 10/18  09:00:00,34.1828246356,3.75592167268,0.0,0.0,9.17985065927,19.4245,70.344210749,33.718396651,25.0491,11.576714098
 10/18  10:00:00,41.6893764854,3.75592167268,0.00272050910875,0.0,9.17985065927,26.9147,80.5959958888,29.0156941294,41.7485,9.83180175938
 10/18  11:00:00,42.4222070054,3.75592167268,0.0,0.0,9.17985065927,26.9147,69.7626086201,17.0145196486,41.7485,10.9995889715
 10/18  12:00:00,41.7549104999,3.75592167268,0.0,0.0,9.17985065927,26.9147,59.8529064937,7.83308116767,41.7485,10.271325326
 10/18  13:00:00,34.2287011853,3.75592167268,0.0,0.0,9.17985065927,19.4245,53.6758040974,11.4713147312,33.3988,8.80568936615
 10/18  14:00:00,34.2267422462,3.75592167268,0.0,0.0,9.17985065927,19.4245,50.7679829858,18.2123706015,25.0491,7.50651238433
 10/18  15:00:00,34.2113676447,3.75592167268,0.0,0.0,9.17985065927,19.4245,63.4906869125,22.586167418,33.3988,7.50571949452
 10/18  16:00:00,41.6340941415,3.75592167268,0.00722472753143,0.0,9.17985065927,26.9147,81.2233076013,23.6183783677,50.0982,7.50672923356
 10/18  17:00:00,42.6891919042,3.75592167268,0.0,0.0,9.17985065927,26.9147,83.3173465429,23.3872695853,50.0982,9.83187695759
 10/18  18:00:00,45.8595005163,3.75592167268,0.0,0.0,9.17985065927,26.9147,87.5680915235,23.5505697434,50.0982,13.9193217802
 10/18  19:00:00,38.4893022028,3.75592167268,0.0,0.0,9.17985065927,19.4245,78.6870449704,30.7723353291,33.3988,14.5159096413
 10/18  20:00:00,38.4664006629,3.75592167268,0.0,0.0,9.17985065927,19.4245,78.3569691535,32.7890265368,33.3988,12.1691426166
 10/18  21:00:00,38.3823016867,3.75592167268,0.0,0.0,9.17985065927,19.4245,82.9994048469,44.0281156108,25.0491,13.9221892361
 10/18  22:00:00,38.2573055437,3.75592167268,0.0,0.0,9.17985065927,19.4245,81.1439016505,53.4452913617,16.6994,10.9992102888
 10/18  23:00:00,39.0386408211,3.75592167268,0.0,0.0,9.17985065927,19.4245,76.567503482,61.8706144358,8.3497,6.34718904615
 10/18  24:00:00,22.2849114147,3.75592167268,0.0,0.0,4.58992532963,8.1892,80.2024933162,71.6720781056,3.33988,5.19053521058
 10/19  01:00:00,14.6960946394,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/19  02:00:00,14.7224252233,0.0,0.0,0.0,1.52997510988,7.4902,3.93196951931,0.0,3.33988,0.592089519306
 10/19  03:00:00,14.7322507994,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/19  04:00:00,14.8797856501,0.0,0.0,0.0,1.52997510988,7.4902,3.931975395,0.0,3.33988,0.592095395004
 10/19  05:00:00,22.3846261604,3.75592167268,0.0,0.0,4.58992532963,8.1892,88.4035747491,80.0338747491,8.3497,0.02
 10/19  06:00:00,38.3417892921,3.75592167268,0.0136091019934,0.0,9.17985065927,19.4245,96.9494344333,76.2126395748,16.6994,4.03739485841
 10/19  07:00:00,41.588451687,3.75592167268,0.0166642942288,0.0,9.17985065927,26.9147,104.470286257,64.3236123515,25.0491,15.0975739052
 10/19  08:00:00,41.6183607476,3.75592167268,0.0,0.0,9.17985065927,26.9147,98.9100980843,52.1677631337,33.3988,13.3435349506
 10/19  09:00:00,34.1659686736,3.75592167268,0.0,0.0,9.17985065927,19.4245,75.9731275753,39.3458658485,25.0491,11.5781617268
 10/19  10:00:00,41.6796770944,3.75592167268,0.00160881091839,0.0,9.17985065927,26.9147,82.3640317165,30.7822499873,41.7485,9.83328172918
 10/19  11:00:00,42.4260479402,3.75592167268,0.0,0.0,9.17985065927,26.9147,68.1802958676,15.4306345496,41.7485,11.001161318
 10/19  12:00:00,41.7774714569,3.75592167268,0.00312396953275,0.0,9.17985065927,26.9147,53.0544381116,1.47226401096,41.7485,9.83367410068
 10/19  13:00:00,34.2623854854,3.75592167268,0.0,0.0,9.17985065927,19.4245,42.8771168598,0.233434435076,33.3988,9.24488242475
 10/19  14:00:00,34.2768784043,3.75592167268,0.0,0.0,9.17985065927,19.4245,33.6048500413,1.0500233516,25.0491,7.50572668968
 10/19  15:00:00,34.2717772606,3.75592167268,0.0,0.0,9.17985065927,19.4245,41.7702354717,0.865061507769,33.3988,7.50637396397
 10/19  16:00:00,41.693952128,3.75592167268,0.007365961125,0.0,9.17985065927,26.9147,60.1971923157,2.59273268495,50.0982,7.50625963074
 10/19  17:00:00,42.7333738255,3.75592167268,0.0,0.0,9.17985065927,26.9147,67.7199143455,7.78945608133,50.0982,9.83225826415
 10/19  18:00:00,45.8851025721,3.75592167268,0.0,0.0,9.17985065927,26.9147,77.7901175358,13.7699159881,50.0982,13.9220015477
 10/19  19:00:00,38.5174592884,3.75592167268,0.0,0.0,9.17985065927,19.4245,67.9065962737,19.9912862682,33.3988,14.5165100055
 10/19  20:00:00,38.4942874531,3.75592167268,0.0,0.0,9.17985065927,19.4245,68.1154464391,21.9679542692,33.3988,12.7486921699
 10/19  21:00:00,38.4063862381,3.75592167268,0.0,0.0,9.17985065927,19.4245,72.3563870112,33.9663459887,25.0491,13.3409410225
 10/19  22:00:00,38.2960875768,3.75592167268,0.0,0.0,9.17985065927,19.4245,64.2709840418,35.994183456,16.6994,11.5774005858
 10/19  23:00:00,39.0609111777,3.75592167268,0.0,0.0,9.17985065927,19.4245,56.1341741333,41.4372545243,8.3497,6.34721960903
 10/19  24:00:00,22.3360158481,3.75592167268,0.0,0.0,4.58992532963,8.1892,59.0681132793,50.5369370978,3.33988,5.19129618144
 10/20  01:00:00,14.7651294437,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/20  02:00:00,14.803228359,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/20  03:00:00,14.8159535121,0.0,0.0,0.0,1.52997510988,7.4902,3.93195881974,0.0,3.33988,0.59207881974
 10/20  04:00:00,15.4720645592,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/20  05:00:00,22.971400867,3.75592167268,0.0,0.0,4.58992532963,8.1892,61.0463781605,52.1045934498,8.3497,0.592084710655
 10/20  06:00:00,38.6467768355,3.75592167268,0.0160665652483,0.0,9.17985065927,19.4245,68.7885667745,48.0521826573,16.6994,4.03698411718
 10/20  07:00:00,41.6651781673,3.75592167268,0.0193629800846,0.0,9.17985065927,26.9147,74.8315419303,35.2651787596,25.0491,14.5172631707
 10/20  08:00:00,41.6886711263,3.75592167268,0.0,0.0,9.17985065927,26.9147,71.5563916267,24.2361724732,33.3988,13.9214191535
 10/20  09:00:00,34.2337979482,3.75592167268,0.0,0.0,9.17985065927,19.4245,51.1560166072,15.1065662514,25.0491,11.0003503558
 10/20  10:00:00,41.7441985303,3.75592167268,0.00293887931349,0.0,9.17985065927,26.9147,63.5234381695,11.3644824949,41.7485,10.4104556746
 10/20  11:00:00,42.4944757086,3.75592167268,0.00429026615572,0.0,9.17985065927,26.9147,53.0385545605,0.289497208809,41.7485,11.0005573517
 10/20  12:00:00,41.9866752333,3.75592167268,0.121427179081,0.0,9.17985065927,26.9147,51.5814763178,0.0,41.7485,9.83297631779
 10/20  13:00:00,34.343775791,3.75592167268,0.0,0.0,9.17985065927,19.4245,42.6796382772,0.0360994343189,33.3988,9.24473884292
 10/20  14:00:00,34.3383112215,3.75592167268,0.0,0.0,9.17985065927,19.4245,32.6225424406,0.0668538543055,25.0491,7.50658858628
 10/20  15:00:00,34.3120188459,3.75592167268,0.0,0.0,9.17985065927,19.4245,40.9272328599,0.0222999526456,33.3988,7.50613290723
 10/20  16:00:00,41.7334773209,3.75592167268,0.0068802108734,0.0,9.17985065927,26.9147,57.6051275068,0.0,50.0982,7.50692750681
 10/20  17:00:00,42.778864299,3.75592167268,0.00151494265561,0.0,9.17985065927,26.9147,61.2046195503,1.27363053829,50.0982,9.83278901197
 10/20  18:00:00,45.9293729861,3.75592167268,0.0,0.0,9.17985065927,26.9147,68.0705299187,4.05082125057,50.0982,13.9215086682
 10/20  19:00:00,38.4069279973,3.75592167268,0.0,0.0,9.17985065927,19.4245,60.9978346558,12.5008839784,33.3988,15.0981506773
 10/20  20:00:00,38.3741991266,3.75592167268,0.0,0.0,9.17985065927,19.4245,67.8912250746,22.3229990715,33.3988,12.1694260031
 10/20  21:00:00,38.3242187582,3.75592167268,0.0,0.0,9.17985065927,19.4245,69.7468786933,30.7774617286,25.0491,13.9203169646
 10/20  22:00:00,38.3096675766,3.75592167268,0.0,0.0,9.17985065927,19.4245,64.8439237274,37.1452376442,16.6994,10.9992860833
 10/20  23:00:00,39.0696310726,3.75592167268,0.0,0.0,9.17985065927,19.4245,61.1273671548,46.4298943597,8.3497,6.34777279506
 10/20  24:00:00,22.333557211,3.75592167268,0.0,0.0,4.58992532963,8.1892,64.8045849308,56.2740275427,3.33988,5.19067738816
 10/21  01:00:00,14.7475667483,0.0,0.0,0.0,1.52997510988,7.4902,3.93193800703,0.0,3.33988,0.592058007034
 10/21  02:00:00,14.7686855178,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/21  03:00:00,14.7754717718,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/21  04:00:00,14.9197733566,0.0,0.0,0.0,1.52997510988,7.4902,3.93194393279,0.0,3.33988,0.592063932794
 10/21  05:00:00,22.4216150751,3.75592167268,0.0,0.0,4.58992532963,8.1892,79.2347175587,70.8650175587,8.3497,0.02
 10/21  06:00:00,38.376621734,3.75592167268,0.0154421371711,0.0,9.17985065927,19.4245,89.554939683,68.8178708022,16.6994,4.03766888075
 10/21  07:00:00,41.6262433733,3.75592167268,0.0106861204202,0.0,9.17985065927,26.9147,77.8260762109,48.7393270302,25.0491,4.03764918073
