Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/21  08:00:00,41.6769329802,3.75592167268,0.0,0.0,9.17985065927,26.9147,69.3180945802,31.8809839028,33.3988,4.0383106775
 10/21  09:00:00,34.2522993561,3.75592167268,0.00148449735059,0.0,9.17985065927,19.4245,55.2996431634,18.0809030777,25.0491,12.1696400857
 10/21  10:00:00,41.7894841985,3.75592167268,0.00294462429833,0.0,9.17985065927,26.9147,60.6554489086,7.3283617848,41.7485,11.5785871238
 10/21  11:00:00,42.5252629314,3.75592167268,0.00510617054174,0.0,9.17985065927,26.9147,53.9190329381,0.0,41.7485,12.1705329381
 10/21  12:00:00,41.9590811687,3.75592167268,0.0705537482601,0.0,9.17985065927,26.9147,54.4968730679,0.0,41.7485,12.7483730679
 10/21  13:00:00,34.3796228712,3.75592167268,0.0,0.0,9.17985065927,19.4245,44.4159038723,0.0171766959022,33.3988,10.9999271764
 10/21  14:00:00,34.3996465381,3.75592167268,0.0073833172464,0.0,9.17985065927,19.4245,35.4595011936,0.0,25.0491,10.4104011936
 10/21  15:00:00,34.3790306116,3.75592167268,0.0,0.0,9.17985065927,19.4245,43.2317451945,0.0,33.3988,9.8329451945
 10/21  16:00:00,42.1604022735,3.75592167268,0.378714874551,0.0,9.17985065927,26.9147,59.3420243736,0.0,50.0982,9.24382437362
 10/21  17:00:00,42.8806268581,3.75592167268,0.0632223592395,0.0,9.17985065927,26.9147,59.9408648126,0.0104686934186,50.0982,9.83219611923
 10/21  18:00:00,46.0138781384,3.75592167268,0.0405154544798,0.0,9.17985065927,26.9147,64.028087028,0.00935281776346,50.0982,13.9205342102
 10/21  19:00:00,38.6215867105,3.75592167268,0.0,0.0,9.17985065927,19.4245,46.7989607294,0.0554384211821,33.3988,13.3447223082
 10/21  20:00:00,38.605076801,3.75592167268,0.0,0.0,9.17985065927,19.4245,46.2048709734,0.057410486035,33.3988,12.7486604873
 10/21  21:00:00,38.5263119216,3.75592167268,0.0,0.0,9.17985065927,19.4245,38.3877782942,0.0,25.0491,13.3386782942
 10/21  22:00:00,38.4028511621,3.75592167268,0.0,0.0,9.17985065927,19.4245,30.0449500715,2.93376988559,16.6994,10.4117801859
 10/21  23:00:00,39.1509727707,3.75592167268,0.0,0.0,9.17985065927,19.4245,27.1573736813,11.3011955404,8.3497,7.5064781409
 10/21  24:00:00,22.4338227731,3.75592167268,0.0,0.0,4.58992532963,8.1892,34.334653472,25.8031977621,3.33988,5.19157570995
 10/22  01:00:00,14.8578251038,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/22  02:00:00,14.8823558478,0.0,0.0,0.0,1.52997510988,7.4902,3.93193292344,0.0,3.33988,0.592052923442
 10/22  03:00:00,14.8858054798,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/22  04:00:00,15.0277506816,0.0,0.0,0.0,1.52997510988,7.4902,3.93196471972,0.0,3.33988,0.592084719724
 10/22  05:00:00,22.5128261864,3.75592167268,0.00926165803838,0.0,4.58992532963,8.1892,53.2455051575,44.8758051575,8.3497,0.02
 10/22  06:00:00,38.4415820433,3.75592167268,0.0125660500963,0.0,9.17985065927,19.4245,67.2225675471,46.4854994214,16.6994,4.03766812571
 10/22  07:00:00,41.67528812,3.75592167268,0.016170815935,0.0,9.17985065927,26.9147,64.4603079493,35.3736937824,25.0491,4.03751416693
 10/22  08:00:00,41.707028899,3.75592167268,0.00175177012953,0.0,9.17985065927,26.9147,58.9391956374,21.5022065752,33.3988,4.03818906225
 10/22  09:00:00,34.2790930643,3.75592167268,0.0,0.0,9.17985065927,19.4245,39.2668792939,10.1793418919,25.0491,4.03843740205
 10/22  10:00:00,41.8080129575,3.75592167268,0.00706221984572,0.0,9.17985065927,26.9147,54.1266854503,0.207061036001,41.7485,12.1711244143
 10/22  11:00:00,42.551913215,3.75592167268,0.0079050801621,0.0,9.17985065927,26.9147,54.4975930852,0.0,41.7485,12.7490930852
 10/22  12:00:00,42.2241605648,3.75592167268,0.326304161151,0.0,9.17985065927,26.9147,51.5813485486,0.0,41.7485,9.8328485486
 10/22  13:00:00,34.3701717801,3.75592167268,0.0,0.0,9.17985065927,19.4245,43.8092416548,0.0,33.3988,10.4104416548
 10/22  14:00:00,34.3661115847,3.75592167268,0.0,0.0,9.17985065927,19.4245,32.6236131163,0.0675592346372,25.0491,7.5069538817
 10/22  15:00:00,34.370456986,3.75592167268,0.00749547633557,0.0,9.17985065927,19.4245,40.9054541032,0.0,33.3988,7.50665410323
 10/22  16:00:00,42.0744211967,3.75592167268,0.289122386511,0.0,9.17985065927,26.9147,57.6050709801,0.0,50.0982,7.50687098008
 10/22  17:00:00,42.9392426347,3.75592167268,0.116574001401,0.0,9.17985065927,26.9147,60.5181122296,0.00944675257722,50.0982,10.410465477
 10/22  18:00:00,45.9662542339,3.75592167268,0.0,0.0,9.17985065927,26.9147,62.9057662737,0.637424803926,50.0982,12.1701414698
 10/22  19:00:00,38.5966575074,3.75592167268,0.0,0.0,9.17985065927,19.4245,50.1119416262,3.96292096542,33.3988,12.7502206608
 10/22  20:00:00,38.5577627503,3.75592167268,0.0,0.0,9.17985065927,19.4245,52.7983551986,8.98851135621,33.3988,10.4110438424
 10/22  21:00:00,38.4765541842,3.75592167268,0.0,0.0,9.17985065927,19.4245,55.3940170132,18.1747562619,25.0491,12.1701607513
 10/22  22:00:00,38.3578497395,3.75592167268,0.0,0.0,9.17985065927,19.4245,51.2082246548,24.0986914102,16.6994,10.4101332446
 10/22  23:00:00,39.0979558586,3.75592167268,0.0,0.0,9.17985065927,19.4245,44.5844521485,31.043735501,8.3497,5.19101664749
 10/22  24:00:00,22.3904490494,3.75592167268,0.0,0.0,4.58992532963,8.1892,46.7655833847,37.07758383,3.33988,6.34811955475
 10/23  01:00:00,14.8129415509,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/23  02:00:00,14.8387374566,0.0,0.0,0.0,1.52997510988,7.4902,3.9319521407,0.0,3.33988,0.592072140695
 10/23  03:00:00,14.8513095487,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/23  04:00:00,15.0093988064,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/23  05:00:00,22.531295577,3.75592167268,0.0,0.0,4.58992532963,8.1892,45.515991168,36.5742002125,8.3497,0.592090955542
 10/23  06:00:00,38.5026172783,3.75592167268,0.0231702140888,0.0,9.17985065927,19.4245,52.8807815219,32.1438687028,16.6994,4.03751281918
 10/23  07:00:00,41.7539564822,3.75592167268,0.0280654507423,0.0,9.17985065927,26.9147,60.6418798306,20.49213908,25.0491,15.1006407506
 10/23  08:00:00,41.7794139351,3.75592167268,0.00321039444317,0.0,9.17985065927,26.9147,57.2506698348,10.5116474731,33.3988,13.3402223617
 10/23  09:00:00,34.332102183,3.75592167268,0.00242195202542,0.0,9.17985065927,19.4245,38.0654613837,1.43566948176,25.0491,11.5806919019
 10/23  10:00:00,41.8883679744,3.75592167268,0.0337655164143,0.0,9.17985065927,26.9147,52.159243314,0.0,41.7485,10.410743314
 10/23  11:00:00,43.7795674841,3.75592167268,1.16669093992,0.0,9.17985065927,26.9147,52.7494475274,0.0,41.7485,11.0009475274
 10/23  12:00:00,45.5528108597,3.75592167268,3.58241255672,0.0,9.17985065927,26.9147,52.1594801143,0.0,41.7485,10.4109801143
 10/23  13:00:00,38.1596436095,3.75592167268,3.71341821465,0.0,9.17985065927,19.4245,42.0680546868,0.0,33.3988,8.66925468679
 10/23  14:00:00,37.2700497133,3.75592167268,2.81756166555,0.0,9.17985065927,19.4245,32.5555459507,0.0,25.0491,7.5064459507
 10/23  15:00:00,35.8314575336,3.75592167268,1.39154359134,0.0,9.17985065927,19.4245,40.9050977069,0.0,33.3988,7.50629770688
 10/23  16:00:00,43.1090853658,3.75592167268,1.24226785532,0.0,9.17985065927,26.9147,58.1813669675,0.0,50.0982,8.0831669675
 10/23  17:00:00,43.453581501,3.75592167268,0.595326418779,0.0,9.17985065927,26.9147,59.9310560137,0.0,50.0982,9.83285601369
 10/23  18:00:00,46.9523012728,3.75592167268,0.925794706544,0.0,9.17985065927,26.9147,64.0219847071,0.0,50.0982,13.9237847071
 10/23  19:00:00,38.8108329352,3.75592167268,0.12183631566,0.0,9.17985065927,19.4245,48.5001284799,0.0,33.3988,15.1013284799
 10/23  20:00:00,38.6479731259,3.75592167268,0.0,0.0,9.17985065927,19.4245,46.2687131329,0.120236836959,33.3988,12.749676296
 10/23  21:00:00,38.5574481085,3.75592167268,0.0,0.0,9.17985065927,19.4245,39.2095339996,0.816626977744,25.0491,13.3438070218
 10/23  22:00:00,38.4148707162,3.75592167268,0.0,0.0,9.17985065927,19.4245,33.6194728367,5.34064922207,16.6994,11.5794236146
 10/23  23:00:00,39.1449174152,3.75592167268,0.0,0.0,9.17985065927,19.4245,29.0529250821,14.3553752315,8.3497,6.34784985052
 10/23  24:00:00,22.4199042757,3.75592167268,0.0,0.0,4.58992532963,8.1892,34.2273277391,25.6966466104,3.33988,5.19080112864
 10/24  01:00:00,14.8221648514,0.0,0.0,0.0,1.52997510988,7.4902,3.9319501562,0.0,3.33988,0.592070156204
 10/24  02:00:00,14.8324119919,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/24  03:00:00,14.8350442668,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/24  04:00:00,15.4908122398,0.0,0.0,0.0,1.52997510988,7.4902,3.93195605783,0.0,3.33988,0.592076057828
 10/24  05:00:00,22.9919080464,3.75592167268,0.0,0.0,4.58992532963,8.1892,55.6499192872,47.2802192872,8.3497,0.02
 10/24  06:00:00,38.6621149893,3.75592167268,0.0164898434906,0.0,9.17985065927,19.4245,66.0502890689,45.3140201442,16.6994,4.03686892468
 10/24  07:00:00,41.6707912438,3.75592167268,0.019714213339,0.0,9.17985065927,26.9147,76.0687627897,35.9185290438,25.0491,15.1011337459
 10/24  08:00:00,41.6819843758,3.75592167268,0.0,0.0,9.17985065927,26.9147,76.3100614894,28.9873425076,33.3988,13.9239189818
 10/24  09:00:00,34.2110427305,3.75592167268,0.0,0.0,9.17985065927,19.4245,59.8282818023,23.2016140126,25.0491,11.5775677897
 10/24  10:00:00,41.7075040143,3.75592167268,0.00272676004091,0.0,9.17985065927,26.9147,73.4436769284,21.8609969509,41.7485,9.83417997751
 10/24  11:00:00,42.4402363084,3.75592167268,0.0,0.0,9.17985065927,26.9147,64.2609910682,10.9328793071,41.7485,11.579611761
 10/24  12:00:00,41.7790585508,3.75592167268,0.0,0.0,9.17985065927,26.9147,52.083975842,0.50190509603,41.7485,9.83357074599
 10/24  13:00:00,34.2663552305,3.75592167268,0.0,0.0,9.17985065927,19.4245,42.9157896268,0.270347730217,33.3988,9.24664189659
 10/24  14:00:00,34.2802011277,3.75592167268,0.0,0.0,9.17985065927,19.4245,33.6784257078,1.12205181711,25.0491,7.50727389069
 10/24  15:00:00,34.2647014154,3.75592167268,0.0,0.0,9.17985065927,19.4245,44.3165819978,3.41131452211,33.3988,7.50646747568
 10/24  16:00:00,41.6896189108,3.75592167268,0.00529745049427,0.0,9.17985065927,26.9147,61.4117531903,3.23036387062,50.0982,8.08318931968
 10/24  17:00:00,42.7342948713,3.75592167268,0.0,0.0,9.17985065927,26.9147,65.567334994,5.63565382084,50.0982,9.83348117315
 10/24  18:00:00,45.8942675289,3.75592167268,0.0,0.0,9.17985065927,26.9147,71.6793194557,7.65698651274,50.0982,13.924132943
 10/24  19:00:00,38.3810236593,3.75592167268,0.0,0.0,9.17985065927,19.4245,62.115885091,13.6170806437,33.3988,15.1000044472
 10/24  20:00:00,38.3602246291,3.75592167268,0.0,0.0,9.17985065927,19.4245,64.0707529917,17.9223197434,33.3988,12.7496332483
 10/24  21:00:00,38.3020179407,3.75592167268,0.0,0.0,9.17985065927,19.4245,70.034796451,31.0650547725,25.0491,13.9206416785
 10/24  22:00:00,38.2845681107,3.75592167268,0.0,0.0,9.17985065927,19.4245,66.6406567613,38.9406979361,16.6994,11.0005588252
 10/24  23:00:00,39.052945552,3.75592167268,0.0,0.0,9.17985065927,19.4245,60.3847560639,45.1122148544,8.3497,6.92284120946
 10/24  24:00:00,22.3090630775,3.75592167268,0.0,0.0,4.58992532963,8.1892,67.2535558107,58.7224060495,3.33988,5.19126976111
 10/25  01:00:00,14.7170571253,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  02:00:00,14.7365549964,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  03:00:00,14.7413253555,0.0,0.0,0.0,1.52997510988,7.4902,3.93194973571,0.0,3.33988,0.592069735711
 10/25  04:00:00,14.8865386062,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  05:00:00,22.3880063555,3.75592167268,0.0,0.0,4.58992532963,8.1892,86.0771223905,77.1353467494,8.3497,0.592075641052
 10/25  06:00:00,38.3463313472,3.75592167268,0.013380351636,0.0,9.17985065927,19.4245,94.2640371142,73.5273698387,16.6994,4.03726727549
 10/25  07:00:00,41.5922404128,3.75592167268,0.0162859061696,0.0,9.17985065927,26.9147,101.945490043,61.7945291643,25.0491,15.1018608782
 10/25  08:00:00,41.6185186595,3.75592167268,0.00115421406173,0.0,9.17985065927,26.9147,98.4925503493,51.1710731457,33.3988,13.9226772036
 10/25  09:00:00,34.1631126526,3.75592167268,0.0,0.0,9.17985065927,19.4245,75.4084901803,39.3570728909,25.0491,11.0023172894
 10/25  10:00:00,41.6797221284,3.75592167268,0.00199306151124,0.0,9.17985065927,26.9147,83.1108841296,30.9502264905,41.7485,10.4121576391
 10/25  11:00:00,42.430456632,3.75592167268,0.0,0.0,9.17985065927,26.9147,68.9457417394,15.6198649556,41.7485,11.5773767838
 10/25  12:00:00,41.7753760304,3.75592167268,0.0,0.0,9.17985065927,26.9147,55.600333176,4.01801478251,41.7485,9.83381839348
 10/25  13:00:00,34.2543273525,3.75592167268,0.0,0.0,9.17985065927,19.4245,47.2403115279,4.59571710287,33.3988,9.24579442504
 10/25  14:00:00,34.2610920395,3.75592167268,0.0,0.0,9.17985065927,19.4245,41.2493649076,8.69358874321,25.0491,7.50667616441
 10/25  15:00:00,34.2536442369,3.75592167268,0.0,0.0,9.17985065927,19.4245,52.4881840574,11.5824615612,33.3988,7.50692249619
 10/25  16:00:00,41.6676092518,3.75592167268,0.00509472341772,0.0,9.17985065927,26.9147,70.0375017689,11.8560409264,50.0982,8.08326084255
 10/25  17:00:00,42.7023838596,3.75592167268,0.0,0.0,9.17985065927,26.9147,77.6764862711,17.7447179772,50.0982,9.83356829387
 10/25  18:00:00,45.866338276,3.75592167268,0.0,0.0,9.17985065927,26.9147,83.8107630737,19.7855258379,50.0982,13.9270372358
 10/25  19:00:00,38.5072451632,3.75592167268,0.0,0.0,9.17985065927,19.4245,69.922612376,21.4223733797,33.3988,15.1014389963
 10/25  20:00:00,38.486043213,3.75592167268,0.0,0.0,9.17985065927,19.4245,68.3377397753,22.1891208513,33.3988,12.7498189239
 10/25  21:00:00,38.4084073697,3.75592167268,0.0,0.0,9.17985065927,19.4245,68.7216339634,29.7479521474,25.0491,13.924581816
 10/25  22:00:00,38.2943409609,3.75592167268,0.0,0.0,9.17985065927,19.4245,63.0322419747,34.754605116,16.6994,11.5782368587
 10/25  23:00:00,39.0664806671,3.75592167268,0.0,0.0,9.17985065927,19.4245,52.6122130947,37.9151655595,8.3497,6.34734753519
 10/25  24:00:00,22.3477441839,3.75592167268,0.0,0.0,4.58992532963,8.1892,53.4710132221,44.9394127736,3.33988,5.19172044851
 10/26  01:00:00,14.7708285109,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/26  02:00:00,14.8017420013,0.0,0.0,0.0,1.52997510988,7.4902,3.93194501552,0.0,3.33988,0.592065015523
 10/26  03:00:00,14.8160433029,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/26  04:00:00,14.9578621186,0.0,0.0,0.0,1.52997510988,7.4902,3.93195093013,0.0,3.33988,0.592070930131
 10/26  05:00:00,22.4646230523,3.75592167268,0.0,0.0,4.58992532963,8.1892,58.3172686469,49.9475686469,8.3497,0.02
 10/26  06:00:00,38.4288169463,3.75592167268,0.0167551330868,0.0,9.17985065927,19.4245,66.8534611428,46.1163741397,16.6994,4.03768700313
 10/26  07:00:00,41.673672058,3.75592167268,0.0182439992919,0.0,9.17985065927,26.9147,75.8136882685,35.6628460524,25.0491,15.1017422162
 10/26  08:00:00,41.6829229788,3.75592167268,0.0,0.0,9.17985065927,26.9147,78.8397641863,31.5135990941,33.3988,13.9273650922
 10/26  09:00:00,34.2093911275,3.75592167268,0.0,0.0,9.17985065927,19.4245,65.2319924861,28.6019989274,25.0491,11.5808935587
 10/26  10:00:00,41.7198413142,3.75592167268,0.0122659517604,0.0,9.17985065927,26.9147,79.9334968625,27.7725471213,41.7485,10.4124497412
 10/26  11:00:00,42.4364568345,3.75592167268,0.0,0.0,9.17985065927,26.9147,71.3959787456,18.6463604035,41.7485,11.0011183421
 10/26  12:00:00,41.7818134085,3.75592167268,0.0,0.0,9.17985065927,26.9147,61.0990744453,8.93928136418,41.7485,10.4112930811
 10/26  13:00:00,34.2632362733,3.75592167268,0.0,0.0,9.17985065927,19.4245,52.1846045047,9.5410274384,33.3988,9.24477706629
 10/26  14:00:00,34.2552526602,3.75592167268,0.0,0.0,9.17985065927,19.4245,49.2991653817,16.7430580443,25.0491,7.50700733733
 10/26  15:00:00,34.2432772354,3.75592167268,0.0,0.0,9.17985065927,19.4245,63.1545837329,22.2488499018,33.3988,7.50693383116
 10/26  16:00:00,41.6724747301,3.75592167268,0.0143304960054,0.0,9.17985065927,26.9147,81.1711317037,22.9893451889,50.0982,8.08358651486
 10/26  17:00:00,42.716858586,3.75592167268,0.0,0.0,9.17985065927,26.9147,82.532523027,22.6009317186,50.0982,9.83339130833
 10/26  18:00:00,45.8928305445,3.75592167268,0.0026081206735,0.0,9.17985065927,26.9147,83.2730199038,19.2465526412,50.0982,13.9282672625
 10/26  19:00:00,38.5302866815,3.75592167268,0.0,0.0,9.17985065927,19.4245,71.4796724765,22.9791267925,33.3988,15.101745684
 10/26  20:00:00,38.5097773495,3.75592167268,0.0,0.0,9.17985065927,19.4245,70.0801428589,23.9289904232,33.3988,12.7523524357
 10/26  21:00:00,38.4353768619,3.75592167268,0.0,0.0,9.17985065927,19.4245,69.446281484,30.4690486667,25.0491,13.9281328173
 10/26  22:00:00,38.3244248707,3.75592167268,0.0,0.0,9.17985065927,19.4245,62.3493589046,34.068286086,16.6994,11.5816728186
 10/26  23:00:00,39.0864300066,3.75592167268,0.0,0.0,9.17985065927,19.4245,53.6839468195,38.9873715599,8.3497,6.34687525959
 10/26  24:00:00,22.3658404434,3.75592167268,0.0,0.0,4.58992532963,8.1892,54.7242189513,46.1935877924,3.33988,5.19075115889
 10/27  01:00:00,14.7866074613,0.0,0.0,0.0,1.52997510988,7.4902,3.93197438912,0.0,3.33988,0.592094389123
 10/27  02:00:00,14.8172875415,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/27  03:00:00,14.8337429497,0.0,0.0,0.0,1.52997510988,7.4902,3.93193598548,0.0,3.33988,0.592055985484
 10/27  04:00:00,15.5008967967,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/27  05:00:00,23.0196339271,3.75592167268,0.0,0.0,4.58992532963,8.1892,51.4419817763,42.5002198636,8.3497,0.592061912684
 10/27  06:00:00,38.7113779241,3.75592167268,0.0220774516192,0.0,9.17985065927,19.4245,58.7355096828,37.998429331,16.6994,4.0376803518
 10/27  07:00:00,42.7849295518,3.75592167268,0.0290996327744,0.0,9.17985065927,26.9147,67.992145117,27.8412291308,25.0491,15.1018159862
 10/27  08:00:00,41.7206411864,3.75592167268,0.00635343396835,0.0,9.17985065927,26.9147,73.2977507831,25.9761541503,33.3988,13.9227966328
 10/27  09:00:00,34.2353677684,3.75592167268,0.0,0.0,9.17985065927,19.4245,61.7799715573,25.1495502639,25.0491,11.5813212935
 10/27  10:00:00,41.7338592782,3.75592167268,0.00678979794112,0.0,9.17985065927,26.9147,78.0154796458,26.4335999591,41.7485,9.83337968673
 10/27  11:00:00,42.4487418494,3.75592167268,0.0,0.0,9.17985065927,26.9147,71.4538269767,18.1246663378,41.7485,11.5806606389
 10/27  12:00:00,41.786117287,3.75592167268,0.0,0.0,9.17985065927,26.9147,62.3517912218,10.1903234908,41.7485,10.412967731
 10/27  13:00:00,34.2617108644,3.75592167268,0.0,0.0,9.17985065927,19.4245,55.3416443746,13.275514588,33.3988,8.66732978661
 10/27  14:00:00,34.2612062614,3.75592167268,0.0,0.0,9.17985065927,19.4245,52.7775550774,19.6452120321,25.0491,8.08324304528
 10/27  15:00:00,34.2469078819,3.75592167268,0.0,0.0,9.17985065927,19.4245,65.2586826525,24.3530645345,33.3988,7.50681811809
 10/27  16:00:00,41.6905893215,3.75592167268,0.0161606042567,0.0,9.17985065927,26.9147,78.7410136963,20.5592464994,50.0982,8.08356719693
 10/27  17:00:00,43.8023005479,3.75592167268,0.0,0.0,9.17985065927,26.9147,75.8405978077,15.9074337475,50.0982,9.83496406024
 10/27  18:00:00,45.9324613339,3.75592167268,0.00305397545663,0.0,9.17985065927,26.9147,72.6720173765,8.64415543806,50.0982,13.9296619385
 10/27  19:00:00,38.4285218293,3.75592167268,0.0,0.0,9.17985065927,19.4245,59.6868157339,10.6068832487,33.3988,15.6811324852
 10/27  20:00:00,38.4166379512,3.75592167268,0.0,0.0,9.17985065927,19.4245,57.6981797868,11.5495481234,33.3988,12.7498316634
 10/27  21:00:00,38.3717785653,3.75592167268,0.0,0.0,9.17985065927,19.4245,57.0466318002,18.076993444,25.0491,13.9205383561
 10/27  22:00:00,38.3641698614,3.75592167268,0.0,0.0,9.17985065927,19.4245,49.7558276205,21.6962087385,16.6994,11.360218882
 10/27  23:00:00,39.1216265282,3.75592167268,0.0,0.0,9.17985065927,19.4245,40.1857397754,25.2729487652,8.3497,6.56309101025
 10/27  24:00:00,22.4094047106,3.75592167268,0.0,0.0,4.58992532963,8.1892,41.4483788735,32.9172267334,3.33988,5.19127214004
 10/28  01:00:00,14.8302905145,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/28  02:00:00,14.8576535407,0.0,0.0,0.0,1.52997510988,7.4902,3.93194685025,0.0,3.33988,0.592066850247
 10/28  03:00:00,14.871352319,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/28  04:00:00,15.0263823063,0.0,0.0,0.0,1.52997510988,7.4902,3.93195276194,0.0,3.33988,0.592072761936
 10/28  05:00:00,22.5385295854,3.75592167268,0.0,0.0,4.58992532963,8.1892,44.253205027,35.883505027,8.3497,0.02
 10/28  06:00:00,38.5013759185,3.75592167268,0.0226909605833,0.0,9.17985065927,19.4245,53.4397404882,32.7028707658,16.6994,4.03746972247
 10/28  07:00:00,42.7866344166,3.75592167268,0.0197593461052,0.0,9.17985065927,26.9147,50.8862171003,21.7998845795,25.0491,4.03723252082
 10/28  08:00:00,41.7293583945,3.75592167268,0.00552869985418,0.0,9.17985065927,26.9147,56.9285267479,19.4925848292,33.3988,4.03714191873
 10/28  09:00:00,34.2545776071,3.75592167268,0.00393181217421,0.0,9.17985065927,19.4245,57.9228387628,20.1224550275,25.0491,12.7512837353
 10/28  10:00:00,41.7635251616,3.75592167268,0.00907666367199,0.0,9.17985065927,26.9147,71.860994884,18.5316641,41.7485,11.5808307841
 10/28  11:00:00,42.5036334771,3.75592167268,0.0,0.0,9.17985065927,26.9147,59.5363854389,5.03576152754,41.7485,12.7521239114
 10/28  12:00:00,41.9012749354,3.75592167268,0.0268745351881,0.0,9.17985065927,26.9147,54.5011878804,0.0,41.7485,12.7526878804
 10/28  13:00:00,34.3586023741,3.75592167268,0.0,0.0,9.17985065927,19.4245,45.069891214,0.090936668402,33.3988,11.5801545456
 10/28  14:00:00,34.3492280574,3.75592167268,0.0,0.0,9.17985065927,19.4245,35.53414071,0.0728187327535,25.0491,10.4122219772
 10/28  15:00:00,34.3349312222,3.75592167268,0.0,0.0,9.17985065927,19.4245,43.2334591065,0.0,33.3988,9.8346591065
 10/28  16:00:00,41.773025425,3.75592167268,0.0218781585592,0.0,9.17985065927,26.9147,59.3456543972,0.0,50.0982,9.24745439716
 10/28  17:00:00,43.8616479282,3.75592167268,0.0,0.0,9.17985065927,26.9147,62.1918113619,1.68055293384,50.0982,10.413058428
 10/28  18:00:00,45.9763166956,3.75592167268,0.00450162627526,0.0,9.17985065927,26.9147,64.0207868451,0.0,50.0982,13.9225868451
 10/28  19:00:00,38.6144717682,3.75592167268,0.0,0.0,9.17985065927,19.4245,47.397504797,0.0744098012193,33.3988,13.9242949958
 10/28  20:00:00,38.5805158574,3.75592167268,0.0,0.0,9.17985065927,19.4245,51.2853002814,5.13231966928,33.3988,12.7541806121
 10/28  21:00:00,38.4826415505,3.75592167268,0.0,0.0,9.17985065927,19.4245,49.1075141689,10.1323988554,25.0491,13.9260153135
 10/28  22:00:00,38.3517882026,3.75592167268,0.0,0.0,9.17985065927,19.4245,44.4207633156,17.3090040334,16.6994,10.4123592823
 10/28  23:00:00,39.0970947168,3.75592167268,0.0,0.0,9.17985065927,19.4245,41.1951478173,25.338472824,8.3497,7.50697499335
 10/28  24:00:00,22.3614021613,3.75592167268,0.00212564000271,0.0,4.58992532963,8.1892,54.7794383735,46.248302665,3.33988,5.19125570859
 10/29  01:00:00,14.7680071222,0.0,0.0,0.0,1.52997510988,7.4902,3.93196916864,0.0,3.33988,0.592089168635
 10/29  02:00:00,14.7851134556,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/29  03:00:00,14.8031167573,0.0,0.0,0.0,1.52997510988,7.4902,3.93196770185,0.0,3.33988,0.592087701849
 10/29  04:00:00,14.9558867352,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/29  05:00:00,22.4642667257,3.75592167268,0.0,0.0,4.58992532963,8.1892,65.0160812215,56.0742876426,8.3497,0.59209357886
 10/29  06:00:00,38.4315765785,3.75592167268,0.0180599675364,0.0,9.17985065927,19.4245,71.3515662298,50.6141084322,16.6994,4.03805779756
 10/29  07:00:00,42.7161131299,3.75592167268,0.0153374431128,0.0,9.17985065927,26.9147,69.2731233521,40.186334716,25.0491,4.03768863602
 10/29  08:00:00,41.6784269735,3.75592167268,0.00153139559678,0.0,9.17985065927,26.9147,67.8141581546,30.3770392052,33.3988,4.03831894942
 10/29  09:00:00,34.2339972778,3.75592167268,0.0,0.0,9.17985065927,19.4245,51.4152085336,22.3274234006,25.0491,4.03868513296
 10/29  10:00:00,41.7918184834,3.75592167268,0.00907042411354,0.0,9.17985065927,26.9147,59.3160882882,4.81493600952,41.7485,12.7526522787
 10/29  11:00:00,42.5567643813,3.75592167268,0.0103811712124,0.0,9.17985065927,26.9147,54.5014683025,0.0,41.7485,12.7529683025
 10/29  12:00:00,42.4758281392,3.75592167268,0.556194522819,0.0,9.17985065927,26.9147,52.1612207575,0.0,41.7485,10.4127207575
 10/29  13:00:00,34.9372559527,3.75592167268,0.530659492349,0.0,9.17985065927,19.4245,43.2327719538,0.0,33.3988,9.83397195376
 10/29  14:00:00,34.7525419006,3.75592167268,0.338834700735,0.0,9.17985065927,19.4245,33.1335243372,0.0,25.0491,8.0844243372
 10/29  15:00:00,34.5858958339,3.75592167268,0.179620449617,0.0,9.17985065927,19.4245,40.9063755261,0.0,33.3988,7.50757552614
 10/29  16:00:00,42.3031089893,3.75592167268,0.508991440072,0.0,9.17985065927,26.9147,58.1825223503,0.0,50.0982,8.08432235028
 10/29  17:00:00,44.0095976188,3.75592167268,0.12410271907,0.0,9.17985065927,26.9147,60.5180027241,0.00713564965315,50.0982,10.4126670745
 10/29  18:00:00,45.9844067746,3.75592167268,0.00157282551072,0.0,9.17985065927,26.9147,62.8510229673,0.0,50.0982,12.7528229673
 10/29  19:00:00,38.6179008228,3.75592167268,0.0,0.0,9.17985065927,19.4245,47.4802734511,1.32876782675,33.3988,12.7527056243
 10/29  20:00:00,38.5949438138,3.75592167268,0.0,0.0,9.17985065927,19.4245,46.2243860088,2.41257910335,33.3988,10.4130069055
 10/29  21:00:00,38.5176450541,3.75592167268,0.0,0.0,9.17985065927,19.4245,48.2837786346,10.4829043387,25.0491,12.7517742959
 10/29  22:00:00,38.3999129981,3.75592167268,0.0,0.0,9.17985065927,19.4245,41.548977014,14.4378119466,16.6994,10.4117650674
 10/29  23:00:00,39.1638888981,3.75592167268,0.0,0.0,9.17985065927,19.4245,26.930425282,13.3892581392,8.3497,5.1914671428
 10/29  24:00:00,22.4509180284,3.75592167268,0.0,0.0,4.58992532963,8.1892,31.3437374963,21.6558828654,3.33988,6.34797463089
 10/30  01:00:00,14.8678231848,0.0,0.0,0.0,1.52997510988,7.4902,3.93192526733,0.0,3.33988,0.592045267332
 10/30  02:00:00,14.8944011442,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/30  03:00:00,14.8979927527,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/30  04:00:00,15.0494178037,0.0,0.0,0.0,1.52997510988,7.4902,3.93193121339,0.0,3.33988,0.592051213392
 10/30  05:00:00,22.5530657529,3.75592167268,0.0,0.0,4.58992532963,8.1892,39.1978168375,30.8281168375,8.3497,0.02
 10/30  06:00:00,38.5112061429,3.75592167268,0.0225834051615,0.0,9.17985065927,19.4245,49.5325654379,28.795805778,16.6994,4.03735965995
 10/30  07:00:00,42.798406863,3.75592167268,0.0227321121827,0.0,9.17985065927,26.9147,61.7627236004,21.02988134,25.0491,15.6837422604
 10/30  08:00:00,41.7518072807,3.75592167268,0.0,0.0,9.17985065927,26.9147,60.7070710192,13.3803694858,33.3988,13.9279015334
 10/30  09:00:00,34.303579195,3.75592167268,0.00147506380241,0.0,9.17985065927,19.4245,39.575227673,2.94503187657,25.0491,11.5810957964
 10/30  10:00:00,41.827453237,3.75592167268,0.0100722100495,0.0,9.17985065927,26.9147,52.1612514104,0.0,41.7485,10.4127514104
 10/30  11:00:00,42.6969321801,3.75592167268,0.143133039969,0.0,9.17985065927,26.9147,53.3294758126,0.0,41.7485,11.5809758126
 10/30  12:00:00,42.8303693307,3.75592167268,0.927873790166,0.0,9.17985065927,26.9147,52.1623792098,0.0,41.7485,10.4138792098
 10/30  13:00:00,34.9197760787,3.75592167268,0.538583053707,0.0,9.17985065927,19.4245,42.0678160626,0.0,33.3988,8.66901606262
 10/30  14:00:00,34.393342338,3.75592167268,0.0124942840301,0.0,9.17985065927,19.4245,33.1331608694,0.0,25.0491,8.08406086941
 10/30  15:00:00,34.3418950093,3.75592167268,0.0,0.0,9.17985065927,19.4245,40.9468160388,0.0402125851341,33.3988,7.50780345364
 10/30  16:00:00,41.750585433,3.75592167268,0.00512888103779,0.0,9.17985065927,26.9147,58.1827231765,0.0,50.0982,8.0845231765
 10/30  17:00:00,43.8904015484,3.75592167268,0.0370476703849,0.0,9.17985065927,26.9147,60.5180659601,0.00706013892277,50.0982,10.4128058212
 10/30  18:00:00,45.9883125165,3.75592167268,0.0388742968015,0.0,9.17985065927,26.9147,64.0350459518,0.00933576997349,50.0982,13.9275101818
 10/30  19:00:00,38.5709191085,3.75592167268,0.00230682243999,0.0,9.17985065927,19.4245,52.3618057831,3.27852662849,33.3988,15.6844791546
 10/30  20:00:00,38.5136422546,3.75592167268,0.0,0.0,9.17985065927,19.4245,58.833283647,12.6815745683,33.3988,12.7529090786
 10/30  21:00:00,38.4115894313,3.75592167268,0.0,0.0,9.17985065927,19.4245,68.2876152421,29.3136357501,25.0491,13.9248794919
 10/30  22:00:00,38.2789514409,3.75592167268,0.0,0.0,9.17985065927,19.4245,69.3832401422,41.1046112796,16.6994,11.5792288626
 10/30  23:00:00,39.0452762307,3.75592167268,0.0,0.0,9.17985065927,19.4245,63.8633003872,49.1653235315,8.3497,6.3482768557
 10/30  24:00:00,22.3009672885,3.75592167268,0.0,0.0,4.58992532963,8.1892,69.0830065033,59.9768778295,3.33988,5.76624867379
 10/31  01:00:00,14.7108757558,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/31  02:00:00,14.7283352615,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/31  03:00:00,14.7335406334,0.0,0.0,0.0,1.52997510988,7.4902,3.93196356278,0.0,3.33988,0.592083562777
 10/31  04:00:00,15.3958666045,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/31  05:00:00,22.8981599425,3.75592167268,0.0,0.0,4.58992532963,8.1892,85.740117981,76.7983285148,8.3497,0.592089466266
 10/31  06:00:00,38.5665830513,3.75592167268,0.0124762525814,0.0,9.17985065927,19.4245,95.3232230399,74.5860244637,16.6994,4.03779857623
 10/31  07:00:00,42.6367544513,3.75592167268,0.0151436391381,0.0,9.17985065927,26.9147,105.446805634,65.2921386148,25.0491,15.1055670194
 10/31  08:00:00,41.5978997928,3.75592167268,0.0,0.0,9.17985065927,26.9147,104.772044745,56.864502351,33.3988,14.5087423936
 10/31  09:00:00,34.1368817827,3.75592167268,0.0,0.0,9.17985065927,19.4245,83.8752359726,47.2448429909,25.0491,11.5812929817
 10/31  10:00:00,41.6469435557,3.75592167268,0.00177161617836,0.0,9.17985065927,26.9147,93.3991069861,41.2370879352,41.7485,10.4135190509
 10/31  11:00:00,42.3915863811,3.75592167268,0.0,0.0,9.17985065927,26.9147,81.8355149246,28.5062657621,41.7485,11.5807491625
 10/31  12:00:00,41.717732847,3.75592167268,0.0,0.0,9.17985065927,26.9147,69.7631430214,17.6010757165,41.7485,10.413567305
 10/31  13:00:00,34.1957066209,3.75592167268,0.0,0.0,9.17985065927,19.4245,60.4797377378,18.4121380253,33.3988,8.66879971247
 10/31  14:00:00,34.1987779091,3.75592167268,0.0,0.0,9.17985065927,19.4245,55.2504472165,22.117421692,25.0491,8.08392552458
 10/31  15:00:00,34.1842038108,3.75592167268,0.0,0.0,9.17985065927,19.4245,68.7135072776,27.2304621131,33.3988,8.08424516457
 10/31  16:00:00,41.611061874,3.75592167268,0.00470097900614,0.0,9.17985065927,26.9147,85.3408064176,27.7340377098,50.0982,7.50856870777
 10/31  17:00:00,43.7259652962,3.75592167268,0.0,0.0,9.17985065927,26.9147,89.2670873147,28.7550044985,50.0982,10.4138828162
 10/31  18:00:00,45.8367251801,3.75592167268,0.0,0.0,9.17985065927,26.9147,93.9939255319,29.9679167494,50.0982,13.9278087824
 10/31  19:00:00,38.3273865654,3.75592167268,0.0,0.0,9.17985065927,19.4245,84.9837708127,35.9004792583,33.3988,15.6844915544
 10/31  20:00:00,38.3144382972,3.75592167268,0.0,0.0,9.17985065927,19.4245,83.4049525913,37.2532174643,33.3988,12.7529351269
 10/31  21:00:00,38.2669042866,3.75592167268,0.0,0.0,9.17985065927,19.4245,85.974587986,46.9953833188,25.0491,13.9301046672
 10/31  22:00:00,38.2595185651,3.75592167268,0.0,0.0,9.17985065927,19.4245,79.6070034728,50.9580736511,16.6994,11.9495298217
 10/31  23:00:00,39.0512016906,3.75592167268,0.0,0.0,9.17985065927,19.4245,67.321717077,52.4095312356,8.3497,6.56248584143
 10/31  24:00:00,22.3242067689,3.75592167268,0.0,0.0,4.58992532963,8.1892,66.5133987947,57.9822860163,3.33988,5.19123277842
 11/01  01:00:00,14.7468230683,0.0,0.0,0.0,1.52997510988,7.4902,3.93195429866,0.0,3.33988,0.592074298657
 11/01  02:00:00,14.7801953315,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/01  03:00:00,14.799628942,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/01  04:00:00,14.9572056265,0.0,0.0,0.0,1.52997510988,7.4902,3.93196019851,0.0,3.33988,0.592080198509
 11/01  05:00:00,22.4712141147,3.75592167268,0.0,0.0,4.58992532963,8.1892,58.792614528,50.422914528,8.3497,0.02
 11/01  06:00:00,38.4354852943,3.75592167268,0.0181567184163,0.0,9.17985065927,19.4245,67.5319546393,46.7951287826,16.6994,4.03742585672
 11/01  07:00:00,42.7298676275,3.75592167268,0.0208829268703,0.0,9.17985065927,26.9147,79.6593671387,38.9242188113,25.0491,15.6860483275
 11/01  08:00:00,41.6781286729,3.75592167268,0.0022056094949,0.0,9.17985065927,26.9147,80.906813972,33.5791482659,33.3988,13.9288657061
 11/01  09:00:00,34.2079701132,3.75592167268,0.0,0.0,9.17985065927,19.4245,64.5039510021,27.2932221459,25.0491,12.1616288562
 11/01  10:00:00,41.7189309869,3.75592167268,0.00303145273442,0.0,9.17985065927,26.9147,74.4316250967,22.8476241355,41.7485,9.8355009612
 11/01  11:00:00,42.444293795,3.75592167268,0.0,0.0,9.17985065927,26.9147,66.7441863123,12.8354653301,41.7485,12.1602209822
 11/01  12:00:00,41.7798996762,3.75592167268,0.0,0.0,9.17985065927,26.9147,57.032243249,4.87061544003,41.7485,10.413127809
 11/01  13:00:00,34.25504187,3.75592167268,0.0,0.0,9.17985065927,19.4245,49.3539324956,7.28458089242,33.3988,8.67055160321
 11/01  14:00:00,34.249748429,3.75592167268,0.0,0.0,9.17985065927,19.4245,47.5124582671,14.3782924442,25.0491,8.08506582291
 11/01  15:00:00,34.2296753088,3.75592167268,0.0,0.0,9.17985065927,19.4245,61.6737138938,20.1901574558,33.3988,8.084756438
 11/01  16:00:00,41.6560089606,3.75592167268,0.00807748588232,0.0,9.17985065927,26.9147,77.4157847438,19.8092282674,50.0982,7.50835647638
 11/01  17:00:00,43.763101569,3.75592167268,0.0,0.0,9.17985065927,26.9147,80.3719105847,19.8603757792,50.0982,10.4133348055
 11/01  18:00:00,45.8716090595,3.75592167268,0.0,0.0,9.17985065927,26.9147,84.5684322142,19.9610645797,50.0982,14.5091676346
 11/01  19:00:00,38.4983870222,3.75592167268,0.0,0.0,9.17985065927,19.4245,76.3560065884,27.8528647961,33.3988,15.1043417923
 11/01  20:00:00,38.4660975551,3.75592167268,0.0,0.0,9.17985065927,19.4245,79.6612050542,33.509562493,33.3988,12.7528425612
 11/01  21:00:00,38.3799292502,3.75592167268,0.0,0.0,9.17985065927,19.4245,84.7628658272,45.2088703968,25.0491,14.5048954304
 11/01  22:00:00,38.2568380618,3.75592167268,0.0,0.0,9.17985065927,19.4245,82.0921602264,53.8090687947,16.6994,11.5836914317
 11/01  23:00:00,39.0399767328,3.75592167268,0.0,0.0,9.17985065927,19.4245,75.3071576506,60.6096364536,8.3497,6.34782119697
 11/01  24:00:00,22.28602523,3.75592167268,0.0,0.0,4.58992532963,8.1892,80.1509818507,71.044274614,3.33988,5.76682723675
 11/02  01:00:00,14.6960815687,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/02  02:00:00,14.7201388543,0.0,0.0,0.0,1.52997510988,7.4902,3.9319660852,0.0,3.33988,0.592086085197
 11/02  03:00:00,14.7330972766,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/02  04:00:00,14.8842077338,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/02  05:00:00,22.3955740704,3.75592167268,0.0,0.0,4.58992532963,8.1892,86.0448000333,77.103008067,8.3497,0.59209196634
 11/02  06:00:00,38.3579408918,3.75592167268,0.0147648981215,0.0,9.17985065927,19.4245,94.0831984849,73.345742623,16.6994,4.03805586185
 11/02  07:00:00,42.6529480404,3.75592167268,0.0173760324265,0.0,9.17985065927,26.9147,106.173444859,65.4374233451,25.0491,15.6869215138
 11/02  08:00:00,41.6208303594,3.75592167268,0.00130631581903,0.0,9.17985065927,26.9147,100.979312618,53.6520758126,33.3988,13.9284368052
 11/02  09:00:00,34.1778071683,3.75592167268,0.0,0.0,9.17985065927,19.4245,73.6802865725,37.047944852,25.0491,11.5832417204
 11/02  10:00:00,41.712373438,3.75592167268,0.0017816277411,0.0,9.17985065927,26.9147,74.3571726144,22.1941971335,41.7485,10.4144754809
 11/02  11:00:00,42.4658454971,3.75592167268,0.0,0.0,9.17985065927,26.9147,58.4665139807,4.55515635894,41.7485,12.1628576218
 11/02  12:00:00,41.8405331309,3.75592167268,0.0143199199088,0.0,9.17985065927,26.9147,52.1607488445,0.0,41.7485,10.4122488445
 11/02  13:00:00,34.3230882261,3.75592167268,0.0,0.0,9.17985065927,19.4245,42.1245724263,0.054674806874,33.3988,8.67109761939
 11/02  14:00:00,34.325663077,3.75592167268,0.0,0.0,9.17985065927,19.4245,33.1869761795,0.0540920575656,25.0491,8.08378412192
 11/02  15:00:00,34.3047291299,3.75592167268,0.0,0.0,9.17985065927,19.4245,41.5128269672,0.0289764001673,33.3988,8.08505056701
 11/02  16:00:00,41.7405675009,3.75592167268,0.0102023386839,0.0,9.17985065927,26.9147,57.6059317515,0.0,50.0982,7.50773175154
 11/02  17:00:00,43.8469504904,3.75592167268,0.00201721108647,0.0,9.17985065927,26.9147,60.5276167529,0.0154543974925,50.0982,10.4139623555
 11/02  18:00:00,45.9401929369,3.75592167268,0.00213871369221,0.0,9.17985065927,26.9147,64.8925003399,0.286923819581,50.0982,14.5073765203
 11/02  19:00:00,38.5507892352,3.75592167268,0.0,0.0,9.17985065927,19.4245,57.9004231434,8.81492162653,33.3988,15.6867015169
 11/02  20:00:00,38.5199497604,3.75592167268,0.0,0.0,9.17985065927,19.4245,58.5105007671,12.3580426779,33.3988,12.7536580892
 11/02  21:00:00,38.4446504551,3.75592167268,0.0,0.0,9.17985065927,19.4245,57.5812272095,18.6027928561,25.0491,13.9293343534
 11/02  22:00:00,38.3311522575,3.75592167268,0.0,0.0,9.17985065927,19.4245,50.574351291,21.712371445,16.6994,12.162579846
 11/02  23:00:00,39.0771968334,3.75592167268,0.0,0.0,9.17985065927,19.4245,42.7811074304,28.08202273,8.3497,6.34938470038
 11/02  24:00:00,22.3577250431,3.75592167268,0.0,0.0,4.58992532963,8.1892,49.1082267956,40.5766275827,3.33988,5.19171921288
 11/03  01:00:00,14.7649029005,0.0,0.0,0.0,1.52997510988,7.4902,3.93197597314,0.0,3.33988,0.592095973142
 11/03  02:00:00,14.777051188,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/03  03:00:00,14.7716404797,0.0,0.0,0.0,1.52997510988,7.4902,3.93197326769,0.0,3.33988,0.592093267685
 11/03  04:00:00,15.4165489728,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/03  05:00:00,22.9232738571,3.75592167268,0.0,0.0,4.58992532963,8.1892,80.7082963998,71.7665230677,8.3497,0.59207333211
 11/03  06:00:00,38.6074469438,3.75592167268,0.0150409567777,0.0,9.17985065927,19.4245,84.7513514904,64.0140498086,16.6994,4.03790168178
 11/03  07:00:00,42.6853440781,3.75592167268,0.0182176347823,0.0,9.17985065927,26.9147,92.2862843656,52.1307828825,25.0491,15.1064014831
 11/03  08:00:00,41.6527069421,3.75592167268,0.00133421339552,0.0,9.17985065927,26.9147,88.6609601256,40.7522792196,33.3988,14.5098809059
 11/03  09:00:00,34.2024822695,3.75592167268,0.0,0.0,9.17985065927,19.4245,63.9813219798,27.3483335125,25.0491,11.5838884674
 11/03  10:00:00,41.7357190087,3.75592167268,0.00184099691735,0.0,9.17985065927,26.9147,67.8525527177,15.6896719416,41.7485,10.4143807761
 11/03  11:00:00,42.4768345093,3.75592167268,0.0,0.0,9.17985065927,26.9147,55.3456666216,1.43372272534,41.7485,12.1634438962
 11/03  12:00:00,41.8502760926,3.75592167268,0.0161895774413,0.0,9.17985065927,26.9147,52.1613898605,0.0,41.7485,10.4128898605
 11/03  13:00:00,34.3177904515,3.75592167268,0.0,0.0,9.17985065927,19.4245,42.1657187513,0.0989122767049,33.3988,8.66800647462
 11/03  14:00:00,34.3110346129,3.75592167268,0.0,0.0,9.17985065927,19.4245,33.1982786389,0.064181372255,25.0491,8.08499726665
 11/03  15:00:00,34.287351345,3.75592167268,0.0,0.0,9.17985065927,19.4245,43.3904449855,1.9063894291,33.3988,8.08525555642
 11/03  16:00:00,41.7130774057,3.75592167268,0.00597853091973,0.0,9.17985065927,26.9147,60.1102454796,1.92754691983,50.0982,8.08449855981
 11/03  17:00:00,43.8170142451,3.75592167268,0.0,0.0,9.17985065927,26.9147,64.5637841059,4.05122830475,50.0982,10.4143558012
 11/03  18:00:00,45.9111932533,3.75592167268,0.0,0.0,9.17985065927,26.9147,71.934312801,7.9061776467,50.0982,13.9299351543
 11/03  19:00:00,38.3815906952,3.75592167268,0.0,0.0,9.17985065927,19.4245,68.3311853495,19.2445445921,33.3988,15.6878407574
 11/03  20:00:00,38.3595602237,3.75592167268,0.0,0.0,9.17985065927,19.4245,71.1928370708,25.0407547084,33.3988,12.7532823624
 11/03  21:00:00,38.3083968615,3.75592167268,0.0,0.0,9.17985065927,19.4245,74.6755114143,35.1192014186,25.0491,14.5072099957
 11/03  22:00:00,38.2940394862,3.75592167268,0.0,0.0,9.17985065927,19.4245,70.3540091002,42.0722141011,16.6994,11.5823949991
 11/03  23:00:00,39.0641406907,3.75592167268,0.0,0.0,9.17985065927,19.4245,64.612711375,49.3390417887,8.3497,6.92396958623
 11/03  24:00:00,22.3188634426,3.75592167268,0.0,0.0,4.58992532963,8.1892,69.9712778951,61.4391867101,3.33988,5.19221118496
 11/04  01:00:00,14.7241335631,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/04  02:00:00,14.748918718,0.0,0.0,0.0,1.52997510988,7.4902,3.93195025015,0.0,3.33988,0.592070250152
 11/04  03:00:00,14.7652121606,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/04  04:00:00,14.9202537601,0.0,0.0,0.0,1.52997510988,7.4902,3.93195615644,0.0,3.33988,0.592076156436
 11/04  05:00:00,22.4370413589,3.75592167268,0.0,0.0,4.58992532963,8.1892,73.310800827,64.941100827,8.3497,0.02
 11/04  06:00:00,38.4059722357,3.75592167268,0.017296377018,0.0,9.17985065927,19.4245,80.3566360646,59.6197250067,16.6994,4.03751105783
 11/04  07:00:00,42.6989280693,3.75592167268,0.0152749149735,0.0,9.17985065927,26.9147,76.1656251916,47.0787802637,25.0491,4.03774492787
 11/04  08:00:00,41.6553866048,3.75592167268,0.00230220278444,0.0,9.17985065927,26.9147,78.6217750764,40.6107430991,33.3988,4.61223197726
 11/04  09:00:00,34.1950150389,3.75592167268,0.00160028529242,0.0,9.17985065927,19.4245,73.257977336,35.4527350499,25.0491,12.7561422861
 11/04  10:00:00,41.7131903147,3.75592167268,0.00559847462599,0.0,9.17985065927,26.9147,83.0348631625,29.7025635301,41.7485,11.5837996324
 11/04  11:00:00,42.4477356906,3.75592167268,0.0,0.0,9.17985065927,26.9147,73.3470706495,18.2638226413,41.7485,13.3347480082
 11/04  12:00:00,41.7950765345,3.75592167268,0.0,0.0,9.17985065927,26.9147,67.1642425731,12.6612788002,41.7485,12.7544637729
 11/04  13:00:00,34.2822757825,3.75592167268,0.0,0.0,9.17985065927,19.4245,55.9296694952,10.3681152893,33.3988,12.1627542059
 11/04  14:00:00,34.2912047216,3.75592167268,0.0,0.0,9.17985065927,19.4245,47.2558517795,11.7931501599,25.0491,10.4136016196
 11/04  15:00:00,34.2824341177,3.75592167268,0.0,0.0,9.17985065927,19.4245,56.1235800971,12.3098885856,33.3988,10.4148915115
 11/04  16:00:00,41.7265169283,3.75592167268,0.0192094047789,0.0,9.17985065927,26.9147,69.4500092023,10.1051739198,50.0982,9.24663528243
 11/04  17:00:00,43.82763904,3.75592167268,0.0,0.0,9.17985065927,26.9147,72.7353614988,12.2229840094,50.0982,10.4141774894
 11/04  18:00:00,45.9411186458,3.75592167268,0.0029018225777,0.0,9.17985065927,26.9147,72.378241185,7.76831334604,50.0982,14.511727839
 11/04  19:00:00,38.574912334,3.75592167268,0.0,0.0,9.17985065927,19.4245,56.0889765058,8.76255259317,33.3988,13.9276239126
 11/04  20:00:00,38.5456133548,3.75592167268,0.0,0.0,9.17985065927,19.4245,62.1451940265,15.4107166349,33.3988,13.3356773915
 11/04  21:00:00,38.4646937619,3.75592167268,0.0,0.0,9.17985065927,19.4245,57.0711853555,18.0929492635,25.0491,13.929136092
 11/04  22:00:00,38.3498609564,3.75592167268,0.0,0.0,9.17985065927,19.4245,49.1051535076,21.9900899019,16.6994,10.4156636057
 11/04  23:00:00,39.1023913813,3.75592167268,0.0,0.0,9.17985065927,19.4245,45.2353577296,28.7999121538,8.3497,8.08574557582
 11/04  24:00:00,22.3807948646,3.75592167268,0.0,0.0,4.58992532963,8.1892,51.1133916164,42.0073210564,3.33988,5.76619056001
 11/05  01:00:00,14.7922221304,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/05  02:00:00,14.8158342202,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/05  03:00:00,14.8287567596,0.0,0.0,0.0,1.52997510988,7.4902,3.93195425966,0.0,3.33988,0.592074259662
 11/05  04:00:00,14.979912947,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/05  05:00:00,22.4916898554,3.75592167268,0.0,0.0,4.58992532963,8.1892,58.0372712097,49.0954910517,8.3497,0.592080158012
 11/05  06:00:00,38.4567785097,3.75592167268,0.0203366727478,0.0,9.17985065927,19.4245,65.9488399266,45.2113374916,16.6994,4.03810243496
 11/05  07:00:00,42.7442314854,3.75592167268,0.017509028347,0.0,9.17985065927,26.9147,63.3011006047,34.2140620943,25.0491,4.03793851039
 11/05  08:00:00,41.6868889697,3.75592167268,0.00490344446969,0.0,9.17985065927,26.9147,69.9482002711,32.5116743949,33.3988,4.03772587616
 11/05  09:00:00,34.1998788669,3.75592167268,0.0,0.0,9.17985065927,19.4245,67.488101697,38.4013488313,25.0491,4.03765286571
 11/05  10:00:00,41.7074316885,3.75592167268,0.0120420873824,0.0,9.17985065927,26.9147,90.1901872391,35.1063255069,41.7485,13.3353617322
 11/05  11:00:00,42.427305863,3.75592167268,0.0,0.0,9.17985065927,26.9147,83.8337943927,29.3308518019,41.7485,12.7544425907
 11/05  12:00:00,41.7659621457,3.75592167268,0.0,0.0,9.17985065927,26.9147,72.9011819256,20.1600617691,41.7485,10.9926201565
 11/05  13:00:00,34.2565487036,3.75592167268,0.0,0.0,9.17985065927,19.4245,60.4120490888,16.5990812392,33.3988,10.4141678496
 11/05  14:00:00,34.252895335,3.75592167268,0.0,0.0,9.17985065927,19.4245,54.4659299961,21.3317991834,25.0491,8.08503081271
 11/05  15:00:00,34.2275049202,3.75592167268,0.0,0.0,9.17985065927,19.4245,67.5891022697,26.6815265078,33.3988,7.50877576191
 11/05  16:00:00,41.6496472928,3.75592167268,0.00871971915163,0.0,9.17985065927,26.9147,85.9073738734,27.724138328,50.0982,8.08503554539
 11/05  17:00:00,43.7605418553,3.75592167268,0.0,0.0,9.17985065927,26.9147,89.7839974799,29.2712706237,50.0982,10.4145268562
 11/05  18:00:00,45.8752000143,3.75592167268,0.0,0.0,9.17985065927,26.9147,91.9531220464,28.5203662768,50.0982,13.3345557696
 11/05  19:00:00,38.5088531072,3.75592167268,0.0,0.0,9.17985065927,19.4245,77.3260572395,31.1720996291,33.3988,12.7551576104
 11/05  20:00:00,38.4885621491,3.75592167268,0.0,0.0,9.17985065927,19.4245,75.1783265222,30.7857716925,33.3988,10.9937548297
 11/05  21:00:00,38.4168660855,3.75592167268,0.0,0.0,9.17985065927,19.4245,75.3655661787,37.5606323985,25.0491,12.7558337802
 11/05  22:00:00,38.3086943873,3.75592167268,0.0,0.0,9.17985065927,19.4245,67.4528583387,40.3395571749,16.6994,10.4139011638
 11/05  23:00:00,39.0783862865,3.75592167268,0.0,0.0,9.17985065927,19.4245,55.0263146773,40.909669817,8.3497,5.76694486032
 11/05  24:00:00,22.3538703889,3.75592167268,0.0,0.0,4.58992532963,8.1892,59.0256487099,49.3368573998,3.33988,6.34891131005
 11/06  01:00:00,22.322623441,3.75592167268,0.0,0.0,4.58992532963,8.1892,60.0575776944,50.9510443022,3.33988,5.76665339218
 11/06  02:00:00,14.7601030523,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/06  03:00:00,14.7861315381,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/06  04:00:00,14.7993694106,0.0,0.0,0.0,1.52997510988,7.4902,3.93196782766,0.0,3.33988,0.592087827662
 11/06  05:00:00,14.948486941,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/06  06:00:00,22.4591485234,3.75592167268,0.0,0.0,4.58992532963,8.1892,66.2580794821,57.3162857778,8.3497,0.59209370429
 11/06  07:00:00,35.2459217592,3.75592167268,0.0184253504441,0.0,9.17985065927,19.4245,75.0196238144,54.2819238047,16.6994,4.03830000965
 11/06  08:00:00,41.6650254932,3.75592167268,0.0218790385731,0.0,9.17985065927,26.9147,84.2554685697,43.5157073396,25.0491,15.6906612302
 11/06  09:00:00,41.6722434896,3.75592167268,0.0,0.0,9.17985065927,26.9147,85.4396601302,37.530545941,33.3988,14.5103141891
 11/06  10:00:00,34.1972305826,3.75592167268,0.0,0.0,9.17985065927,19.4245,70.6260240011,33.9934750838,25.0491,11.5834489173
 11/06  11:00:00,41.7042598779,3.75592167268,0.00420599560732,0.0,9.17985065927,26.9147,81.3614478931,29.1974092205,41.7485,10.4155386726
 11/06  12:00:00,42.4546719488,3.75592167268,0.0,0.0,9.17985065927,26.9147,66.9970261174,13.0860827848,41.7485,12.1624433326
