Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/06  13:00:00,41.8211172758,3.75592167268,0.00316776562333,0.0,9.17985065927,26.9147,52.3460612252,0.183617916901,41.7485,10.4139433083
 11/06  14:00:00,34.3174656739,3.75592167268,0.0,0.0,9.17985065927,19.4245,42.72889918,0.0810174176943,33.3988,9.24908176233
 11/06  15:00:00,34.3293060536,3.75592167268,0.0,0.0,9.17985065927,19.4245,33.2300387847,0.0955948956365,25.0491,8.08534388905
 11/06  16:00:00,34.327068129,3.75592167268,0.0,0.0,9.17985065927,19.4245,41.4841623236,0.0,33.3988,8.08536232356
 11/06  17:00:00,43.870002052,3.75592167268,0.00899673139968,0.0,9.17985065927,26.9147,59.05737252,0.874475394472,50.0982,8.08469712548
 11/06  18:00:00,45.9726718994,3.75592167268,0.00218975139012,0.0,9.17985065927,26.9147,61.7064502596,1.19406709982,50.0982,10.4141831598
 11/06  19:00:00,45.9622352471,3.75592167268,0.00395864760399,0.0,9.17985065927,26.9147,65.425915906,0.816180891391,50.0982,14.5115350146
 11/06  20:00:00,38.5959244238,3.75592167268,0.0,0.0,9.17985065927,19.4245,54.6544529469,5.56662557046,33.3988,15.6890273764
 11/06  21:00:00,38.5672392738,3.75592167268,0.0,0.0,9.17985065927,19.4245,54.2090556343,8.05612669435,33.3988,12.7541289399
 11/06  22:00:00,38.4796794244,3.75592167268,0.0,0.0,9.17985065927,19.4245,56.7119076353,17.1521643243,25.0491,14.510643311
 11/06  23:00:00,38.3568300339,3.75592167268,0.0,0.0,9.17985065927,19.4245,51.7325329602,23.4476837568,16.6994,11.5854492033
 11/06  24:00:00,39.1049527992,3.75592167268,0.0,0.0,9.17985065927,19.4245,44.6933100552,29.4176449259,8.3497,6.92596512933
 11/07  01:00:00,22.3876358999,3.75592167268,0.0,0.0,4.58992532963,8.1892,48.0947775283,39.5626340572,3.33988,5.19226347117
 11/07  02:00:00,14.8055395194,0.0,0.0,0.0,1.52997510988,7.4902,3.93196947657,0.0,3.33988,0.592089476568
 11/07  03:00:00,14.8340655596,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/07  04:00:00,14.8493265685,0.0,0.0,0.0,1.52997510988,7.4902,3.93195325104,0.0,3.33988,0.592073251039
 11/07  05:00:00,15.5102104511,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/07  06:00:00,23.0214965962,3.75592167268,0.0,0.0,4.58992532963,8.1892,51.5195837082,42.5778045574,8.3497,0.592079150783
 11/07  07:00:00,35.5301668318,3.75592167268,0.0214430556564,0.0,9.17985065927,19.4245,60.219038668,39.4810359778,16.6994,4.03860269018
 11/07  08:00:00,41.7159152586,3.75592167268,0.020059596971,0.0,9.17985065927,26.9147,68.2885912219,27.5493426476,25.0491,15.6901485743
 11/07  09:00:00,41.732263613,3.75592167268,0.0,0.0,9.17985065927,26.9147,68.7409764864,20.8299129574,33.3988,14.512263529
 11/07  10:00:00,34.2669361295,3.75592167268,0.0,0.0,9.17985065927,19.4245,52.5762256056,15.9417300823,25.0491,11.5853955233
 11/07  11:00:00,41.7769975804,3.75592167268,0.00376767905124,0.0,9.17985065927,26.9147,64.9895419736,12.2475351124,41.7485,10.9935068613
 11/07  12:00:00,42.5165431823,3.75592167268,0.00867732248844,0.0,9.17985065927,26.9147,53.8618897168,0.529220313355,41.7485,11.5841694035
 11/07  13:00:00,41.9219686796,3.75592167268,0.0455024295686,0.0,9.17985065927,26.9147,52.1785413974,0.0142963999329,41.7485,10.4157449975
 11/07  14:00:00,34.3466171614,3.75592167268,0.0,0.0,9.17985065927,19.4245,42.7287776021,0.0784918761763,33.3988,9.2514857259
 11/07  15:00:00,34.3189201622,3.75592167268,0.00261903554945,0.0,9.17985065927,19.4245,34.4431773203,1.30863947192,25.0491,8.08543784838
 11/07  16:00:00,34.2819911371,3.75592167268,0.0,0.0,9.17985065927,19.4245,52.8048696126,11.3204048024,33.3988,8.08566481013
 11/07  17:00:00,44.8701979782,3.75592167268,0.00636074633116,0.0,9.17985065927,26.9147,72.8576637897,14.6739212894,50.0982,8.08554250023
 11/07  18:00:00,45.9163469511,3.75592167268,0.0,0.0,9.17985065927,26.9147,74.9840093016,14.4715280468,50.0982,10.4142812548
 11/07  19:00:00,45.9048767327,3.75592167268,0.0,0.0,9.17985065927,26.9147,77.3952425562,12.7857562411,50.0982,14.511286315
 11/07  20:00:00,38.3990626028,3.75592167268,0.0,0.0,9.17985065927,19.4245,65.1401277397,16.0516727611,33.3988,15.6896549787
 11/07  21:00:00,38.3895379396,3.75592167268,0.0,0.0,9.17985065927,19.4245,62.8958102902,16.1617823307,33.3988,13.3352279595
 11/07  22:00:00,38.3461911185,3.75592167268,0.0,0.0,9.17985065927,19.4245,62.3434981652,22.7833596349,25.0491,14.5110385303
 11/07  23:00:00,38.3370726888,3.75592167268,0.0,0.0,9.17985065927,19.4245,55.2742410579,26.9908942637,16.6994,11.5839467941
 11/07  24:00:00,39.0941028393,3.75592167268,0.0,0.0,9.17985065927,19.4245,46.7514917161,31.476513195,8.3497,6.92527852109
 11/08  01:00:00,22.3775528966,3.75592167268,0.0,0.0,4.58992532963,8.1892,48.5701815582,40.0380613403,3.33988,5.19224021796
 11/08  02:00:00,14.7949414775,0.0,0.0,0.0,1.52997510988,7.4902,3.93195575933,0.0,3.33988,0.592075759329
 11/08  03:00:00,14.8205691596,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/08  04:00:00,14.8321460612,0.0,0.0,0.0,1.52997510988,7.4902,3.931961677,0.0,3.33988,0.592081677001
 11/08  05:00:00,14.9813933106,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/08  06:00:00,22.4900643046,3.75592167268,0.0,0.0,4.58992532963,8.1892,54.9349286476,45.9931410842,8.3497,0.592087563358
 11/08  07:00:00,36.3371197862,3.75592167268,0.019375307874,0.0,9.17985065927,19.4245,63.0658116154,42.3279995,16.6994,4.03841211545
 11/08  08:00:00,41.692744503,3.75592167268,0.0249354820275,0.0,9.17985065927,26.9147,75.8143474852,35.0738106452,25.0491,15.69143684
 11/08  09:00:00,41.6845464238,3.75592167268,0.00531975738413,0.0,9.17985065927,26.9147,83.5068686751,35.5968978345,33.3988,14.5111708407
 11/08  10:00:00,34.1903318528,3.75592167268,0.0,0.0,9.17985065927,19.4245,74.6280534171,37.9938697624,25.0491,11.5850836547
 11/08  11:00:00,41.6884309268,3.75592167268,0.0138927333656,0.0,9.17985065927,26.9147,93.4098125695,40.668384352,41.7485,10.9929282175
 11/08  12:00:00,42.4078870259,3.75592167268,0.0,0.0,9.17985065927,26.9147,86.5052973188,33.1723513345,41.7485,11.5844459843
 11/08  13:00:00,41.7325644986,3.75592167268,0.0,0.0,9.17985065927,26.9147,78.2359656546,25.4933428706,41.7485,10.994122784
 11/08  14:00:00,34.2153115816,3.75592167268,0.0,0.0,9.17985065927,19.4245,69.8643852717,27.2189533482,33.3988,9.24663192349
 11/08  15:00:00,34.2163486761,3.75592167268,0.0,0.0,9.17985065927,19.4245,65.4543101838,32.3196902343,25.0491,8.08551994949
 11/08  16:00:00,34.2031277604,3.75592167268,0.0,0.0,9.17985065927,19.4245,76.9619164858,35.478066229,33.3988,8.08505025685
 11/08  17:00:00,44.8123732773,3.75592167268,0.013264070053,0.0,9.17985065927,26.9147,91.3359644565,33.7286505214,50.0982,7.50911393513
 11/08  18:00:00,45.8662846712,3.75592167268,0.0,0.0,9.17985065927,26.9147,90.8703309227,29.7787680977,50.0982,10.993362825
 11/08  19:00:00,45.8738084597,3.75592167268,0.00517021569539,0.0,9.17985065927,26.9147,89.2624186517,24.6532480362,50.0982,14.5109706155
 11/08  20:00:00,38.5126687585,3.75592167268,0.0,0.0,9.17985065927,19.4245,75.6580412254,26.5684115881,33.3988,15.6908296374
 11/08  21:00:00,38.4945609297,3.75592167268,0.0,0.0,9.17985065927,19.4245,73.291954821,26.5576219031,33.3988,13.3355329179
 11/08  22:00:00,38.4202973447,3.75592167268,0.0,0.0,9.17985065927,19.4245,72.6270704537,33.0656417652,25.0491,14.5123286885
 11/08  23:00:00,38.3090577553,3.75592167268,0.0,0.0,9.17985065927,19.4245,64.9308035912,36.6482822925,16.6994,11.5831212987
 11/08  24:00:00,39.0771212688,3.75592167268,0.0,0.0,9.17985065927,19.4245,55.4705785721,40.1958905227,8.3497,6.92498804942
 11/09  01:00:00,22.3526750847,3.75592167268,0.0,0.0,4.58992532963,8.1892,56.3948293179,47.8628064133,3.33988,5.19214290459
 11/09  02:00:00,14.7663034988,0.0,0.0,0.0,1.52997510988,7.4902,3.93196196416,0.0,3.33988,0.592081964156
 11/09  03:00:00,14.7874153204,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/09  04:00:00,14.7948816206,0.0,0.0,0.0,1.52997510988,7.4902,3.9319506515,0.0,3.33988,0.592070651504
 11/09  05:00:00,14.9353917446,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/09  06:00:00,22.4332557643,3.75592167268,0.00392202744726,0.0,4.58992532963,8.1892,75.2023738128,66.2605972622,8.3497,0.592076550605
 11/09  07:00:00,36.2545572369,3.75592167268,0.0103580232968,0.0,9.17985065927,19.4245,87.879004167,67.1412422502,16.6994,4.03836191677
 11/09  08:00:00,41.6255039528,3.75592167268,0.0181500613889,0.0,9.17985065927,26.9147,93.6484369631,52.9084057934,25.0491,15.6909311696
 11/09  09:00:00,41.6568954432,3.75592167268,0.0,0.0,9.17985065927,26.9147,88.0377597964,40.1280785755,33.3988,14.5108812209
 11/09  10:00:00,34.2017702949,3.75592167268,0.0,0.0,9.17985065927,19.4245,66.5860392256,29.3732311738,25.0491,12.1637080518
 11/09  11:00:00,41.7183067804,3.75592167268,0.00304883207686,0.0,9.17985065927,26.9147,74.2286759716,22.0641069002,41.7485,10.4160690715
 11/09  12:00:00,42.4627022789,3.75592167268,0.0,0.0,9.17985065927,26.9147,60.7613480875,6.84883690729,41.7485,12.1640111802
 11/09  13:00:00,41.8390702217,3.75592167268,0.0149358579559,0.0,9.17985065927,26.9147,52.1650482162,0.0,41.7485,10.4165482162
 11/09  14:00:00,34.3103331397,3.75592167268,0.0,0.0,9.17985065927,19.4245,42.7355638129,0.08676086577,33.3988,9.25000294714
 11/09  15:00:00,34.3042507506,3.75592167268,0.0,0.0,9.17985065927,19.4245,33.1742847282,0.0396844483472,25.0491,8.08550027987
 11/09  16:00:00,34.2843213676,3.75592167268,0.0,0.0,9.17985065927,19.4245,42.026360328,0.541348070667,33.3988,8.08621225731
 11/09  17:00:00,44.8729318182,3.75592167268,0.0052918297067,0.0,9.17985065927,26.9147,62.7905993754,4.60642834923,50.0982,8.08597102616
 11/09  18:00:00,45.9149712112,3.75592167268,0.0,0.0,9.17985065927,26.9147,69.2380002551,8.723761271,50.0982,10.4160389841
 11/09  19:00:00,45.8971223791,3.75592167268,0.0,0.0,9.17985065927,26.9147,75.8168041473,11.2064123079,50.0982,14.5121918394
 11/09  20:00:00,38.527833521,3.75592167268,0.0,0.0,9.17985065927,19.4245,66.7615085255,17.0890313441,33.3988,16.2736771814
 11/09  21:00:00,38.5046642452,3.75592167268,0.0,0.0,9.17985065927,19.4245,65.4438590418,18.7086486735,33.3988,13.3364103683
 11/09  22:00:00,38.4255412158,3.75592167268,0.0,0.0,9.17985065927,19.4245,66.4879975295,26.9276727043,25.0491,14.5112248251
 11/09  23:00:00,38.3073676477,3.75592167268,0.0,0.0,9.17985065927,19.4245,61.4508770397,33.1686378068,16.6994,11.5828392329
 11/09  24:00:00,39.0683274773,3.75592167268,0.0,0.0,9.17985065927,19.4245,55.3871211363,40.1124052666,8.3497,6.92501586977
 11/10  01:00:00,22.338208925,3.75592167268,0.0,0.0,4.58992532963,8.1892,59.644113025,51.1119511983,3.33988,5.19228182671
 11/10  02:00:00,14.7453455639,0.0,0.0,0.0,1.52997510988,7.4902,3.93193308435,0.0,3.33988,0.592053084355
 11/10  03:00:00,14.7605052653,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/10  04:00:00,14.7617477947,0.0,0.0,0.0,1.52997510988,7.4902,3.93196506724,0.0,3.33988,0.592085067239
 11/10  05:00:00,15.4195231062,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/10  06:00:00,22.9292520457,3.75592167268,0.0,0.0,4.58992532963,8.1892,79.2656608749,70.323869909,8.3497,0.592090965866
 11/10  07:00:00,36.4858614683,3.75592167268,0.0149387290188,0.0,9.17985065927,19.4245,86.9984933737,66.2605492642,16.6994,4.03854410942
 11/10  08:00:00,41.6292038538,3.75592167268,0.00955556822079,0.0,9.17985065927,26.9147,88.5902531968,47.848165548,25.0491,15.6929876488
 11/10  09:00:00,41.67972829,3.75592167268,0.0,0.0,9.17985065927,26.9147,79.1741114735,31.2607877794,33.3988,14.514523694
 11/10  10:00:00,34.2408792025,3.75592167268,0.0,0.0,9.17985065927,19.4245,53.8023554895,16.5880095265,25.0491,12.165245963
 11/10  11:00:00,41.7606781739,3.75592167268,0.00325827506731,0.0,9.17985065927,26.9147,62.1510533292,9.98660510887,41.7485,10.4159482203
 11/10  12:00:00,42.5037918869,3.75592167268,0.00717399883815,0.0,9.17985065927,26.9147,53.91311425,0.0,41.7485,12.16461425
 11/10  13:00:00,41.9022803614,3.75592167268,0.0353454629913,0.0,9.17985065927,26.9147,52.1782899798,0.0135405532228,41.7485,10.4162494265
 11/10  14:00:00,34.3372381635,3.75592167268,0.0,0.0,9.17985065927,19.4245,43.2800999856,0.0571475649918,33.3988,9.82415242062
 11/10  15:00:00,34.3148230774,3.75592167268,0.0,0.0,9.17985065927,19.4245,33.1973279727,0.0626905082243,25.0491,8.08553746445
 11/10  16:00:00,34.2819637883,3.75592167268,0.0,0.0,9.17985065927,19.4245,47.3542324039,5.86937703635,33.3988,8.08605536753
 11/10  17:00:00,44.8668258402,3.75592167268,0.00545765432357,0.0,9.17985065927,26.9147,69.3672602273,11.1827068314,50.0982,8.08635339597
 11/10  18:00:00,45.9090127184,3.75592167268,0.0,0.0,9.17985065927,26.9147,75.0784476017,14.5639347624,50.0982,10.4163128392
 11/10  19:00:00,45.8928892383,3.75592167268,0.0,0.0,9.17985065927,26.9147,80.8744312223,16.2629253146,50.0982,14.5133059077
 11/10  20:00:00,38.3833333178,3.75592167268,0.0,0.0,9.17985065927,19.4245,72.072050156,22.4001023348,33.3988,16.2731478212
 11/10  21:00:00,38.3680886295,3.75592167268,0.0,0.0,9.17985065927,19.4245,71.0546716898,24.8993726881,33.3988,12.7564990017
 11/10  22:00:00,38.3182892485,3.75592167268,0.0,0.0,9.17985065927,19.4245,74.1399307201,33.9970728019,25.0491,15.0937579182
 11/10  23:00:00,38.3071698792,3.75592167268,0.0,0.0,9.17985065927,19.4245,66.9659234999,38.6833416942,16.6994,11.5831818057
 11/10  24:00:00,39.0786228072,3.75592167268,0.0,0.0,9.17985065927,19.4245,57.6196405518,42.3445316651,8.3497,6.92540888675
 11/11  01:00:00,22.3542903899,3.75592167268,0.0,0.0,4.58992532963,8.1892,60.3757127987,50.1118323047,3.33988,6.92400049404
 11/11  02:00:00,14.7723730839,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/11  03:00:00,14.7982795307,0.0,0.0,0.0,1.52997510988,7.4902,3.93196807408,0.0,3.33988,0.592088074085
 11/11  04:00:00,14.8116900757,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/11  05:00:00,14.9670130328,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/11  06:00:00,22.4877930567,3.75592167268,0.0,0.0,4.58992532963,8.1892,58.304034221,49.3622402689,8.3497,0.592093952074
 11/11  07:00:00,36.3467612026,3.75592167268,0.0209308067431,0.0,9.17985065927,19.4245,63.1947773294,42.4574666589,16.6994,4.03791067042
 11/11  08:00:00,41.7019597065,3.75592167268,0.0150965661444,0.0,9.17985065927,26.9147,56.9038458145,27.8170581187,25.0491,4.03768769578
 11/11  09:00:00,41.7105564206,3.75592167268,0.0,0.0,9.17985065927,26.9147,61.4934308161,23.4821691773,33.3988,4.61246163876
 11/11  10:00:00,34.2343409022,3.75592167268,0.0,0.0,9.17985065927,19.4245,56.5901033987,27.5024562408,25.0491,4.03854715791
 11/11  11:00:00,41.7511530185,3.75592167268,0.0152234229148,0.0,9.17985065927,26.9147,77.7960614692,22.709891303,41.7485,13.3376701662
 11/11  12:00:00,42.4668692912,3.75592167268,0.0,0.0,9.17985065927,26.9147,71.9434175127,16.8574638186,41.7485,13.3374536941
 11/11  13:00:00,41.8105820113,3.75592167268,0.0,0.0,9.17985065927,26.9147,61.1533137695,8.98895278463,41.7485,10.4158609849
 11/11  14:00:00,34.2899518063,3.75592167268,0.0,0.0,9.17985065927,19.4245,52.9707374692,8.57765285458,33.3988,10.9942846146
 11/11  15:00:00,34.2934993632,3.75592167268,0.0,0.0,9.17985065927,19.4245,45.2916239159,12.1559772956,25.0491,8.08654662026
 11/11  16:00:00,34.2844452297,3.75592167268,0.0,0.0,9.17985065927,19.4245,55.2140925378,13.7285947439,33.3988,8.0866977939
 11/11  17:00:00,44.8810015476,3.75592167268,0.0142674404908,0.0,9.17985065927,26.9147,74.4204894066,16.2360351749,50.0982,8.08625423172
 11/11  18:00:00,45.9080287079,3.75592167268,0.0,0.0,9.17985065927,26.9147,82.4742111489,21.9594033129,50.0982,10.416607836
 11/11  19:00:00,45.8884400848,3.75592167268,0.0,0.0,9.17985065927,26.9147,89.0495356565,25.6136765458,50.0982,13.3376591107
 11/11  20:00:00,38.5219601864,3.75592167268,0.0,0.0,9.17985065927,19.4245,74.7231826597,27.9868592791,33.3988,13.3375233807
 11/11  21:00:00,38.5035790119,3.75592167268,0.0,0.0,9.17985065927,19.4245,71.2879156011,26.8942388326,33.3988,10.9948767685
 11/11  22:00:00,38.4293710766,3.75592167268,0.0,0.0,9.17985065927,19.4245,72.8459055917,34.4591157583,25.0491,13.3376898334
 11/11  23:00:00,38.3126953976,3.75592167268,0.0,0.0,9.17985065927,19.4245,67.6007798571,40.4849506174,16.6994,10.4164292397
 11/11  24:00:00,39.0735834355,3.75592167268,0.0,0.0,9.17985065927,19.4245,58.8036448675,44.6868131717,8.3497,5.76713169577
 11/12  01:00:00,22.3341685266,3.75592167268,0.0,0.0,4.58992532963,8.1892,66.4053730986,56.1401456618,3.33988,6.92534743678
 11/12  02:00:00,14.7540997685,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/12  03:00:00,14.78301307,0.0,0.0,0.0,1.52997510988,7.4902,3.93196558606,0.0,3.33988,0.592085586058
 11/12  04:00:00,14.798794381,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/12  05:00:00,14.9554062563,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/12  06:00:00,22.4733238832,3.75592167268,0.0,0.0,4.58992532963,8.1892,59.5341555756,50.5923641112,8.3497,0.592091464412
 11/12  07:00:00,36.328036403,3.75592167268,0.0185639292226,0.0,9.17985065927,19.4245,63.6880043008,42.9506823509,16.6994,4.03792194991
 11/12  08:00:00,41.6749891032,3.75592167268,0.0156100758239,0.0,9.17985065927,26.9147,60.6721333422,31.0113356918,25.0491,4.61169765038
 11/12  09:00:00,41.6668954898,3.75592167268,0.0,0.0,9.17985065927,26.9147,68.6403773161,31.2031246384,33.3988,4.03845267764
 11/12  10:00:00,34.1722091077,3.75592167268,0.0,0.0,9.17985065927,19.4245,69.1322283599,40.0449486806,25.0491,4.03817967927
 11/12  11:00:00,41.6743496712,3.75592167268,0.0192744148697,0.0,9.17985065927,26.9147,95.1990451379,40.113420697,41.7485,13.3371244409
 11/12  12:00:00,42.3882165748,3.75592167268,0.0,0.0,9.17985065927,26.9147,94.1799211081,39.0936155269,41.7485,13.3378055813
 11/12  13:00:00,41.6981478158,3.75592167268,0.0,0.0,9.17985065927,26.9147,88.691165101,35.9471299148,41.7485,10.9955351862
 11/12  14:00:00,34.170739328,3.75592167268,0.0,0.0,9.17985065927,19.4245,82.4119597956,38.5971862697,33.3988,10.4159735259
 11/12  15:00:00,34.1636029811,3.75592167268,0.0,0.0,9.17985065927,19.4245,77.9551693623,44.8201551383,25.0491,8.08591422405
 11/12  16:00:00,34.143472924,3.75592167268,0.0,0.0,9.17985065927,19.4245,91.0000253259,49.5148560737,33.3988,8.08636925216
 11/12  17:00:00,44.7417619893,3.75592167268,0.00623170825222,0.0,9.17985065927,26.9147,109.441890523,51.2570011071,50.0982,8.08668941625
 11/12  18:00:00,45.7955175047,3.75592167268,0.0,0.0,9.17985065927,26.9147,114.646307022,53.553771006,50.0982,10.9943360162
 11/12  19:00:00,45.7897294319,3.75592167268,0.0,0.0,9.17985065927,26.9147,116.834709199,53.3990820165,50.0982,13.3374271823
 11/12  20:00:00,38.4266949842,3.75592167268,0.0,0.0,9.17985065927,19.4245,102.082551312,55.3470919879,33.3988,13.3366593243
 11/12  21:00:00,38.4036562164,3.75592167268,0.0,0.0,9.17985065927,19.4245,100.181078615,55.787836244,33.3988,10.9944423709
 11/12  22:00:00,38.3277188024,3.75592167268,0.0,0.0,9.17985065927,19.4245,103.323553962,64.9364511065,25.0491,13.3380028552
 11/12  23:00:00,38.2103369587,3.75592167268,0.0,0.0,9.17985065927,19.4245,98.2250864236,71.1101697773,16.6994,10.4155166464
 11/12  24:00:00,39.0111458776,3.75592167268,0.0,0.0,9.17985065927,19.4245,88.8962120204,74.7789989031,8.3497,5.76751311722
 11/13  01:00:00,22.2498824786,3.75592167268,0.0,0.0,4.58992532963,8.1892,94.3923892045,85.8603353955,3.33988,5.19217380899
 11/13  02:00:00,14.6617385196,0.0,0.0,0.0,1.52997510988,7.4902,3.93197188526,0.0,3.33988,0.592091885261
 11/13  03:00:00,14.6876960479,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/13  04:00:00,14.7007830482,0.0,0.0,0.0,1.52997510988,7.4902,3.93195195512,0.0,3.33988,0.592071955118
 11/13  05:00:00,14.8519321072,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/13  06:00:00,22.36502072,3.75592167268,0.0,0.0,4.58992532963,8.1892,97.1813528983,88.2395750413,8.3497,0.592077856909
 11/13  07:00:00,36.2110186716,3.75592167268,0.0130013447836,0.0,9.17985065927,19.4245,103.214654393,82.4765327593,16.6994,4.03872163368
 11/13  08:00:00,41.5730021394,3.75592167268,0.0153755053345,0.0,9.17985065927,26.9147,109.517748123,68.7747712024,25.0491,15.6938769209
 11/13  09:00:00,41.5958700956,3.75592167268,0.0,0.0,9.17985065927,26.9147,108.964410629,60.4703727344,33.3988,15.0952378947
 11/13  10:00:00,34.12676055,3.75592167268,0.0,0.0,9.17985065927,19.4245,91.4850222648,54.269981681,25.0491,12.1659405837
 11/13  11:00:00,41.6305353647,3.75592167268,0.00229760069451,0.0,9.17985065927,26.9147,103.005667058,50.8390583042,41.7485,10.418108754
 11/13  12:00:00,42.381464357,3.75592167268,0.0,0.0,9.17985065927,26.9147,93.217247892,39.3025646113,41.7485,12.1661832808
 11/13  13:00:00,41.6989070923,3.75592167268,0.0,0.0,9.17985065927,26.9147,80.6911479142,27.9466818571,41.7485,10.9959660571
 11/13  14:00:00,34.1731288681,3.75592167268,0.0,0.0,9.17985065927,19.4245,73.5418210854,30.8940788121,33.3988,9.24894227328
 11/13  15:00:00,34.1687631878,3.75592167268,0.0,0.0,9.17985065927,19.4245,71.7601434457,38.6244566783,25.0491,8.08658676741
 11/13  16:00:00,34.1527073945,3.75592167268,0.0,0.0,9.17985065927,19.4245,86.7018201065,45.2166748423,33.3988,8.0863452642
 11/13  17:00:00,44.7539172459,3.75592167268,0.00597691034081,0.0,9.17985065927,26.9147,104.046082124,45.8610201154,50.0982,8.08686200843
 11/13  18:00:00,45.814358488,3.75592167268,0.0,0.0,9.17985065927,26.9147,104.181419022,43.0881537984,50.0982,10.9950652239
 11/13  19:00:00,45.8173878709,3.75592167268,0.00194850612228,0.0,9.17985065927,26.9147,103.653903828,39.0402384189,50.0982,14.5154654088
 11/13  20:00:00,38.4543152842,3.75592167268,0.0,0.0,9.17985065927,19.4245,92.4361775279,42.7616562915,33.3988,16.2757212364
 11/13  21:00:00,38.4309712188,3.75592167268,0.0,0.0,9.17985065927,19.4245,91.9406911903,45.2030051183,33.3988,13.338886072
 11/13  22:00:00,38.353533762,3.75592167268,0.0,0.0,9.17985065927,19.4245,93.5940532985,54.0305238942,25.0491,14.5144294043
 11/13  23:00:00,38.2526311683,3.75592167268,0.0,0.0,9.17985065927,19.4245,82.5199160798,53.6566803633,16.6994,12.1638357166
 11/13  24:00:00,39.055448159,3.75592167268,0.0,0.0,9.17985065927,19.4245,64.5374620769,49.2624148651,8.3497,6.92534721175
 11/14  01:00:00,22.3462710994,3.75592167268,0.0,0.0,4.58992532963,8.1892,58.1732229241,49.0656208175,3.33988,5.76772210658
 11/14  02:00:00,14.7764858714,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/14  03:00:00,14.8094845517,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/14  04:00:00,14.8295963963,0.0,0.0,0.0,1.52997510988,7.4902,3.93197541881,0.0,3.33988,0.592095418811
 11/14  05:00:00,15.5037683155,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/14  06:00:00,23.0318455539,3.75592167268,0.0,0.0,4.58992532963,8.1892,47.0199875088,38.0781991196,8.3497,0.592088389155
 11/14  07:00:00,36.6095642125,3.75592167268,0.0218511079949,0.0,9.17985065927,19.4245,52.7742136079,32.036722096,16.6994,4.0380915119
 11/14  08:00:00,41.7445432959,3.75592167268,0.0263669819106,0.0,9.17985065927,26.9147,61.1176717072,19.7927083672,25.0491,16.27586334
 11/14  09:00:00,41.756594202,3.75592167268,0.00275564682318,0.0,9.17985065927,26.9147,61.9772083282,14.0637950614,33.3988,14.5146132667
 11/14  10:00:00,34.2874494981,3.75592167268,0.0,0.0,9.17985065927,19.4245,47.3608515353,10.1453419324,25.0491,12.1664096029
 11/14  11:00:00,41.798607119,3.75592167268,0.00951133430059,0.0,9.17985065927,26.9147,61.1775707145,8.43277809942,41.7485,10.996292615
 11/14  12:00:00,42.5222191129,3.75592167268,0.00707833240762,0.0,9.17985065927,26.9147,53.9163485105,0.0,41.7485,12.1678485105
 11/14  13:00:00,41.8898676032,3.75592167268,0.0101470427461,0.0,9.17985065927,26.9147,52.1660981332,0.0,41.7485,10.4175981332
 11/14  14:00:00,34.3547874472,3.75592167268,0.0,0.0,9.17985065927,19.4245,43.3349758708,0.108410767736,33.3988,9.82776510309
 11/14  15:00:00,34.3416284002,3.75592167268,0.0,0.0,9.17985065927,19.4245,33.254943342,0.118862928041,25.0491,8.08698041398
 11/14  16:00:00,34.3169894408,3.75592167268,0.0,0.0,9.17985065927,19.4245,45.7804675813,4.29488076443,33.3988,8.08678681686
 11/14  17:00:00,44.9234687368,3.75592167268,0.0168236854813,0.0,9.17985065927,26.9147,62.835475101,4.65034122836,50.0982,8.08693387268
 11/14  18:00:00,45.970200995,3.75592167268,0.0,0.0,9.17985065927,26.9147,62.8310422604,1.7381148807,50.0982,10.9947273797
 11/14  19:00:00,45.9877126144,3.75592167268,0.0160652726202,0.0,9.17985065927,26.9147,64.6130679715,0.0,50.0982,14.5148679715
 11/14  20:00:00,38.4742240353,3.75592167268,0.0,0.0,9.17985065927,19.4245,49.7710616777,0.0954384280535,33.3988,16.2768232496
 11/14  21:00:00,38.4721022089,3.75592167268,0.0,0.0,9.17985065927,19.4245,46.7365403957,0.0,33.3988,13.3377403957
 11/14  22:00:00,38.4299536631,3.75592167268,0.0,0.0,9.17985065927,19.4245,42.9591840472,2.81304387646,25.0491,15.0970401707
 11/14  23:00:00,38.4217180511,3.75592167268,0.0,0.0,9.17985065927,19.4245,33.3506077221,5.06552911754,16.6994,11.5856786046
 11/14  24:00:00,39.1800733265,3.75592167268,0.0,0.0,9.17985065927,19.4245,23.890212422,8.61287489855,8.3497,6.92763752342
 11/15  01:00:00,22.4667106976,3.75592167268,0.0,0.0,4.58992532963,8.1892,25.150373634,16.043539918,3.33988,5.76695371596
 11/15  02:00:00,14.8770068118,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/15  03:00:00,14.8907771707,0.0,0.0,0.0,1.52997510988,7.4902,3.93197626122,0.0,3.33988,0.592096261216
 11/15  04:00:00,14.8899792666,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/15  05:00:00,15.0279930599,0.0,0.0,0.0,1.52997510988,7.4902,3.93193042329,0.0,3.33988,0.592050423291
 11/15  06:00:00,22.5142041584,3.75592167268,0.00877142171298,0.0,4.58992532963,8.1892,47.5155092121,39.1458092121,8.3497,0.02
 11/15  07:00:00,36.3227023019,3.75592167268,0.0116033925224,0.0,9.17985065927,19.4245,61.4362660533,40.1249162383,16.6994,4.611949815
 11/15  08:00:00,41.6754162375,3.75592167268,0.017195751303,0.0,9.17985065927,26.9147,72.2848143948,31.5385824235,25.0491,15.6971319713
 11/15  09:00:00,41.6796385139,3.75592167268,0.0,0.0,9.17985065927,26.9147,76.0133122963,27.5185166308,33.3988,15.0959956655
 11/15  10:00:00,34.1985314326,3.75592167268,0.0,0.0,9.17985065927,19.4245,62.7617196676,25.5460104683,25.0491,12.1666091993
 11/15  11:00:00,41.6962641343,3.75592167268,0.00354721585423,0.0,9.17985065927,26.9147,76.7875203458,24.6211185707,41.7485,10.4179017751
 11/15  12:00:00,42.4264278923,3.75592167268,0.0,0.0,9.17985065927,26.9147,68.0039975565,14.0892924817,41.7485,12.1662050748
 11/15  13:00:00,41.765069968,3.75592167268,0.0,0.0,9.17985065927,26.9147,56.5732329312,3.82783677748,41.7485,10.9968961537
 11/15  14:00:00,34.2368559599,3.75592167268,0.0,0.0,9.17985065927,19.4245,51.14687215,7.9183841063,33.3988,9.82968804366
 11/15  15:00:00,34.2253214469,3.75592167268,0.0,0.0,9.17985065927,19.4245,51.1054604058,17.9700298992,25.0491,8.08633050655
 11/15  16:00:00,34.2019542917,3.75592167268,0.0,0.0,9.17985065927,19.4245,67.9611171532,26.4757025194,33.3988,8.08661463375
 11/15  17:00:00,44.7993866535,3.75592167268,0.00648838272732,0.0,9.17985065927,26.9147,85.9210502537,27.7351919182,50.0982,8.08765833554
 11/15  18:00:00,45.8569416158,3.75592167268,0.0,0.0,9.17985065927,26.9147,86.1132178132,25.0201982904,50.0982,10.9948195228
 11/15  19:00:00,45.8604261557,3.75592167268,0.00416643436738,0.0,9.17985065927,26.9147,85.5726701992,20.9591206685,50.0982,14.5153495306
 11/15  20:00:00,38.4956825014,3.75592167268,0.0,0.0,9.17985065927,19.4245,74.1453974028,24.4678269918,33.3988,16.278770411
 11/15  21:00:00,38.4742309365,3.75592167268,0.0,0.0,9.17985065927,19.4245,72.7470806123,26.0110429519,33.3988,13.3372376604
 11/15  22:00:00,38.3984074165,3.75592167268,0.0,0.0,9.17985065927,19.4245,74.3360782261,34.1894095745,25.0491,15.0975686517
 11/15  23:00:00,38.2820148514,3.75592167268,0.0,0.0,9.17985065927,19.4245,69.2723240271,40.4078094653,16.6994,12.1651145618
 11/15  24:00:00,39.0530320647,3.75592167268,0.0,0.0,9.17985065927,19.4245,62.6096785848,47.3358888123,8.3497,6.92408977257
 11/16  01:00:00,22.3165390552,3.75592167268,0.0,0.0,4.58992532963,8.1892,66.938565855,58.4063740523,3.33988,5.19231180264
 11/16  02:00:00,14.727932489,0.0,0.0,0.0,1.52997510988,7.4902,3.93195935673,0.0,3.33988,0.592079356733
 11/16  03:00:00,14.7518721023,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/16  04:00:00,14.7618631241,0.0,0.0,0.0,1.52997510988,7.4902,3.93196527538,0.0,3.33988,0.592085275382
 11/16  05:00:00,14.9106938958,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/16  06:00:00,22.420275388,3.75592167268,0.0,0.0,4.58992532963,8.1892,76.8931325467,67.9513413907,8.3497,0.592091156032
 11/16  07:00:00,36.2662916809,3.75592167268,0.015615918601,0.0,9.17985065927,19.4245,84.9551153842,64.2166668023,16.6994,4.03904858188
 11/16  08:00:00,41.6280869685,3.75592167268,0.0189136876195,0.0,9.17985065927,26.9147,94.5753291227,53.2470781039,25.0491,16.2791510189
 11/16  09:00:00,41.6373692061,3.75592167268,0.0,0.0,9.17985065927,26.9147,95.4436149884,47.5278249995,33.3988,14.5169899889
 11/16  10:00:00,34.1610818508,3.75592167268,0.0,0.0,9.17985065927,19.4245,81.1253159992,43.9089015941,25.0491,12.1673144051
 11/16  11:00:00,41.6577954995,3.75592167268,0.00499516263257,0.0,9.17985065927,26.9147,95.4248728865,42.6797378032,41.7485,10.9966350833
 11/16  12:00:00,42.3932380939,3.75592167268,0.0,0.0,9.17985065927,26.9147,86.0583936468,32.1438963052,41.7485,12.1659973416
 11/16  13:00:00,41.7135087639,3.75592167268,0.0,0.0,9.17985065927,26.9147,74.5649329081,21.8210068404,41.7485,10.9954260677
 11/16  14:00:00,34.1876278809,3.75592167268,0.0,0.0,9.17985065927,19.4245,67.3972382045,24.7464043526,33.3988,9.25203385193
 11/16  15:00:00,34.1809222768,3.75592167268,0.0,0.0,9.17985065927,19.4245,66.2830356615,32.5706587803,25.0491,8.66327688123
 11/16  16:00:00,34.1641763489,3.75592167268,0.0,0.0,9.17985065927,19.4245,80.7086611068,39.222513839,33.3988,8.08734726782
 11/16  17:00:00,44.761958916,3.75592167268,0.00440186850566,0.0,9.17985065927,26.9147,99.1327588611,40.9471384327,50.0982,8.08742042832
 11/16  18:00:00,45.8196480167,3.75592167268,0.0,0.0,9.17985065927,26.9147,101.245993987,40.1520189592,50.0982,10.9957750275
 11/16  19:00:00,45.8170701125,3.75592167268,0.0,0.0,9.17985065927,26.9147,102.503335858,37.8039994058,50.0982,14.601136452
 11/16  20:00:00,38.4520817784,3.75592167268,0.0,0.0,9.17985065927,19.4245,92.7768439752,43.1836363905,33.3988,16.1944075848
 11/16  21:00:00,38.4242549749,3.75592167268,0.0,0.0,9.17985065927,19.4245,94.4916266728,47.1737559709,33.3988,13.9190707019
 11/16  22:00:00,38.3407203489,3.75592167268,0.0,0.0,9.17985065927,19.4245,97.2365824301,57.6713260631,25.0491,14.5161563669
 11/16  23:00:00,38.2216934826,3.75592167268,0.0,0.0,9.17985065927,19.4245,93.2668184609,64.4006229705,16.6994,12.1667954904
 11/16  24:00:00,39.0176489506,3.75592167268,0.0,0.0,9.17985065927,19.4245,85.605040187,70.328681133,8.3497,6.92665905397
 11/17  01:00:00,22.2536054621,3.75592167268,0.0,0.0,4.58992532963,8.1892,89.9021165158,80.7946794217,3.33988,5.76755709405
 11/17  02:00:00,14.6636451921,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/17  03:00:00,14.689555481,0.0,0.0,0.0,1.52997510988,7.4902,3.9319731383,0.0,3.33988,0.592093138298
 11/17  04:00:00,14.702090211,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/17  05:00:00,15.3665522074,0.0,0.0,0.0,1.52997510988,7.4902,3.93192728436,0.0,3.33988,0.592047284362
 11/17  06:00:00,22.8794040726,3.75592167268,0.0,0.0,4.58992532963,8.1892,97.3463178195,88.9766178195,8.3497,0.02
 11/17  07:00:00,36.4400249174,3.75592167268,0.0128177150094,0.0,9.17985065927,19.4245,104.805839748,84.0685686811,16.6994,4.03787106712
 11/17  08:00:00,41.5772067145,3.75592167268,0.015775357257,0.0,9.17985065927,26.9147,109.531763313,68.2032368948,25.0491,16.279426418
 11/17  09:00:00,41.6094807673,3.75592167268,0.0,0.0,9.17985065927,26.9147,104.777217628,56.280022304,33.3988,15.0983953236
 11/17  10:00:00,34.1534774974,3.75592167268,0.0,0.0,9.17985065927,19.4245,83.3251333657,46.1088485286,25.0491,12.167184837
 11/17  11:00:00,41.6611200604,3.75592167268,0.00350321905514,0.0,9.17985065927,26.9147,95.1786756138,42.4336760719,41.7485,10.9964995419
 11/17  12:00:00,42.3967886717,3.75592167268,0.0,0.0,9.17985065927,26.9147,86.353831749,32.4391387158,41.7485,12.1661930332
 11/17  13:00:00,41.7251030543,3.75592167268,0.0,0.0,9.17985065927,26.9147,75.0305564543,22.285457636,41.7485,10.9965988183
 11/17  14:00:00,34.2028668145,3.75592167268,0.0,0.0,9.17985065927,19.4245,68.036522494,25.3862391784,33.3988,9.25148331554
 11/17  15:00:00,34.2007253437,3.75592167268,0.0,0.0,9.17985065927,19.4245,67.1445943967,33.4316149431,25.0491,8.66387945366
 11/17  16:00:00,34.1859842986,3.75592167268,0.0,0.0,9.17985065927,19.4245,81.234171358,39.7478111796,33.3988,8.0875601784
 11/17  17:00:00,44.7992646712,3.75592167268,0.0128282876559,0.0,9.17985065927,26.9147,95.8025935464,37.6183121865,50.0982,8.08608135987
 11/17  18:00:00,45.8642107469,3.75592167268,0.00470902759426,0.0,9.17985065927,26.9147,92.7193582193,31.6249375785,50.0982,10.9962206408
 11/17  19:00:00,45.8771054856,3.75592167268,0.005655728714,0.0,9.17985065927,26.9147,89.4645439929,24.2672037811,50.0982,15.0991402118
 11/17  20:00:00,38.3858738863,3.75592167268,0.0,0.0,9.17985065927,19.4245,71.9120317143,22.239792363,33.3988,16.2734393512
 11/17  21:00:00,38.3949586259,3.75592167268,0.0,0.0,9.17985065927,19.4245,63.9319533843,17.1916796072,33.3988,13.3414737771
 11/17  22:00:00,38.3722455829,3.75592167268,0.0,0.0,9.17985065927,19.4245,58.8958999934,18.7490278254,25.0491,15.097772168
 11/17  23:00:00,38.3870433576,3.75592167268,0.0,0.0,9.17985065927,19.4245,45.852058887,16.9860769571,16.6994,12.16658193
 11/17  24:00:00,39.173127304,3.75592167268,0.0,0.0,9.17985065927,19.4245,30.126892348,14.8533535788,8.3497,6.92383876924
 11/18  01:00:00,22.4868863137,3.75592167268,0.0,0.0,4.58992532963,8.1892,25.0129637476,16.4799318652,3.33988,5.19315188248
 11/18  02:00:00,14.9150581016,0.0,0.0,0.0,1.52997510988,7.4902,3.9319633834,0.0,3.33988,0.592083383399
 11/18  03:00:00,14.9488349034,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/18  04:00:00,14.9676782361,0.0,0.0,0.0,1.52997510988,7.4902,3.93196928893,0.0,3.33988,0.592089288929
 11/18  05:00:00,15.1328216953,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/18  06:00:00,22.6623962267,3.75592167268,0.0,0.0,4.58992532963,8.1892,18.993143772,10.0513486086,8.3497,0.592095163414
 11/18  07:00:00,36.5268691771,3.75592167268,0.03386138976,0.0,9.17985065927,19.4245,26.2562889834,5.51765809785,16.6994,4.03923088552
 11/18  08:00:00,41.8806485379,3.75592167268,0.0358845554212,0.0,9.17985065927,26.9147,29.0875917186,0.0,25.0491,4.0384917186
 11/18  09:00:00,41.8881545319,3.75592167268,0.0188741971759,0.0,9.17985065927,26.9147,38.0119802824,0.0,33.3988,4.61318028237
 11/18  10:00:00,34.3922219055,3.75592167268,0.00436274630357,0.0,9.17985065927,19.4245,38.4302641371,0.0411364039026,25.0491,13.3400277332
 11/18  11:00:00,41.9066478717,3.75592167268,0.0194124122967,0.0,9.17985065927,26.9147,53.9157356932,0.0,41.7485,12.1672356932
 11/18  12:00:00,43.474236662,3.75592167268,0.859279588036,0.0,9.17985065927,26.9147,55.6706174209,0.0,41.7485,13.9221174209
 11/18  13:00:00,43.87693779,3.75592167268,1.92477349549,0.0,9.17985065927,26.9147,55.0885743174,0.0,41.7485,13.3400743174
 11/18  14:00:00,35.0297984326,3.75592167268,0.627631967972,0.0,9.17985065927,19.4245,45.5656414174,0.0,33.3988,12.1668414174
 11/18  15:00:00,34.3751007226,3.75592167268,0.0,0.0,9.17985065927,19.4245,36.1014610513,0.0549937763072,25.0491,10.997367275
 11/18  16:00:00,34.324715176,3.75592167268,0.0,0.0,9.17985065927,19.4245,44.7669295637,0.371607145669,33.3988,10.996522418
 11/18  17:00:00,44.882351287,3.75592167268,0.00423890882785,0.0,9.17985065927,26.9147,66.2839377542,6.3564034027,50.0982,9.82933435149
 11/18  18:00:00,45.9140672334,3.75592167268,0.0,0.0,9.17985065927,26.9147,76.3817250148,15.2864132709,50.0982,10.9971117439
 11/18  19:00:00,45.8894758956,3.75592167268,0.0,0.0,9.17985065927,26.9147,79.8432310341,15.2268868784,50.0982,14.5181441557
 11/18  20:00:00,38.5178344313,3.75592167268,0.0,0.0,9.17985065927,19.4245,66.0380950898,17.5418244325,33.3988,15.0974706573
 11/18  21:00:00,38.490390569,3.75592167268,0.0,0.0,9.17985065927,19.4245,72.6272316301,25.3093181373,33.3988,13.9191134928
 11/18  22:00:00,38.4097790372,3.75592167268,0.0,0.0,9.17985065927,19.4245,69.5186535265,29.9521472766,25.0491,14.51740625
 11/18  23:00:00,38.2919661863,3.75592167268,0.0,0.0,9.17985065927,19.4245,63.1785772838,35.4814852379,16.6994,10.9976920459
 11/18  24:00:00,39.0594482206,3.75592167268,0.0,0.0,9.17985065927,19.4245,60.4772590274,43.4635598638,8.3497,8.66399916362
 11/19  01:00:00,22.3161574483,3.75592167268,0.0,0.0,4.58992532963,8.1892,68.1222426082,57.8590759882,3.33988,6.92328661996
 11/19  02:00:00,14.7274872079,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/19  03:00:00,14.7462357392,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/19  04:00:00,14.7514908412,0.0,0.0,0.0,1.52997510988,7.4902,3.93195737446,0.0,3.33988,0.592077374458
 11/19  05:00:00,14.8981702421,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/19  06:00:00,22.4051699918,3.75592167268,0.0,0.0,4.58992532963,8.1892,82.5037337138,73.561950446,8.3497,0.592083267862
 11/19  07:00:00,36.2475855891,3.75592167268,0.0143731005904,0.0,9.17985065927,19.4245,90.6529671448,69.9152387045,16.6994,4.03832844028
 11/19  08:00:00,41.6086632235,3.75592167268,0.0108579161304,0.0,9.17985065927,26.9147,81.6939016277,52.0319304298,25.0491,4.61287119787
 11/19  09:00:00,41.6381801382,3.75592167268,0.0,0.0,9.17985065927,26.9147,78.0935651465,40.6555637348,33.3988,4.03920141165
 11/19  10:00:00,34.1729706535,3.75592167268,0.0,0.0,9.17985065927,19.4245,67.5406004964,37.8779939335,25.0491,4.61350656293
 11/19  11:00:00,41.6844072943,3.75592167268,0.00602683794882,0.0,9.17985065927,26.9147,85.4405301345,30.3502931955,41.7485,13.3417369391
 11/19  12:00:00,42.4129962531,3.75592167268,0.0,0.0,9.17985065927,26.9147,79.7284461364,24.0614838394,41.7485,13.9184622971
 11/19  13:00:00,41.7495448669,3.75592167268,0.0,0.0,9.17985065927,26.9147,68.2882858169,16.1212547233,41.7485,10.4185310935
 11/19  14:00:00,34.2245483965,3.75592167268,0.0,0.0,9.17985065927,19.4245,61.5348310489,17.1387341079,33.3988,10.997296941
 11/19  15:00:00,34.2196523096,3.75592167268,0.0,0.0,9.17985065927,19.4245,56.7422865111,23.0284724496,25.0491,8.66471406151
 11/19  16:00:00,34.2026521389,3.75592167268,0.0,0.0,9.17985065927,19.4245,69.0939228905,27.6077159154,33.3988,8.0874069751
 11/19  17:00:00,44.7973932074,3.75592167268,0.00665391622242,0.0,9.17985065927,26.9147,89.5072921214,30.7747015825,50.0982,8.63439053894
 11/19  18:00:00,45.8452625544,3.75592167268,0.0,0.0,9.17985065927,26.9147,95.7111893937,35.1643480606,50.0982,10.4486413331
 11/19  19:00:00,45.8340912323,3.75592167268,0.0,0.0,9.17985065927,26.9147,101.347225614,37.3258068634,50.0982,13.9232187507
 11/19  20:00:00,38.470464841,3.75592167268,0.0,0.0,9.17985065927,19.4245,85.9506153384,39.2131029176,33.3988,13.3387124208
 11/19  21:00:00,38.4501930526,3.75592167268,0.0,0.0,9.17985065927,19.4245,82.6272469711,38.2311584691,33.3988,10.9972885019
 11/19  22:00:00,38.376701541,3.75592167268,0.0,0.0,9.17985065927,19.4245,84.8465507161,45.8743479564,25.0491,13.9231027596
 11/19  23:00:00,38.259085634,3.75592167268,0.0,0.0,9.17985065927,19.4245,79.3637742111,51.6675846757,16.6994,10.9967895355
 11/19  24:00:00,39.0351539647,3.75592167268,0.0,0.0,9.17985065927,19.4245,69.3093151743,55.1916646023,8.3497,5.76795057197
 11/20  01:00:00,22.2855879943,3.75592167268,0.0,0.0,4.58992532963,8.1892,74.7104316952,66.1766458625,3.33988,5.19390583266
 11/20  02:00:00,14.6929099707,0.0,0.0,0.0,1.52997510988,7.4902,3.93196133148,0.0,3.33988,0.592081331482
 11/20  03:00:00,14.7118236632,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/20  04:00:00,14.7175615229,0.0,0.0,0.0,1.52997510988,7.4902,3.93196724581,0.0,3.33988,0.592087245812
 11/20  05:00:00,14.8634106148,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/20  06:00:00,22.3711441369,3.75592167268,0.0,0.0,4.58992532963,8.1892,90.7211765234,81.7793834001,8.3497,0.592093123338
 11/20  07:00:00,36.2136532333,3.75592167268,0.0128432705869,0.0,9.17985065927,19.4245,99.2910069388,78.5522707138,16.6994,4.03933622497
 11/20  08:00:00,41.5794652588,3.75592167268,0.0123764123727,0.0,9.17985065927,26.9147,105.837966353,64.5087352895,25.0491,16.2801310636
 11/20  09:00:00,41.6070584308,3.75592167268,0.0,0.0,9.17985065927,26.9147,103.402976167,54.9049271461,33.3988,15.0992490213
 11/20  10:00:00,34.140314002,3.75592167268,0.0,0.0,9.17985065927,19.4245,84.5708479827,47.3530010856,25.0491,12.1687468971
 11/20  11:00:00,41.6386523741,3.75592167268,0.00230347566252,0.0,9.17985065927,26.9147,97.9246116246,45.1787109836,41.7485,10.997400641
 11/20  12:00:00,42.3784560372,3.75592167268,0.0,0.0,9.17985065927,26.9147,90.900895002,36.4054381814,41.7485,12.7469568206
 11/20  13:00:00,41.6914055696,3.75592167268,0.0,0.0,9.17985065927,26.9147,80.5429653903,27.7972324582,41.7485,10.9972329321
 11/20  14:00:00,34.1670503056,3.75592167268,0.0,0.0,9.17985065927,19.4245,73.0580274269,30.4080590173,33.3988,9.25116840963
 11/20  15:00:00,34.1662451571,3.75592167268,0.0,0.0,9.17985065927,19.4245,70.583759585,36.8709739356,25.0491,8.66368564937
 11/20  16:00:00,34.1527878474,3.75592167268,0.0,0.0,9.17985065927,19.4245,83.5063948094,42.020413877,33.3988,8.08718093239
 11/20  17:00:00,44.7517510802,3.75592167268,0.00425318922538,0.0,9.17985065927,26.9147,102.520161064,43.7585838458,50.0982,8.66337721824
 11/20  18:00:00,45.8086174763,3.75592167268,0.0,0.0,9.17985065927,26.9147,104.964739191,43.8694958384,50.0982,10.9970433528
 11/20  19:00:00,45.8042900988,3.75592167268,0.0,0.0,9.17985065927,26.9147,107.024580898,42.4078187132,50.0982,14.518562185
 11/20  20:00:00,38.4426764437,3.75592167268,0.0,0.0,9.17985065927,19.4245,95.9064835815,46.2230222864,33.3988,16.2846612951
 11/20  21:00:00,38.4200605402,3.75592167268,0.0,0.0,9.17985065927,19.4245,94.222382808,46.8987216611,33.3988,13.9248611469
 11/20  22:00:00,38.3439353525,3.75592167268,0.0,0.0,9.17985065927,19.4245,94.3039503106,54.1556496235,25.0491,15.0992006871
 11/20  23:00:00,38.22856775,3.75592167268,0.0,0.0,9.17985065927,19.4245,87.492915397,58.6265473599,16.6994,12.1669680371
 11/20  24:00:00,39.0201629076,3.75592167268,0.0,0.0,9.17985065927,19.4245,78.3310473708,63.0538159057,8.3497,6.92753146509
 11/21  01:00:00,22.269774891,3.75592167268,0.0,0.0,4.58992532963,8.1892,80.9252204495,71.8176906829,3.33988,5.76764976659
 11/21  02:00:00,14.6782322757,0.0,0.0,0.0,1.52997510988,7.4902,3.93193697661,0.0,3.33988,0.59205697661
 11/21  03:00:00,14.7003543003,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/21  04:00:00,14.710504828,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/21  05:00:00,15.3695598466,0.0,0.0,0.0,1.52997510988,7.4902,3.93194290401,0.0,3.33988,0.592062904011
 11/21  06:00:00,22.877352017,3.75592167268,0.0,0.0,4.58992532963,8.1892,94.1669107566,85.7972107566,8.3497,0.02
 11/21  07:00:00,37.4978349134,3.75592167268,0.0124412783135,0.0,9.17985065927,19.4245,106.451034897,85.1389113647,16.6994,4.61272353245
 11/21  08:00:00,41.5699021777,3.75592167268,0.0169570080435,0.0,9.17985065927,26.9147,119.459333252,78.1294806636,25.0491,16.2807525887
 11/21  09:00:00,41.5730703128,3.75592167268,0.00363161027222,0.0,9.17985065927,26.9147,125.803964367,77.3025602201,33.3988,15.1026041469
 11/21  10:00:00,34.0837829028,3.75592167268,0.0,0.0,9.17985065927,19.4245,115.458880431,78.2421612152,25.0491,12.1676192161
 11/21  11:00:00,41.5786907641,3.75592167268,0.00804231136499,0.0,9.17985065927,26.9147,132.317051293,79.5710250553,41.7485,10.9975262372
 11/21  12:00:00,42.3430753933,3.75592167268,0.0,0.0,9.17985065927,26.9147,125.950705435,71.4537553883,41.7485,12.7484500468
 11/21  13:00:00,41.625648188,3.75592167268,0.0,0.0,9.17985065927,26.9147,115.805981208,63.0594238008,41.7485,10.9980574077
 11/21  14:00:00,34.1032328789,3.75592167268,0.0,0.0,9.17985065927,19.4245,107.825598896,65.174528783,33.3988,9.25227011249
 11/21  15:00:00,34.1020060502,3.75592167268,0.0,0.0,9.17985065927,19.4245,104.508629656,70.7943192672,25.0491,8.66521038909
 11/21  16:00:00,34.0873115921,3.75592167268,0.0,0.0,9.17985065927,19.4245,116.064994891,74.5789356483,33.3988,8.08725924284
 11/21  17:00:00,44.6965546291,3.75592167268,0.0096830036331,0.0,9.17985065927,26.9147,131.32703238,72.5642891448,50.0982,8.66454323552
 11/21  18:00:00,45.7566575847,3.75592167268,0.0,0.0,9.17985065927,26.9147,129.113197554,68.0181590896,50.0982,10.9968384644
 11/21  19:00:00,45.7670810896,3.75592167268,0.00396827796001,0.0,9.17985065927,26.9147,127.423268119,62.2243113997,50.0982,15.1007567196
 11/21  20:00:00,38.2652472327,3.75592167268,0.0,0.0,9.17985065927,19.4245,114.01543603,64.3369835014,33.3988,16.2796525286
 11/21  21:00:00,38.2556204447,3.75592167268,0.0,0.0,9.17985065927,19.4245,112.213155187,64.894295513,33.3988,13.9200596739
 11/21  22:00:00,38.2136330001,3.75592167268,0.0,0.0,9.17985065927,19.4245,112.188573473,72.0413177941,25.0491,15.0981556793
 11/21  23:00:00,38.2047496863,3.75592167268,0.0,0.0,9.17985065927,19.4245,104.762169518,75.8959584798,16.6994,12.1668110378
 11/21  24:00:00,39.0116547348,3.75592167268,0.0,0.0,9.17985065927,19.4245,94.6910704252,79.4151894246,8.3497,6.9261810006
 11/22  01:00:00,22.2502118127,3.75592167268,0.0,0.0,4.58992532963,8.1892,96.481078881,87.3733653484,3.33988,5.76783353265
 11/22  02:00:00,14.6608821185,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/22  03:00:00,14.6862648374,0.0,0.0,0.0,1.52997510988,7.4902,3.93194427837,0.0,3.33988,0.59206427837
 11/22  04:00:00,14.6993143255,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/22  05:00:00,14.8501798723,0.0,0.0,0.0,1.52997510988,7.4902,3.93195019415,0.0,3.33988,0.59207019415
 11/22  06:00:00,22.3633386352,3.75592167268,0.0,0.0,4.58992532963,8.1892,99.4619896605,91.0922896605,8.3497,0.02
 11/22  07:00:00,37.2675599194,3.75592167268,0.0127283475861,0.0,9.17985065927,19.4245,108.101580406,86.789862912,16.6994,4.61231749384
 11/22  08:00:00,41.563159774,3.75592167268,0.0134028289496,0.0,9.17985065927,26.9147,118.848743396,77.5190904592,25.0491,16.2805529365
 11/22  09:00:00,41.5694971984,3.75592167268,0.0,0.0,9.17985065927,26.9147,123.620417091,75.1206920998,33.3988,15.1009249909
 11/22  10:00:00,34.0850076057,3.75592167268,0.0,0.0,9.17985065927,19.4245,111.605450208,74.3873253394,25.0491,12.169024869
 11/22  11:00:00,41.5803144284,3.75592167268,0.00829289824948,0.0,9.17985065927,26.9147,128.857203751,76.1102663679,41.7485,10.9984373831
 11/22  12:00:00,42.3429982699,3.75592167268,0.0,0.0,9.17985065927,26.9147,123.793319735,69.2949993009,41.7485,12.749820434
 11/22  13:00:00,41.6242273445,3.75592167268,0.0,0.0,9.17985065927,26.9147,115.104197045,62.3579872176,41.7485,10.9977098269
 11/22  14:00:00,34.1007937649,3.75592167268,0.0,0.0,9.17985065927,19.4245,108.860396852,65.6320738745,33.3988,9.82952297725
 11/22  15:00:00,34.0990935496,3.75592167268,0.0,0.0,9.17985065927,19.4245,105.242953889,72.1056802768,25.0491,8.08817361184
 11/22  16:00:00,34.0851831593,3.75592167268,0.0,0.0,9.17985065927,19.4245,118.830412898,76.7668752117,33.3988,8.66473768579
 11/22  17:00:00,44.6932003237,3.75592167268,0.00938264925581,0.0,9.17985065927,26.9147,133.321098308,75.1352686206,50.0982,8.08762968736
