Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/22  18:00:00,45.7543125691,3.75592167268,0.0,0.0,9.17985065927,26.9147,131.440279347,70.3464080989,50.0982,10.9956712477
 11/22  19:00:00,45.763411889,3.75592167268,0.00382610803008,0.0,9.17985065927,26.9147,129.609226493,64.4100659627,50.0982,15.1009605306
 11/22  20:00:00,38.404324515,3.75592167268,0.0,0.0,9.17985065927,19.4245,116.257720023,65.9952828333,33.3988,16.86363719
 11/22  21:00:00,38.385610617,3.75592167268,0.0,0.0,9.17985065927,19.4245,112.696334997,65.9546294377,33.3988,13.3429055591
 11/22  22:00:00,38.3128427489,3.75592167268,0.0,0.0,9.17985065927,19.4245,112.543634004,72.3935069353,25.0491,15.1010270688
 11/22  23:00:00,38.2012742968,3.75592167268,0.0,0.0,9.17985065927,19.4245,104.819875561,75.3721663248,16.6994,12.7483092363
 11/22  24:00:00,39.0085305329,3.75592167268,0.0,0.0,9.17985065927,19.4245,93.5448861278,78.2700584618,8.3497,6.92512766597
 11/23  01:00:00,22.2473292905,3.75592167268,0.0,0.0,4.58992532963,8.1892,95.7276342452,85.4615920931,3.33988,6.92616215211
 11/23  02:00:00,14.6588266879,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/23  03:00:00,14.6833010488,0.0,0.0,0.0,1.52997510988,7.4902,3.93197455345,0.0,3.33988,0.592094553453
 11/23  04:00:00,14.6962266763,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/23  05:00:00,14.8469550615,0.0,0.0,0.0,1.52997510988,7.4902,3.93192870677,0.0,3.33988,0.592048706772
 11/23  06:00:00,22.363025295,3.75592167268,0.00392411920913,0.0,4.58992532963,8.1892,98.8375842633,90.4678842633,8.3497,0.02
 11/23  07:00:00,37.2637267686,3.75592167268,0.0124889173679,0.0,9.17985065927,19.4245,106.865906317,85.5537261494,16.6994,4.61278016753
 11/23  08:00:00,41.5498604321,3.75592167268,0.00659913580793,0.0,9.17985065927,26.9147,101.358791041,72.2715567913,25.0491,4.03813424961
 11/23  09:00:00,41.5598361664,3.75592167268,0.0,0.0,9.17985065927,26.9147,106.943638516,68.931906368,33.3988,4.61293214753
 11/23  10:00:00,34.0756665195,3.75592167268,0.0,0.0,9.17985065927,19.4245,102.744585437,73.6562603165,25.0491,4.03922512055
 11/23  11:00:00,41.5887455258,3.75592167268,0.0119685989528,0.0,9.17985065927,26.9147,123.763902171,68.0899570461,41.7485,13.9254451251
 11/23  12:00:00,42.3537415424,3.75592167268,0.0,0.0,9.17985065927,26.9147,116.432063262,60.7607143182,41.7485,13.9228489435
 11/23  13:00:00,41.6558456387,3.75592167268,0.0,0.0,9.17985065927,26.9147,104.152036571,51.4042406559,41.7485,10.9992959148
 11/23  14:00:00,34.1338623139,3.75592167268,0.0,0.0,9.17985065927,19.4245,96.2760115259,51.8787538218,33.3988,10.9984577041
 11/23  15:00:00,34.1303811297,3.75592167268,0.0,0.0,9.17985065927,19.4245,91.3997349182,57.6854414868,25.0491,8.66519343135
 11/23  16:00:00,34.1138794596,3.75592167268,0.0,0.0,9.17985065927,19.4245,103.132045032,61.645084594,33.3988,8.08816043754
 11/23  17:00:00,44.7202022813,3.75592167268,0.00975048896006,0.0,9.17985065927,26.9147,119.294504897,60.5318574261,50.0982,8.66444747105
 11/23  18:00:00,45.7785724949,3.75592167268,0.0,0.0,9.17985065927,26.9147,120.263610896,59.1671534686,50.0982,10.9982574271
 11/23  19:00:00,45.7809228886,3.75592167268,0.0,0.0,9.17985065927,26.9147,119.644616349,55.625357101,50.0982,13.9210592479
 11/23  20:00:00,38.4231662904,3.75592167268,0.0,0.0,9.17985065927,19.4245,103.62196973,56.3046262667,33.3988,13.9185434636
 11/23  21:00:00,38.4043046893,3.75592167268,0.0,0.0,9.17985065927,19.4245,101.019688077,56.6233254132,33.3988,10.9975626636
 11/23  22:00:00,38.3315481695,3.75592167268,0.0,0.0,9.17985065927,19.4245,104.068965868,65.6808796505,25.0491,13.338986217
 11/23  23:00:00,38.2270721358,3.75592167268,0.0,0.0,9.17985065927,19.4245,95.770387441,67.4939308711,16.6994,11.5770565699
 11/23  24:00:00,39.0349135802,3.75592167268,0.0,0.0,9.17985065927,19.4245,77.2483440709,63.7060244985,8.3497,5.19261957246
 11/24  01:00:00,22.3008173872,3.75592167268,0.0,0.0,4.58992532963,8.1892,76.3932063991,67.2843619115,3.33988,5.76896448762
 11/24  02:00:00,14.7172320617,0.0,0.0,0.0,1.52997510988,7.4902,3.93195952525,0.0,3.33988,0.592079525254
 11/24  03:00:00,14.7432647334,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/24  04:00:00,14.7573828506,0.0,0.0,0.0,1.52997510988,7.4902,3.93196544363,0.0,3.33988,0.592085443634
 11/24  05:00:00,15.4248041673,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/24  06:00:00,22.9473582702,3.75592167268,0.0,0.0,4.58992532963,8.1892,74.0138186605,65.0720273364,8.3497,0.592091324017
 11/24  07:00:00,37.5775950779,3.75592167268,0.0180374895683,0.0,9.17985065927,19.4245,79.5916141168,58.852554591,16.6994,4.03965952572
 11/24  08:00:00,41.6491546866,3.75592167268,0.0211714852099,0.0,9.17985065927,26.9147,91.5707489784,49.655805058,25.0491,16.8658439205
 11/24  09:00:00,41.6473569906,3.75592167268,0.00214273166125,0.0,9.17985065927,26.9147,97.2170579935,48.7161901649,33.3988,15.1020678286
 11/24  10:00:00,34.1591835848,3.75592167268,0.0,0.0,9.17985065927,19.4245,86.9377664659,49.7182100077,25.0491,12.1704564582
 11/24  11:00:00,41.653667887,3.75592167268,0.0107563412803,0.0,9.17985065927,26.9147,105.22212609,52.4746386965,41.7485,10.998987394
 11/24  12:00:00,42.3863902925,3.75592167268,0.0,0.0,9.17985065927,26.9147,101.008245448,46.511561578,41.7485,12.7481838699
 11/24  13:00:00,41.6894659129,3.75592167268,0.0,0.0,9.17985065927,26.9147,93.3152021288,40.5680555601,41.7485,10.9986465687
 11/24  14:00:00,34.1694004818,3.75592167268,0.0,0.0,9.17985065927,19.4245,85.3320558216,42.1026010777,33.3988,9.8306547439
 11/24  15:00:00,34.1742427624,3.75592167268,0.0,0.0,9.17985065927,19.4245,79.6461729627,45.9319554613,25.0491,8.6651175014
 11/24  16:00:00,34.1662557999,3.75592167268,0.0,0.0,9.17985065927,19.4245,89.842731573,48.3558020461,33.3988,8.08812952695
 11/24  17:00:00,45.8386035837,3.75592167268,0.0125317216799,0.0,9.17985065927,26.9147,104.120305014,45.3573960405,50.0982,8.66470897374
 11/24  18:00:00,45.8396736238,3.75592167268,0.00426749888873,0.0,9.17985065927,26.9147,101.054184947,39.9574766903,50.0982,10.9985082568
 11/24  19:00:00,45.8453002868,3.75592167268,0.00492032622188,0.0,9.17985065927,26.9147,98.483854274,33.2860544357,50.0982,15.0995998383
 11/24  20:00:00,38.3397792898,3.75592167268,0.0,0.0,9.17985065927,19.4245,85.3373240911,35.0740046732,33.3988,16.864519418
 11/24  21:00:00,38.3286778071,3.75592167268,0.0,0.0,9.17985065927,19.4245,82.5838995129,35.638771986,33.3988,13.5463275269
 11/24  22:00:00,38.2842314772,3.75592167268,0.0,0.0,9.17985065927,19.4245,83.3358154321,42.8128831635,25.0491,15.4738322686
 11/24  23:00:00,38.2694850269,3.75592167268,0.0,0.0,9.17985065927,19.4245,77.6989795657,48.8300950172,16.6994,12.1694845485
 11/24  24:00:00,39.0450727974,3.75592167268,0.0,0.0,9.17985065927,19.4245,70.7968288711,55.5188901247,8.3497,6.92823874635
 11/25  01:00:00,22.2947905554,3.75592167268,0.0,0.0,4.58992532963,8.1892,75.6870343047,66.5784009781,3.33988,5.76875332667
 11/25  02:00:00,14.7034697024,0.0,0.0,0.0,1.52997510988,7.4902,3.93197291366,0.0,3.33988,0.592092913664
 11/25  03:00:00,14.7257368497,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/25  04:00:00,14.7348805082,0.0,0.0,0.0,1.52997510988,7.4902,3.93194436685,0.0,3.33988,0.592064366849
 11/25  05:00:00,14.8840399886,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/25  06:00:00,22.3945131662,3.75592167268,0.0,0.0,4.58992532963,8.1892,84.5838797299,75.642109449,8.3497,0.592070280899
 11/25  07:00:00,37.299521069,3.75592167268,0.0144003386583,0.0,9.17985065927,19.4245,91.7954993586,71.0565177498,16.6994,4.03958160877
 11/25  08:00:00,41.5904099024,3.75592167268,0.0102005168105,0.0,9.17985065927,26.9147,87.7765079627,58.1151183968,25.0491,4.61228956586
 11/25  09:00:00,41.5967380327,3.75592167268,0.0,0.0,9.17985065927,26.9147,92.9126665986,55.4747645299,33.3988,4.03910206873
 11/25  10:00:00,34.1167951335,3.75592167268,0.00252629966737,0.0,9.17985065927,19.4245,95.7322062402,56.757421076,25.0491,13.9256851641
 11/25  11:00:00,41.6125536834,3.75592167268,0.00427389989089,0.0,9.17985065927,26.9147,111.621045453,57.1243403177,41.7485,12.7482051358
 11/25  12:00:00,42.3647037774,3.75592167268,0.0,0.0,9.17985065927,26.9147,105.193074489,49.5245154856,41.7485,13.9200590032
 11/25  13:00:00,41.6660432688,3.75592167268,0.0,0.0,9.17985065927,26.9147,101.579414657,45.9117032798,41.7485,13.9192113768
 11/25  14:00:00,34.1387611805,3.75592167268,0.0,0.0,9.17985065927,19.4245,92.9099712372,47.3403147552,33.3988,12.170856482
 11/25  15:00:00,34.1346288487,3.75592167268,0.0,0.0,9.17985065927,19.4245,88.3265329546,52.2783460648,25.0491,10.9990868898
 11/25  16:00:00,34.1182219323,3.75592167268,0.0,0.0,9.17985065927,19.4245,100.67327971,55.6966042392,33.3988,11.5778754707
 11/25  17:00:00,45.7727604921,3.75592167268,0.0042150797975,0.0,9.17985065927,26.9147,117.894256662,57.9659437823,50.0982,9.83011288002
 11/25  18:00:00,45.7679319244,3.75592167268,0.0,0.0,9.17985065927,26.9147,123.100723358,62.0040241682,50.0982,10.9984991901
 11/25  19:00:00,45.7673534093,3.75592167268,0.00164480749373,0.0,9.17985065927,26.9147,122.644148696,57.4437375979,50.0982,15.1022110978
 11/25  20:00:00,38.4022672178,3.75592167268,0.0,0.0,9.17985065927,19.4245,106.884385328,58.3830162008,33.3988,15.1025691272
 11/25  21:00:00,38.3794598196,3.75592167268,0.0,0.0,9.17985065927,19.4245,113.997240222,66.6707726348,33.3988,13.9276675876
 11/25  22:00:00,38.3060523235,3.75592167268,0.0,0.0,9.17985065927,19.4245,112.626727372,71.9518664551,25.0491,15.6257609166
 11/25  23:00:00,38.1947291195,3.75592167268,0.0,0.0,9.17985065927,19.4245,105.401407778,77.6454998845,16.6994,11.0565078931
 11/25  24:00:00,39.0033619561,3.75592167268,0.0,0.0,9.17985065927,19.4245,101.903821412,85.465465067,8.3497,8.08865634521
 11/26  01:00:00,22.2439769681,3.75592167268,0.0,0.0,4.58992532963,8.1892,110.83426784,99.9918010333,3.33988,7.50258680695
 11/26  02:00:00,14.6473760718,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/26  03:00:00,14.66885766,0.0,0.0,0.0,1.52997510988,7.4902,3.93194984218,0.0,3.33988,0.592069842182
 11/26  04:00:00,14.6808036993,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/26  05:00:00,14.8306636429,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/26  06:00:00,22.3534699377,3.75592167268,0.00561646588185,0.0,4.58992532963,8.1892,122.591892914,113.650099949,8.3497,0.592092964918
 11/26  07:00:00,37.254404173,3.75592167268,0.0112142488183,0.0,9.17985065927,19.4245,130.049961204,109.312600663,16.6994,4.03796054101
 11/26  08:00:00,41.5380733472,3.75592167268,0.00775096099865,0.0,9.17985065927,26.9147,124.308592286,94.6455396114,25.0491,4.6139526745
 11/26  09:00:00,41.5456863462,3.75592167268,0.0,0.0,9.17985065927,26.9147,126.729735301,88.7172546439,33.3988,4.61368065685
 11/26  10:00:00,34.0585272594,3.75592167268,0.0,0.0,9.17985065927,19.4245,120.767102363,91.678472328,25.0491,4.03953003533
 11/26  11:00:00,41.5569341445,3.75592167268,0.00640581237801,0.0,9.17985065927,26.9147,141.479922351,85.8054320152,41.7485,13.9259903362
 11/26  12:00:00,42.3266238437,3.75592167268,0.0,0.0,9.17985065927,26.9147,134.317736698,78.6430067442,41.7485,13.9262299543
 11/26  13:00:00,41.6041043082,3.75592167268,0.0,0.0,9.17985065927,26.9147,122.647607138,69.9009941216,41.7485,10.9981130161
 11/26  14:00:00,34.0795931613,3.75592167268,0.0,0.0,9.17985065927,19.4245,114.899635022,69.9219351211,33.3988,11.5788999011
 11/26  15:00:00,34.0810826022,3.75592167268,0.0,0.0,9.17985065927,19.4245,108.008975195,74.8711793734,25.0491,8.08869582194
 11/26  16:00:00,34.0687638199,3.75592167268,0.0,0.0,9.17985065927,19.4245,120.762009127,78.6977309213,33.3988,8.66547820544
 11/26  17:00:00,45.7303224147,3.75592167268,0.00447370367992,0.0,9.17985065927,26.9147,139.104674652,80.341632477,50.0982,8.66484217507
 11/26  18:00:00,45.7354940881,3.75592167268,0.0,0.0,9.17985065927,26.9147,143.53667721,82.4394984735,50.0982,10.9989787362
 11/26  19:00:00,45.740389157,3.75592167268,0.0,0.0,9.17985065927,26.9147,146.251298444,82.2281538157,50.0982,13.9249446281
 11/26  20:00:00,38.3836640276,3.75592167268,0.0,0.0,9.17985065927,19.4245,131.552967806,84.2294241701,33.3988,13.9247436354
 11/26  21:00:00,38.3644029021,3.75592167268,0.0,0.0,9.17985065927,19.4245,129.327969678,84.9322612617,33.3988,10.9969084165
 11/26  22:00:00,38.2950887952,3.75592167268,0.0,0.0,9.17985065927,19.4245,133.179112845,94.2016965516,25.0491,13.9283162934
 11/26  23:00:00,38.186817415,3.75592167268,0.0,0.0,9.17985065927,19.4245,127.811897951,99.5350869252,16.6994,11.5774110262
 11/26  24:00:00,38.9968698248,3.75592167268,0.0,0.0,9.17985065927,19.4245,115.497550457,101.379858485,8.3497,5.76799197267
 11/27  01:00:00,22.238298924,3.75592167268,0.0,0.0,4.58992532963,8.1892,120.185739854,111.077389835,3.33988,5.76847001907
 11/27  02:00:00,14.6353966674,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/27  03:00:00,14.6561910231,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/27  04:00:00,14.6693685286,0.0,0.0,0.0,1.52997510988,7.4902,3.93195026513,0.0,3.33988,0.592070265132
 11/27  05:00:00,14.8204683751,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/27  06:00:00,22.3469982658,3.75592167268,0.00244317715059,0.0,4.58992532963,8.1892,125.734898197,116.793122027,8.3497,0.592076169632
 11/27  07:00:00,37.252098105,3.75592167268,0.0110569425377,0.0,9.17985065927,19.4245,131.833520794,111.095262772,16.6994,4.03885802226
 11/27  08:00:00,41.5446222253,3.75592167268,0.0140758958563,0.0,9.17985065927,26.9147,143.438445787,101.52444487,25.0491,16.8649009166
 11/27  09:00:00,41.546886059,3.75592167268,0.0,0.0,9.17985065927,26.9147,147.82524883,99.3234324226,33.3988,15.1030164071
 11/27  10:00:00,34.0623096074,3.75592167268,0.0,0.0,9.17985065927,19.4245,136.547112313,98.7473698014,25.0491,12.7506425112
 11/27  11:00:00,41.5554020299,3.75592167268,0.00657504553229,0.0,9.17985065927,26.9147,153.289530262,99.9633173615,41.7485,11.5777129008
 11/27  12:00:00,42.3245140125,3.75592167268,0.0,0.0,9.17985065927,26.9147,146.649435244,92.7301348784,41.7485,12.1708003654
 11/27  13:00:00,41.6057892163,3.75592167268,0.0,0.0,9.17985065927,26.9147,138.490295678,85.1644217955,41.7485,11.5773738829
 11/27  14:00:00,34.0833354819,3.75592167268,0.0,0.0,9.17985065927,19.4245,130.27514811,87.0451023185,33.3988,9.83124579111
 11/27  15:00:00,34.0833597926,3.75592167268,0.0,0.0,9.17985065927,19.4245,124.898955063,91.7612305842,25.0491,8.0886244789
 11/27  16:00:00,34.0704780448,3.75592167268,0.0,0.0,9.17985065927,19.4245,136.674998483,94.6099831905,33.3988,8.6662152922
 11/27  17:00:00,45.7418570533,3.75592167268,0.0111617777537,0.0,9.17985065927,26.9147,147.588369594,88.8246238127,50.0982,8.66554578137
 11/27  18:00:00,45.7494627324,3.75592167268,0.00356913608536,0.0,9.17985065927,26.9147,139.828570843,78.7309712565,50.0982,10.9993995866
 11/27  19:00:00,45.7620201345,3.75592167268,0.00435271845694,0.0,9.17985065927,26.9147,132.597328655,67.3955183684,50.0982,15.1036102867
 11/27  20:00:00,38.4070930642,3.75592167268,0.0,0.0,9.17985065927,19.4245,115.500451392,65.2363681016,33.3988,16.8652832902
 11/27  21:00:00,38.391348965,3.75592167268,0.0,0.0,9.17985065927,19.4245,110.162210228,62.8362379108,33.3988,13.9271723168
 11/27  22:00:00,38.3245200385,3.75592167268,0.0,0.0,9.17985065927,19.4245,107.527473248,66.7931785268,25.0491,15.6851947208
 11/27  23:00:00,38.2199093911,3.75592167268,0.0,0.0,9.17985065927,19.4245,97.0952723659,68.2249118259,16.6994,12.17096054
 11/27  24:00:00,39.0253048406,3.75592167268,0.0,0.0,9.17985065927,19.4245,86.0836088699,70.2299011936,8.3497,7.5040076763
 11/28  01:00:00,22.2753746686,3.75592167268,0.0,0.0,4.58992532963,8.1892,85.4775841817,76.3688389299,3.33988,5.76886525179
 11/28  02:00:00,14.680132584,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/28  03:00:00,14.6955375105,0.0,0.0,0.0,1.52997510988,7.4902,3.93193539625,0.0,3.33988,0.592055396249
 11/28  04:00:00,14.7053709768,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/28  05:00:00,15.3684356437,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/28  06:00:00,22.8818635622,3.75592167268,0.0,0.0,4.58992532963,8.1892,104.123027511,95.1812403275,8.3497,0.592087183596
 11/28  07:00:00,37.4977281157,3.75592167268,0.0128446194951,0.0,9.17985065927,19.4245,113.815471506,93.0780788683,16.6994,4.03799263754
 11/28  08:00:00,41.5671302448,3.75592167268,0.0170970491271,0.0,9.17985065927,26.9147,127.060052508,85.1434560075,25.0491,16.8674965003
 11/28  09:00:00,41.567063,3.75592167268,0.0,0.0,9.17985065927,26.9147,132.6979614,83.6126176674,33.3988,15.6865437322
 11/28  10:00:00,34.0812580375,3.75592167268,0.0,0.0,9.17985065927,19.4245,121.182529753,83.9627012999,25.0491,12.1707284529
 11/28  11:00:00,41.5727157178,3.75592167268,0.00388546332848,0.0,9.17985065927,26.9147,137.252058949,83.9250160375,41.7485,11.5785429113
 11/28  12:00:00,42.342846678,3.75592167268,0.0,0.0,9.17985065927,26.9147,128.416289226,73.9183583669,41.7485,12.7494308586
 11/28  13:00:00,41.6272619029,3.75592167268,0.0,0.0,9.17985065927,26.9147,116.496264846,63.7477794391,41.7485,10.9999854066
 11/28  14:00:00,34.1079367681,3.75592167268,0.0,0.0,9.17985065927,19.4245,105.629336141,62.3991265055,33.3988,9.83140963597
 11/28  15:00:00,34.1208807117,3.75592167268,0.0,0.0,9.17985065927,19.4245,97.0190752545,63.3046232693,25.0491,8.66535198525
 11/28  16:00:00,34.1215773759,3.75592167268,0.0,0.0,9.17985065927,19.4245,104.492842689,62.4288948442,33.3988,8.66514784435
 11/28  17:00:00,45.7962137624,3.75592167268,0.0110886429565,0.0,9.17985065927,26.9147,116.885440684,58.6984237486,50.0982,8.08881693563
 11/28  18:00:00,45.7958204745,3.75592167268,0.0,0.0,9.17985065927,26.9147,115.53717785,53.8605683163,50.0982,11.5784095335
 11/28  19:00:00,45.8037598923,3.75592167268,0.00442827596993,0.0,9.17985065927,26.9147,113.093309735,47.8911475426,50.0982,15.1039621925
 11/28  20:00:00,38.2971641695,3.75592167268,0.0,0.0,9.17985065927,19.4245,100.789398465,50.5236592275,33.3988,16.8669392378
 11/28  21:00:00,38.2826928128,3.75592167268,0.0,0.0,9.17985065927,19.4245,99.1897612733,51.8646996616,33.3988,13.9262616118
 11/28  22:00:00,38.235344645,3.75592167268,0.0,0.0,9.17985065927,19.4245,100.560226366,59.8259524685,25.0491,15.6851738972
 11/28  23:00:00,38.2223812752,3.75592167268,0.0,0.0,9.17985065927,19.4245,93.3702589963,64.4993085561,16.6994,12.1715504402
 11/28  24:00:00,39.0197411522,3.75592167268,0.0,0.0,9.17985065927,19.4245,84.6911802736,68.8383843684,8.3497,7.50309590512
 11/29  01:00:00,22.2617223169,3.75592167268,0.0,0.0,4.58992532963,8.1892,86.614231109,77.5053087417,3.33988,5.76904236733
 11/29  02:00:00,14.6674308895,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/29  03:00:00,14.6872236686,0.0,0.0,0.0,1.52997510988,7.4902,3.93193775708,0.0,3.33988,0.59205775708
 11/29  04:00:00,14.699516188,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/29  05:00:00,14.8493752069,0.0,0.0,0.0,1.52997510988,7.4902,3.93194368084,0.0,3.33988,0.592063680842
 11/29  06:00:00,22.3606341211,3.75592167268,0.0,0.0,4.58992532963,8.1892,108.294049356,99.9243493559,8.3497,0.02
 11/29  07:00:00,37.2624234952,3.75592167268,0.0116898716837,0.0,9.17985065927,19.4245,120.754140755,99.4423208495,16.6994,4.61241990556
 11/29  08:00:00,41.5605083603,3.75592167268,0.0149329463232,0.0,9.17985065927,26.9147,127.984409733,86.6485666674,25.0491,16.2867430657
 11/29  09:00:00,41.5695234621,3.75592167268,0.0,0.0,9.17985065927,26.9147,124.781733622,75.6967778961,33.3988,15.686155726
 11/29  10:00:00,34.0972739334,3.75592167268,0.0,0.0,9.17985065927,19.4245,104.563272467,66.7632378247,25.0491,12.7509346426
 11/29  11:00:00,41.6015963057,3.75592167268,0.00222336045078,0.0,9.17985065927,26.9147,115.776201979,63.027929799,41.7485,10.9997721802
 11/29  12:00:00,42.3624489527,3.75592167268,0.0,0.0,9.17985065927,26.9147,106.90483468,52.405649347,41.7485,12.7506853327
 11/29  13:00:00,41.6678570311,3.75592167268,0.0,0.0,9.17985065927,26.9147,94.7085173733,41.3824842252,41.7485,11.5775331481
 11/29  14:00:00,34.1446812169,3.75592167268,0.0,0.0,9.17985065927,19.4245,87.0070203329,43.777529012,33.3988,9.83069132086
 11/29  15:00:00,34.1430886419,3.75592167268,0.0,0.0,9.17985065927,19.4245,85.0358877487,51.3208171106,25.0491,8.66597063812
 11/29  16:00:00,34.1280654776,3.75592167268,0.0,0.0,9.17985065927,19.4245,98.304042535,56.815638724,33.3988,8.08960381106
 11/29  17:00:00,45.7979780843,3.75592167268,0.0103705903329,0.0,9.17985065927,26.9147,112.689467314,53.9251404946,50.0982,8.66612681902
 11/29  18:00:00,45.8080742194,3.75592167268,0.00391504804532,0.0,9.17985065927,26.9147,108.819555392,47.1447562603,50.0982,11.5765991316
 11/29  19:00:00,45.8234128588,3.75592167268,0.00477788378562,0.0,9.17985065927,26.9147,104.189795838,38.9865165048,50.0982,15.105079333
 11/29  20:00:00,38.4735354357,3.75592167268,0.0,0.0,9.17985065927,19.4245,88.2819945671,38.0174636813,33.3988,16.8657308858
 11/29  21:00:00,38.465007968,3.75592167268,0.0,0.0,9.17985065927,19.4245,83.0063217892,35.6814772461,33.3988,13.9260445431
 11/29  22:00:00,38.4012569097,3.75592167268,0.0,0.0,9.17985065927,19.4245,80.4674191227,39.7324131331,25.0491,15.6859059896
 11/29  23:00:00,38.2954675825,3.75592167268,0.0,0.0,9.17985065927,19.4245,71.6748512894,42.8053524793,16.6994,12.17009881
 11/29  24:00:00,39.069271502,3.75592167268,0.0,0.0,9.17985065927,19.4245,62.9745031207,47.1222436521,8.3497,7.50255946863
 11/30  01:00:00,22.3404547898,3.75592167268,0.0,0.0,4.58992532963,8.1892,64.7131358595,55.6037545791,3.33988,5.7695012804
 11/30  02:00:00,14.7473553957,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/30  03:00:00,14.7646396259,0.0,0.0,0.0,1.52997510988,7.4902,3.93196795376,0.0,3.33988,0.592087953759
 11/30  04:00:00,14.7694515409,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/30  05:00:00,14.9143216709,0.0,0.0,0.0,1.52997510988,7.4902,3.93197383194,0.0,3.33988,0.592093831939
 11/30  06:00:00,22.4211525584,3.75592167268,0.0,0.0,4.58992532963,8.1892,78.1545206053,69.7848206053,8.3497,0.02
 11/30  07:00:00,37.3216496095,3.75592167268,0.0161207314846,0.0,9.17985065927,19.4245,88.0832413334,66.7706726624,16.6994,4.61316867095
 11/30  08:00:00,41.6257039463,3.75592167268,0.0194709945223,0.0,9.17985065927,26.9147,97.1647770545,55.247413389,25.0491,16.8682636655
 11/30  09:00:00,41.640437288,3.75592167268,0.00201936272932,0.0,9.17985065927,26.9147,96.7869674854,48.2820663644,33.3988,15.1061011209
 11/30  10:00:00,34.1673212746,3.75592167268,0.0,0.0,9.17985065927,19.4245,81.1296688868,43.3291253426,25.0491,12.7514435442
 11/30  11:00:00,41.6662422263,3.75592167268,0.00370333688206,0.0,9.17985065927,26.9147,95.3205450147,41.9929870579,41.7485,11.5790579568
 11/30  12:00:00,42.3989045557,3.75592167268,0.0,0.0,9.17985065927,26.9147,87.8228938657,33.3228140341,41.7485,12.7515798316
 11/30  13:00:00,41.7173042699,3.75592167268,0.0,0.0,9.17985065927,26.9147,77.4702571512,24.7212998376,41.7485,11.0004573136
 11/30  14:00:00,34.19389893,3.75592167268,0.0,0.0,9.17985065927,19.4245,71.1075104031,27.8773928015,33.3988,9.83131760165
 11/30  15:00:00,34.1902658796,3.75592167268,0.0,0.0,9.17985065927,19.4245,69.3483916438,35.6329650271,25.0491,8.66632661667
 11/30  16:00:00,34.1740805718,3.75592167268,0.0,0.0,9.17985065927,19.4245,83.5861209911,41.5211455703,33.3988,8.66617542081
 11/30  17:00:00,45.834396695,3.75592167268,0.00709921472468,0.0,9.17985065927,26.9147,100.03419779,41.269086196,50.0982,8.66691159439
 11/30  18:00:00,45.8317499659,3.75592167268,0.0,0.0,9.17985065927,26.9147,99.4657928058,38.3670217045,50.0982,11.0005711013
 11/30  19:00:00,45.8356273933,3.75592167268,0.00439837343889,0.0,9.17985065927,26.9147,99.8259255181,34.0411697974,50.0982,15.6865557208
 11/30  20:00:00,38.4703701089,3.75592167268,0.0,0.0,9.17985065927,19.4245,88.0494162432,37.782242519,33.3988,16.8683737242
 11/30  21:00:00,38.4460467217,3.75592167268,0.0,0.0,9.17985065927,19.4245,87.3915402664,40.0667054507,33.3988,13.9260348157
 11/30  22:00:00,38.3698536472,3.75592167268,0.0,0.0,9.17985065927,19.4245,88.4076391537,47.6716788525,25.0491,15.6868603012
 11/30  23:00:00,38.2577560231,3.75592167268,0.0,0.0,9.17985065927,19.4245,81.1637086868,51.714157703,16.6994,12.7501509838
 11/30  24:00:00,39.0423171358,3.75592167268,0.0,0.0,9.17985065927,19.4245,70.9898569062,55.7139670048,8.3497,6.92618990137
 12/01  01:00:00,22.300870301,3.75592167268,0.0,0.0,4.58992532963,8.1892,72.8394777444,63.7317606729,3.33988,5.76783707152
 12/01  02:00:00,14.7163414513,0.0,0.0,0.0,1.52997510988,7.4902,3.93195076407,0.0,3.33988,0.592070764068
 12/01  03:00:00,14.7412365031,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/01  04:00:00,14.7533200004,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/01  05:00:00,15.417208887,0.0,0.0,0.0,1.52997510988,7.4902,3.93195666954,0.0,3.33988,0.592076669535
 12/01  06:00:00,22.9307539792,3.75592167268,0.0,0.0,4.58992532963,8.1892,75.518986666,67.149286666,8.3497,0.02
 12/01  07:00:00,37.5507455437,3.75592167268,0.0151491532641,0.0,9.17985065927,19.4245,83.8926112118,62.5795614365,16.6994,4.61364977534
 12/01  08:00:00,41.6217070231,3.75592167268,0.0198628798886,0.0,9.17985065927,26.9147,95.8876045668,53.9720979761,25.0491,16.8664065907
 12/01  09:00:00,41.6230685826,3.75592167268,0.00213092769468,0.0,9.17985065927,26.9147,100.781008068,51.6946874545,33.3988,15.6875206135
 12/01  10:00:00,34.144126177,3.75592167268,0.0,0.0,9.17985065927,19.4245,86.3501832231,48.5490266824,25.0491,12.7520565407
 12/01  11:00:00,41.6447581724,3.75592167268,0.00742666332358,0.0,9.17985065927,26.9147,100.533270847,47.7844370038,41.7485,11.0003338428
 12/01  12:00:00,42.3890792305,3.75592167268,0.0,0.0,9.17985065927,26.9147,90.0871629457,35.5872377086,41.7485,12.7514252371
 12/01  13:00:00,41.6983700508,3.75592167268,0.0,0.0,9.17985065927,26.9147,85.092466799,31.7655593373,41.7485,11.5784074617
 12/01  14:00:00,34.1867189546,3.75592167268,0.0,0.0,9.17985065927,19.4245,71.4648668073,28.2346661244,33.3988,9.8314006829
 12/01  15:00:00,34.1985244095,3.75592167268,0.0,0.0,9.17985065927,19.4245,63.7632448618,30.0475497727,25.0491,8.66659508913
 12/01  16:00:00,34.1824399882,3.75592167268,0.0,0.0,9.17985065927,19.4245,77.59004201,35.5252198228,33.3988,8.66602218718
 12/01  17:00:00,45.8482393898,3.75592167268,0.0114335617685,0.0,9.17985065927,26.9147,93.6638264989,34.8998273027,50.0982,8.66579919616
 12/01  18:00:00,45.8498958255,3.75592167268,0.00403675531501,0.0,9.17985065927,26.9147,91.5152039401,30.4147954919,50.0982,11.0022084482
 12/01  19:00:00,45.8378117972,3.75592167268,0.0,0.0,9.17985065927,26.9147,96.7795065896,30.9929740955,50.0982,15.688332494
 12/01  20:00:00,38.3481746158,3.75592167268,0.0,0.0,9.17985065927,19.4245,81.0627794537,30.7945029955,33.3988,16.8694764582
 12/01  21:00:00,38.3599028862,3.75592167268,0.0,0.0,9.17985065927,19.4245,74.6444101296,27.319368237,33.3988,13.9262418926
 12/01  22:00:00,38.3239023264,3.75592167268,0.0,0.0,9.17985065927,19.4245,73.1791584576,32.4420106261,25.0491,15.6880478315
 12/01  23:00:00,38.3197248795,3.75592167268,0.0,0.0,9.17985065927,19.4245,64.6011952213,35.1500735133,16.6994,12.751721708
 12/01  24:00:00,39.0892088017,3.75592167268,0.0,0.0,9.17985065927,19.4245,52.3383912633,37.0614788791,8.3497,6.92721238413
 12/02  01:00:00,22.3961169133,3.75592167268,0.0,0.0,4.58992532963,8.1892,46.8260484784,37.7175916328,3.33988,5.76857684559
 12/02  02:00:00,14.8464675344,0.0,0.0,0.0,1.52997510988,7.4902,3.93196622474,0.0,3.33988,0.592086224736
 12/02  03:00:00,14.8857111198,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/02  04:00:00,14.9059715943,0.0,0.0,0.0,1.52997510988,7.4902,3.93194628096,0.0,3.33988,0.592066280957
 12/02  05:00:00,15.1002025804,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/02  06:00:00,22.6438544483,3.75592167268,0.0,0.0,4.58992532963,8.1892,23.2997411953,14.3579690069,8.3497,0.59207218834
 12/02  07:00:00,37.5583064651,3.75592167268,0.0328216715848,0.0,9.17985065927,19.4245,32.911414564,12.1718978455,16.6994,4.04011671849
 12/02  08:00:00,41.8015917126,3.75592167268,0.0240709415561,0.0,9.17985065927,26.9147,37.0128380547,7.35024423385,25.0491,4.61349382089
 12/02  09:00:00,41.7629594975,3.75592167268,0.0,0.0,9.17985065927,26.9147,49.3609322808,11.3497808688,33.3988,4.61235141209
 12/02  10:00:00,34.2749993845,3.75592167268,0.00409428795098,0.0,9.17985065927,19.4245,54.0427042013,15.0683896837,25.0491,13.9252145177
 12/02  11:00:00,41.7711961497,3.75592167268,0.0146528116841,0.0,9.17985065927,26.9147,71.9460739155,17.4477423809,41.7485,12.7498315346
 12/02  12:00:00,42.477222739,3.75592167268,0.0,0.0,9.17985065927,26.9147,65.9307648681,10.2524526449,41.7485,13.9298122233
 12/02  13:00:00,41.819460474,3.75592167268,0.0,0.0,9.17985065927,26.9147,62.4296930822,6.17624377352,41.7485,14.5049493087
 12/02  14:00:00,34.2462629142,3.75592167268,0.0,0.0,9.17985065927,19.4245,65.9442223722,19.7942918813,33.3988,12.7511304909
 12/02  15:00:00,34.2077163727,3.75592167268,0.0,0.0,9.17985065927,19.4245,66.8103048403,30.760210321,25.0491,11.0009945193
 12/02  16:00:00,34.1830333089,3.75592167268,0.0,0.0,9.17985065927,19.4245,80.0369679648,35.0581871752,33.3988,11.5799807897
 12/02  17:00:00,45.8295334447,3.75592167268,0.00493339754376,0.0,9.17985065927,26.9147,98.7963166395,38.8659800705,50.0982,9.83213656898
 12/02  18:00:00,45.8078429333,3.75592167268,0.0,0.0,9.17985065927,26.9147,109.864454702,48.1863165942,50.0982,11.5799381076
 12/02  19:00:00,45.7912449306,3.75592167268,0.0,0.0,9.17985065927,26.9147,112.940184468,47.1535291756,50.0982,15.688455292
 12/02  20:00:00,38.4241805302,3.75592167268,0.0,0.0,9.17985065927,19.4245,97.9090429744,48.9777601185,33.3988,15.5324828559
 12/02  21:00:00,38.3929900901,3.75592167268,0.0,0.0,9.17985065927,19.4245,105.415625867,57.9373433867,33.3988,14.0794824806
 12/02  22:00:00,38.3125780803,3.75592167268,0.0,0.0,9.17985065927,19.4245,103.321369002,62.5864767895,25.0491,15.6857922127
 12/02  23:00:00,38.1986712249,3.75592167268,0.0,0.0,9.17985065927,19.4245,95.2591769975,67.5587812149,16.6994,11.0009957825
 12/02  24:00:00,39.0071062839,3.75592167268,0.0,0.0,9.17985065927,19.4245,88.4662970445,71.4495541389,8.3497,8.66704290563
 12/03  01:00:00,22.2469932376,3.75592167268,0.0,0.0,4.58992532963,8.1892,94.2126110954,83.368463994,3.33988,7.50426710137
 12/03  02:00:00,14.655677361,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/03  03:00:00,14.6780425354,0.0,0.0,0.0,1.52997510988,7.4902,3.93195691994,0.0,3.33988,0.592076919944
 12/03  04:00:00,14.6906013646,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/03  05:00:00,14.8410847845,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/03  06:00:00,22.3552251319,3.75592167268,0.0,0.0,4.58992532963,8.1892,105.460834255,96.5190514391,8.3497,0.592082815633
 12/03  07:00:00,37.2596978776,3.75592167268,0.0116759152485,0.0,9.17985065927,19.4245,115.376727188,94.0648481984,16.6994,4.61247898917
 12/03  08:00:00,41.5454248388,3.75592167268,0.00997990839691,0.0,9.17985065927,26.9147,111.57673315,82.4884131129,25.0491,4.0392200367
 12/03  09:00:00,41.5508125084,3.75592167268,0.00136762982752,0.0,9.17985065927,26.9147,117.30116024,79.2882948228,33.3988,4.61406541768
 12/03  10:00:00,34.0625650833,3.75592167268,0.0,0.0,9.17985065927,19.4245,112.16806029,82.5047558398,25.0491,4.61420445042
 12/03  11:00:00,41.5613323162,3.75592167268,0.00659998525051,0.0,9.17985065927,26.9147,132.793390196,77.1161289243,41.7485,13.9287612717
 12/03  12:00:00,42.3292080958,3.75592167268,0.0,0.0,9.17985065927,26.9147,129.333023569,73.0760690175,41.7485,14.5084545513
 12/03  13:00:00,41.6059422734,3.75592167268,0.0,0.0,9.17985065927,26.9147,119.753208241,67.0045254428,41.7485,11.0001827978
 12/03  14:00:00,34.0814824993,3.75592167268,0.0,0.0,9.17985065927,19.4245,110.590768377,65.6114667453,33.3988,11.5805016319
 12/03  15:00:00,34.0831070949,3.75592167268,0.0,0.0,9.17985065927,19.4245,102.521637528,68.8071995575,25.0491,8.66533797025
 12/03  16:00:00,34.0705653591,3.75592167268,0.0,0.0,9.17985065927,19.4245,116.803146502,74.7369333391,33.3988,8.66741316242
 12/03  17:00:00,45.7314965248,3.75592167268,0.00331270261563,0.0,9.17985065927,26.9147,137.03281031,78.2680987626,50.0982,8.66651154732
 12/03  18:00:00,45.7374926669,3.75592167268,0.0,0.0,9.17985065927,26.9147,141.597463323,79.9199058229,50.0982,11.5793574998
 12/03  19:00:00,45.7413494453,3.75592167268,0.0,0.0,9.17985065927,26.9147,142.214156505,78.1912940669,50.0982,13.9246624382
 12/03  20:00:00,38.3843245902,3.75592167268,0.0,0.0,9.17985065927,19.4245,127.417248102,80.088569461,33.3988,13.9298786413
 12/03  21:00:00,38.365335646,3.75592167268,0.0,0.0,9.17985065927,19.4245,126.35432759,81.3733687985,33.3988,11.5821587918
 12/03  22:00:00,38.2956851098,3.75592167268,0.0,0.0,9.17985065927,19.4245,132.550706005,92.9905493398,25.0491,14.5110566654
 12/03  23:00:00,38.1871441896,3.75592167268,0.0,0.0,9.17985065927,19.4245,126.2966847,98.5943860715,16.6994,11.0028986284
 12/03  24:00:00,38.9970988508,3.75592167268,0.0,0.0,9.17985065927,19.4245,114.493090661,100.373965639,8.3497,5.76942502217
 12/04  01:00:00,22.2387875156,3.75592167268,0.0,0.0,4.58992532963,8.1892,118.985341635,109.300716797,3.33988,6.34474483873
 12/04  02:00:00,14.6384526332,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/04  03:00:00,14.660073554,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/04  04:00:00,14.6727596427,0.0,0.0,0.0,1.52997510988,7.4902,3.9319410585,0.0,3.33988,0.592061058498
 12/04  05:00:00,14.8230131561,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/04  06:00:00,22.3479170727,3.75592167268,0.00261375108491,0.0,4.58992532963,8.1892,123.828338918,114.886571941,8.3497,0.592066977636
 12/04  07:00:00,38.3111223632,3.75592167268,0.0110287888624,0.0,9.17985065927,19.4245,130.479927944,109.168223986,16.6994,4.6123039587
 12/04  08:00:00,41.5444093136,3.75592167268,0.0128344483302,0.0,9.17985065927,26.9147,140.633478157,98.7119195928,25.0491,16.8724585645
 12/04  09:00:00,41.551158168,3.75592167268,0.0,0.0,9.17985065927,26.9147,141.064668872,91.9774959244,33.3988,15.6883729472
 12/04  10:00:00,34.0676597722,3.75592167268,0.0,0.0,9.17985065927,19.4245,123.30910424,85.5071036019,25.0491,12.7529006382
 12/04  11:00:00,41.5599332204,3.75592167268,0.00497660455406,0.0,9.17985065927,26.9147,135.89270763,82.5647397793,41.7485,11.5794678507
 12/04  12:00:00,42.3345021618,3.75592167268,0.0,0.0,9.17985065927,26.9147,120.498144507,65.9982436138,41.7485,12.7514008933
 12/04  13:00:00,41.6252898831,3.75592167268,0.0,0.0,9.17985065927,26.9147,107.09978058,54.3499870483,41.7485,11.0012935313
 12/04  14:00:00,34.0961560882,3.75592167268,0.0,0.0,9.17985065927,19.4245,102.001348712,58.1920475898,33.3988,10.4105011226
 12/04  15:00:00,34.0952619917,3.75592167268,0.0,0.0,9.17985065927,19.4245,98.4238521009,64.7084886308,25.0491,8.66626347011
 12/04  16:00:00,34.0776969739,3.75592167268,0.0,0.0,9.17985065927,19.4245,112.919438215,70.8537409655,33.3988,8.6668972492
 12/04  17:00:00,45.7389017534,3.75592167268,0.00834853067183,0.0,9.17985065927,26.9147,129.91573432,71.1508985217,50.0982,8.66663579803
 12/04  18:00:00,45.7415363148,3.75592167268,0.0,0.0,9.17985065927,26.9147,127.863969445,66.765153442,50.0982,11.0006160033
 12/04  19:00:00,45.7517409574,3.75592167268,0.00358955758903,0.0,9.17985065927,26.9147,125.937527378,60.1512842547,50.0982,15.6880431234
 12/04  20:00:00,38.3934222436,3.75592167268,0.0,0.0,9.17985065927,19.4245,112.24625241,61.3954878865,33.3988,17.4519645239
 12/04  21:00:00,38.3756012239,3.75592167268,0.0,0.0,9.17985065927,19.4245,110.285705357,62.9615643396,33.3988,13.9253410178
 12/04  22:00:00,38.3048567689,3.75592167268,0.0,0.0,9.17985065927,19.4245,111.107991547,70.3707647268,25.0491,15.6881268201
 12/04  23:00:00,38.1940338204,3.75592167268,0.0,0.0,9.17985065927,19.4245,104.720377349,75.267414418,16.6994,12.7535629313
 12/04  24:00:00,39.001187601,3.75592167268,0.0,0.0,9.17985065927,19.4245,98.3821509518,82.5279946778,8.3497,7.50445627399
 12/05  01:00:00,22.2438526026,3.75592167268,0.00139320931255,0.0,4.58992532963,8.1892,104.338599732,95.2289316189,3.33988,5.76978811259
 12/05  02:00:00,14.6510233478,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/05  03:00:00,14.6738210014,0.0,0.0,0.0,1.52997510988,7.4902,3.93196168468,0.0,3.33988,0.592081684676
 12/05  04:00:00,14.6842209843,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/05  05:00:00,15.3478535381,0.0,0.0,0.0,1.52997510988,7.4902,3.9319675728,0.0,3.33988,0.592087572801
 12/05  06:00:00,22.8655382972,3.75592167268,0.00216002705066,0.0,4.58992532963,8.1892,115.653919233,107.284219233,8.3497,0.02
 12/05  07:00:00,38.5421512922,3.75592167268,0.0113367584542,0.0,9.17985065927,19.4245,123.034840113,101.722342981,16.6994,4.61309713197
 12/05  08:00:00,41.5478562682,3.75592167268,0.0129603075078,0.0,9.17985065927,26.9147,129.989147591,88.0667857285,25.0491,16.8732618624
 12/05  09:00:00,41.5580780834,3.75592167268,0.0,0.0,9.17985065927,26.9147,126.848034514,77.7596414718,33.3988,15.6895930422
 12/05  10:00:00,34.0765404208,3.75592167268,0.0,0.0,9.17985065927,19.4245,108.034275047,70.231892284,25.0491,12.7532827634
 12/05  11:00:00,41.5768410137,3.75592167268,0.00264132435697,0.0,9.17985065927,26.9147,119.919261998,66.5902266385,41.7485,11.5805353591
 12/05  12:00:00,42.3469813029,3.75592167268,0.0,0.0,9.17985065927,26.9147,109.039250777,54.5368164546,41.7485,12.7539343225
 12/05  13:00:00,41.6494017354,3.75592167268,0.0,0.0,9.17985065927,26.9147,95.9067848175,42.5791671236,41.7485,11.5791176939
 12/05  14:00:00,34.1310894791,3.75592167268,0.0,0.0,9.17985065927,19.4245,85.8243828891,42.5917620184,33.3988,9.83382087069
 12/05  15:00:00,34.1291501231,3.75592167268,0.0,0.0,9.17985065927,19.4245,83.6164505266,49.8995309848,25.0491,8.66781954178
 12/05  16:00:00,34.1053404652,3.75592167268,0.0,0.0,9.17985065927,19.4245,102.184782983,60.1193767547,33.3988,8.66660622872
 12/05  17:00:00,45.7650164776,3.75592167268,0.00389823626206,0.0,9.17985065927,26.9147,120.251910618,61.4856166905,50.0982,8.66809392708
 12/05  18:00:00,45.773189506,3.75592167268,0.0,0.0,9.17985065927,26.9147,118.061349804,56.3806675293,50.0982,11.5824822747
 12/05  19:00:00,45.7790982795,3.75592167268,0.00371647518336,0.0,9.17985065927,26.9147,117.041986442,51.2534788931,50.0982,15.6903075487
 12/05  20:00:00,38.271870464,3.75592167268,0.0,0.0,9.17985065927,19.4245,105.940146704,55.0893998386,33.3988,17.4519468649
 12/05  21:00:00,38.2601749076,3.75592167268,0.0,0.0,9.17985065927,19.4245,103.412654885,56.08779822,33.3988,13.9260566648
 12/05  22:00:00,38.2161905479,3.75592167268,0.0,0.0,9.17985065927,19.4245,104.677723915,63.940216431,25.0491,15.6884074845
 12/05  23:00:00,38.2060918425,3.75592167268,0.0,0.0,9.17985065927,19.4245,97.7858007684,68.3345815146,16.6994,12.7518192538
 12/05  24:00:00,39.0109835678,3.75592167268,0.0,0.0,9.17985065927,19.4245,87.7310079674,71.8774230164,8.3497,7.50388495101
 12/06  01:00:00,22.2533694771,3.75592167268,0.0,0.0,4.58992532963,8.1892,88.8956664742,79.7864688913,3.33988,5.76931758291
 12/06  02:00:00,14.6639010125,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/06  03:00:00,14.6896006287,0.0,0.0,0.0,1.52997510988,7.4902,3.93197553566,0.0,3.33988,0.592095535656
 12/06  04:00:00,14.7029226901,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/06  05:00:00,14.8545185806,0.0,0.0,0.0,1.52997510988,7.4902,3.93192969401,0.0,3.33988,0.592049694011
 12/06  06:00:00,22.3695158469,3.75592167268,0.0,0.0,4.58992532963,8.1892,90.4947711206,82.1250711206,8.3497,0.02
 12/06  07:00:00,38.3367354841,3.75592167268,0.0135848848095,0.0,9.17985065927,19.4245,98.5217332331,77.2085086869,16.6994,4.61382454621
 12/06  08:00:00,41.5763960426,3.75592167268,0.0181105725091,0.0,9.17985065927,26.9147,112.38167786,70.4597229542,25.0491,16.8728549059
 12/06  09:00:00,41.5793622147,3.75592167268,0.00401299182267,0.0,9.17985065927,26.9147,119.482931841,70.39228673,33.3988,15.6918451109
 12/06  10:00:00,34.1049428249,3.75592167268,0.0,0.0,9.17985065927,19.4245,103.450946291,65.0691167682,25.0491,13.332729523
 12/06  11:00:00,41.6115840309,3.75592167268,0.0063595818497,0.0,9.17985065927,26.9147,115.699106942,62.3713628316,41.7485,11.5792441102
 12/06  12:00:00,42.3635949259,3.75592167268,0.0,0.0,9.17985065927,26.9147,108.105713973,53.6045254765,41.7485,12.752688497
 12/06  13:00:00,41.6630077829,3.75592167268,0.0,0.0,9.17985065927,26.9147,99.1406721601,45.8142030679,41.7485,11.5779690922
 12/06  14:00:00,34.1398269787,3.75592167268,0.0,0.0,9.17985065927,19.4245,92.3672790837,49.1353208948,33.3988,9.8331581889
 12/06  15:00:00,34.1351472106,3.75592167268,0.0,0.0,9.17985065927,19.4245,90.6560931364,56.939734633,25.0491,8.66725850332
 12/06  16:00:00,34.1139585238,3.75592167268,0.0,0.0,9.17985065927,19.4245,106.023680686,63.9576141456,33.3988,8.66726654005
 12/06  17:00:00,45.776823582,3.75592167268,0.0101135272059,0.0,9.17985065927,26.9147,122.841745153,64.0769963371,50.0982,8.66654881563
 12/06  18:00:00,45.7724434925,3.75592167268,0.0,0.0,9.17985065927,26.9147,122.744324161,61.064028206,50.0982,11.5820959548
 12/06  19:00:00,45.7802681581,3.75592167268,0.00412887241382,0.0,9.17985065927,26.9147,121.183977412,55.3963991046,50.0982,15.6893783079
 12/06  20:00:00,38.4189166821,3.75592167268,0.0,0.0,9.17985065927,19.4245,108.891158012,58.0365948606,33.3988,17.4557631512
 12/06  21:00:00,38.4026430378,3.75592167268,0.0,0.0,9.17985065927,19.4245,104.766016422,57.4404085544,33.3988,13.9268078675
 12/06  22:00:00,38.3280405658,3.75592167268,0.0,0.0,9.17985065927,19.4245,105.181299206,64.4420407904,25.0491,15.6901584154
 12/06  23:00:00,38.2132348157,3.75592167268,0.0,0.0,9.17985065927,19.4245,98.193608312,68.7403952029,16.6994,12.7538131091
 12/06  24:00:00,39.0156311551,3.75592167268,0.0,0.0,9.17985065927,19.4245,88.0372805033,72.1838466813,8.3497,7.50373382196
 12/07  01:00:00,22.2538093875,3.75592167268,0.0,0.0,4.58992532963,8.1892,89.1410166314,80.0323784381,3.33988,5.76875819333
 12/07  02:00:00,14.6614053164,0.0,0.0,0.0,1.52997510988,7.4902,3.93196800605,0.0,3.33988,0.592088006046
 12/07  03:00:00,14.6840682405,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/07  04:00:00,14.6966900743,0.0,0.0,0.0,1.52997510988,7.4902,3.93193944511,0.0,3.33988,0.592059445114
 12/07  05:00:00,14.8457568275,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/07  06:00:00,22.3580858267,3.75592167268,0.00149477141979,0.0,4.58992532963,8.1892,105.043911513,96.1021461506,8.3497,0.592065361979
 12/07  07:00:00,38.3183165087,3.75592167268,0.0117519796948,0.0,9.17985065927,19.4245,114.058781615,93.3189546603,16.6994,4.04042695453
 12/07  08:00:00,41.5558374,3.75592167268,0.0141589213181,0.0,9.17985065927,26.9147,126.21181427,83.7065304446,25.0491,17.4561838254
 12/07  09:00:00,41.5626954534,3.75592167268,0.0,0.0,9.17985065927,26.9147,125.700896902,76.6118035099,33.3988,15.690293392
 12/07  10:00:00,34.0793151129,3.75592167268,0.0,0.0,9.17985065927,19.4245,109.272221487,71.4685917172,25.0491,12.7545297699
 12/07  11:00:00,41.5791280002,3.75592167268,0.00270443328289,0.0,9.17985065927,26.9147,120.470797631,67.140933486,41.7485,11.5813641451
 12/07  12:00:00,42.3534357428,3.75592167268,0.0,0.0,9.17985065927,26.9147,107.310009983,52.8077156775,41.7485,12.7537943052
 12/07  13:00:00,41.6513974187,3.75592167268,0.0,0.0,9.17985065927,26.9147,96.3832884773,43.0518187209,41.7485,11.5829697564
 12/07  14:00:00,34.1288981486,3.75592167268,0.0,0.0,9.17985065927,19.4245,88.2613812896,44.4514661879,33.3988,10.4111151017
 12/07  15:00:00,34.1269852671,3.75592167268,0.0,0.0,9.17985065927,19.4245,85.1169600501,51.4012708641,25.0491,8.66658918596
 12/07  16:00:00,34.1049622783,3.75592167268,0.0,0.0,9.17985065927,19.4245,102.529626371,60.4631132822,33.3988,8.66771308899
 12/07  17:00:00,45.7578400086,3.75592167268,0.00375507043637,0.0,9.17985065927,26.9147,122.778136884,64.0133249263,50.0982,8.66661195806
 12/07  18:00:00,45.7579096168,3.75592167268,0.0,0.0,9.17985065927,26.9147,123.814345219,62.1345972484,50.0982,11.5815479707
 12/07  19:00:00,45.7581200668,3.75592167268,0.00158919688006,0.0,9.17985065927,26.9147,125.570013211,59.7812172778,50.0982,15.6905959333
 12/07  20:00:00,38.3985101311,3.75592167268,0.0,0.0,9.17985065927,19.4245,118.352637572,67.4982081713,33.3988,17.4556294012
 12/07  21:00:00,38.3803185656,3.75592167268,0.0,0.0,9.17985065927,19.4245,117.501762586,70.17562189,33.3988,13.9273406956
 12/07  22:00:00,38.3082589677,3.75592167268,0.0,0.0,9.17985065927,19.4245,113.225280823,72.487797004,25.0491,15.6883838188
 12/07  23:00:00,38.1989464563,3.75592167268,0.0,0.0,9.17985065927,19.4245,103.606533936,73.5726383016,16.6994,13.3344956346
 12/07  24:00:00,39.0063504877,3.75592167268,0.0,0.0,9.17985065927,19.4245,90.7734839549,75.4962191383,8.3497,6.9275648166
 12/08  01:00:00,22.249848947,3.75592167268,0.0,0.0,4.58992532963,8.1892,90.4789303333,80.7943020703,3.33988,6.34474826294
 12/08  02:00:00,14.6622961447,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/08  03:00:00,14.6881969133,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/08  04:00:00,14.7054774856,0.0,0.0,0.0,1.52997510988,7.4902,3.93193780678,0.0,3.33988,0.592057806776
 12/08  05:00:00,15.3738047587,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/08  06:00:00,22.8892476399,3.75592167268,0.0,0.0,4.58992532963,8.1892,88.9419356529,80.0001719218,8.3497,0.592063731088
 12/08  07:00:00,38.5690858332,3.75592167268,0.0135451363072,0.0,9.17985065927,19.4245,96.3846236558,75.0726275931,16.6994,4.61259606272
 12/08  08:00:00,41.5827789136,3.75592167268,0.0144296218021,0.0,9.17985065927,26.9147,106.941769998,65.0173399662,25.0491,16.8753300321
 12/08  09:00:00,41.5927388748,3.75592167268,0.0,0.0,9.17985065927,26.9147,110.778548823,61.6900588967,33.3988,15.6896899267
 12/08  10:00:00,34.1233096843,3.75592167268,0.0,0.0,9.17985065927,19.4245,93.8789442212,55.4952841482,25.0491,13.334560073
 12/08  11:00:00,41.6365439224,3.75592167268,0.00594704146799,0.0,9.17985065927,26.9147,102.951860262,49.6222601329,41.7485,11.5811001289
 12/08  12:00:00,42.3795797975,3.75592167268,0.0,0.0,9.17985065927,26.9147,92.7705179412,38.2671496011,41.7485,12.7548683401
 12/08  13:00:00,41.694212797,3.75592167268,0.0,0.0,9.17985065927,26.9147,83.4302990853,30.1007322516,41.7485,11.5810668338
 12/08  14:00:00,34.1716680025,3.75592167268,0.0,0.0,9.17985065927,19.4245,74.5491390919,31.3173102966,33.3988,9.83302879535
 12/08  15:00:00,34.1710673398,3.75592167268,0.0,0.0,9.17985065927,19.4245,71.1700488157,36.8765885094,25.0491,9.24436030633
 12/08  16:00:00,34.1488537991,3.75592167268,0.0,0.0,9.17985065927,19.4245,87.848925232,45.7822011766,33.3988,8.66792405538
 12/08  17:00:00,45.8008888317,3.75592167268,0.00573456345341,0.0,9.17985065927,26.9147,108.834531378,50.0683452132,50.0982,8.66798616476
 12/08  18:00:00,45.7992219301,3.75592167268,0.0,0.0,9.17985065927,26.9147,109.866773304,48.1865697609,50.0982,11.5820035431
 12/08  19:00:00,45.8028963198,3.75592167268,0.00187121582376,0.0,9.17985065927,26.9147,109.929167095,44.1394127167,50.0982,15.6915543784
 12/08  20:00:00,38.2960985615,3.75592167268,0.0,0.0,9.17985065927,19.4245,98.2427444017,47.8943356909,33.3988,16.9496087108
 12/08  21:00:00,38.2847413609,3.75592167268,0.0,0.0,9.17985065927,19.4245,96.5799923276,48.7463547905,33.3988,14.4348375371
