Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/08  22:00:00,38.2395663957,3.75592167268,0.0,0.0,9.17985065927,19.4245,97.6377700903,56.8988220747,25.0491,15.6898480157
 12/08  23:00:00,38.2257722515,3.75592167268,0.0,0.0,9.17985065927,19.4245,92.8413918532,62.8083261175,16.6994,13.3336657357
 12/08  24:00:00,39.0218772138,3.75592167268,0.0,0.0,9.17985065927,19.4245,82.4693953451,67.1909749522,8.3497,6.92872039293
 12/09  01:00:00,22.2696686373,3.75592167268,0.0,0.0,4.58992532963,8.1892,84.7952499472,75.1106619871,3.33988,6.34470796015
 12/09  02:00:00,14.6780978171,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/09  03:00:00,14.7013938316,0.0,0.0,0.0,1.52997510988,7.4902,3.93193749726,0.0,3.33988,0.592057497264
 12/09  04:00:00,14.7116106981,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/09  05:00:00,14.8609072488,0.0,0.0,0.0,1.52997510988,7.4902,3.93194342384,0.0,3.33988,0.592063423836
 12/09  06:00:00,22.3741293467,3.75592167268,0.0,0.0,4.58992532963,8.1892,91.5080370566,83.1383370566,8.3497,0.02
 12/09  07:00:00,38.3329832158,3.75592167268,0.013337379568,0.0,9.17985065927,19.4245,102.897295997,81.5846825714,16.6994,4.61321342575
 12/09  08:00:00,41.5719842651,3.75592167268,0.0100781497839,0.0,9.17985065927,26.9147,94.9672863578,65.3048656031,25.0491,4.6133207547
 12/09  09:00:00,41.5988449941,3.75592167268,0.0,0.0,9.17985065927,26.9147,93.2601145435,55.8218590825,33.3988,4.03945546091
 12/09  10:00:00,34.1254109869,3.75592167268,0.00125957750807,0.0,9.17985065927,19.4245,93.8973832465,54.3363240762,25.0491,14.5119591704
 12/09  11:00:00,41.6265438911,3.75592167268,0.0111039046542,0.0,9.17985065927,26.9147,109.812946364,54.7316341461,41.7485,13.3328122179
 12/09  12:00:00,42.3677447172,3.75592167268,0.0,0.0,9.17985065927,26.9147,102.822368113,46.5619926067,41.7485,14.5118755068
 12/09  13:00:00,41.6799504108,3.75592167268,0.0,0.0,9.17985065927,26.9147,96.7684151116,41.0900344391,41.7485,13.9298806725
 12/09  14:00:00,34.1579754125,3.75592167268,0.0,0.0,9.17985065927,19.4245,88.8191651399,42.0866858297,33.3988,13.3336793102
 12/09  15:00:00,34.1566495057,3.75592167268,0.0,0.0,9.17985065927,19.4245,83.0242684864,46.393035413,25.0491,11.5821330734
 12/09  16:00:00,34.1432515448,3.75592167268,0.0,0.0,9.17985065927,19.4245,94.439554009,49.4585790654,33.3988,11.5821749436
 12/09  17:00:00,45.8048122665,3.75592167268,0.0096635444938,0.0,9.17985065927,26.9147,110.744754243,50.8126495434,50.0982,9.83390469946
 12/09  18:00:00,45.8027459973,3.75592167268,0.0,0.0,9.17985065927,26.9147,113.418671548,51.7355581227,50.0982,11.5849134252
 12/09  19:00:00,45.8091777247,3.75592167268,0.00414621402879,0.0,9.17985065927,26.9147,110.864478538,44.4933951326,50.0982,16.272883405
 12/09  20:00:00,38.4505878828,3.75592167268,0.0,0.0,9.17985065927,19.4245,91.3623230815,42.270570561,33.3988,15.6929525205
 12/09  21:00:00,38.4323836137,3.75592167268,0.0,0.0,9.17985065927,19.4245,94.2846355498,46.3731995006,33.3988,14.5126360492
 12/09  22:00:00,38.3577831101,3.75592167268,0.0,0.0,9.17985065927,19.4245,89.9482129579,49.2060820498,25.0491,15.6930309081
 12/09  23:00:00,38.2362669688,3.75592167268,0.0,0.0,9.17985065927,19.4245,85.0670214086,56.785335774,16.6994,11.5822856346
 12/09  24:00:00,39.0255842184,3.75592167268,0.0,0.0,9.17985065927,19.4245,82.5049273225,65.4872662774,8.3497,8.66796104507
 12/10  01:00:00,22.2637713323,3.75592167268,0.00160983445723,0.0,4.58992532963,8.1892,91.3886075317,80.5435874158,3.33988,7.50514011585
 12/10  02:00:00,14.6719249102,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/10  03:00:00,14.6947491086,0.0,0.0,0.0,1.52997510988,7.4902,3.93196313916,0.0,3.33988,0.592083139155
 12/10  04:00:00,14.7048451467,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/10  05:00:00,14.8537415882,0.0,0.0,0.0,1.52997510988,7.4902,3.93196902374,0.0,3.33988,0.592089023745
 12/10  06:00:00,22.3654046748,3.75592167268,0.00409988130119,0.0,4.58992532963,8.1892,102.841147432,94.4714474317,8.3497,0.02
 12/10  07:00:00,38.322053641,3.75592167268,0.0122813256885,0.0,9.17985065927,19.4245,111.733076445,90.4201740827,16.6994,4.6135023625
 12/10  08:00:00,41.5526660534,3.75592167268,0.00884676677858,0.0,9.17985065927,26.9147,106.376335221,76.7144806209,25.0491,4.61275459967
 12/10  09:00:00,41.5605447427,3.75592167268,0.0,0.0,9.17985065927,26.9147,109.076077032,71.0632151774,33.3988,4.61406185475
 12/10  10:00:00,34.0777206976,3.75592167268,0.0,0.0,9.17985065927,19.4245,100.863506738,71.7740876896,25.0491,4.04031904867
 12/10  11:00:00,41.5904596513,3.75592167268,0.00764223458866,0.0,9.17985065927,26.9147,120.559885144,64.3002742669,41.7485,14.5111108768
 12/10  12:00:00,42.3580102887,3.75592167268,0.0,0.0,9.17985065927,26.9147,111.25526122,54.9941911937,41.7485,14.512570026
 12/10  13:00:00,41.6559091463,3.75592167268,0.0,0.0,9.17985065927,26.9147,100.89505403,47.5637202637,41.7485,11.5828337664
 12/10  14:00:00,34.1330752499,3.75592167268,0.0,0.0,9.17985065927,19.4245,92.9598645871,47.9788291069,33.3988,11.5822354801
 12/10  15:00:00,34.1351927766,3.75592167268,0.0,0.0,9.17985065927,19.4245,85.9789266876,51.6858677836,25.0491,9.24395890399
 12/10  16:00:00,34.1196844076,3.75592167268,0.0,0.0,9.17985065927,19.4245,97.9583675378,55.8914447279,33.3988,8.66812280991
 12/10  17:00:00,45.7798927452,3.75592167268,0.00576539127389,0.0,9.17985065927,26.9147,115.049266966,56.2830177258,50.0982,8.66804924068
 12/10  18:00:00,45.778844275,3.75592167268,0.0,0.0,9.17985065927,26.9147,118.154160962,56.472963694,50.0982,11.5829972684
 12/10  19:00:00,45.7816902509,3.75592167268,0.0,0.0,9.17985065927,26.9147,117.579905189,52.9698022177,50.0982,14.5119029716
 12/10  20:00:00,38.4301050267,3.75592167268,0.0,0.0,9.17985065927,19.4245,98.8883232925,50.9787882425,33.3988,14.51073505
 12/10  21:00:00,38.4117304984,3.75592167268,0.0,0.0,9.17985065927,19.4245,95.3714878897,50.3934613282,33.3988,11.5792265615
 12/10  22:00:00,38.3422974008,3.75592167268,0.0,0.0,9.17985065927,19.4245,96.951316805,57.3892111139,25.0491,14.5130056911
 12/10  23:00:00,38.2381648309,3.75592167268,0.0,0.0,9.17985065927,19.4245,86.8693615095,58.5912445259,16.6994,11.5787169836
 12/10  24:00:00,39.0289049623,3.75592167268,0.0,0.0,9.17985065927,19.4245,73.702162796,59.5821044644,8.3497,5.77035833164
 12/11  01:00:00,22.2866052725,3.75592167268,0.0,0.0,4.58992532963,8.1892,77.2858251596,68.1767293791,3.33988,5.76921578044
 12/11  02:00:00,14.7018201194,0.0,0.0,0.0,1.52997510988,7.4902,3.93197616081,0.0,3.33988,0.592096160809
 12/11  03:00:00,14.7239031517,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/11  04:00:00,14.7368871593,0.0,0.0,0.0,1.52997510988,7.4902,3.93193034926,0.0,3.33988,0.592050349261
 12/11  05:00:00,14.8812568218,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/11  06:00:00,22.3957335792,3.75592167268,0.0,0.0,4.58992532963,8.1892,83.187633689,74.245877406,8.3497,0.592056283036
 12/11  07:00:00,38.3700921048,3.75592167268,0.0149946441823,0.0,9.17985065927,19.4245,87.6339449732,66.322214303,16.6994,4.6123306702
 12/11  08:00:00,41.6101208869,3.75592167268,0.019535812728,0.0,9.17985065927,26.9147,99.9185437841,57.9930804291,25.0491,16.876363355
 12/11  09:00:00,41.6187282439,3.75592167268,0.0022361013726,0.0,9.17985065927,26.9147,103.076140285,53.403786659,33.3988,16.2735536261
 12/11  10:00:00,34.141670308,3.75592167268,0.0,0.0,9.17985065927,19.4245,88.1484480835,50.3441896549,25.0491,12.7551584286
 12/11  11:00:00,41.6453812453,3.75592167268,0.00971840173707,0.0,9.17985065927,26.9147,102.262893339,48.9324256735,41.7485,11.5819676651
 12/11  12:00:00,42.384701388,3.75592167268,0.0,0.0,9.17985065927,26.9147,93.847963954,38.7648537712,41.7485,13.3346101828
 12/11  13:00:00,41.6952512342,3.75592167268,0.0,0.0,9.17985065927,26.9147,86.0120921624,32.6832390887,41.7485,11.5803530737
 12/11  14:00:00,34.1657163927,3.75592167268,0.0,0.0,9.17985065927,19.4245,82.0917249188,38.2806607711,33.3988,10.4122641478
 12/11  15:00:00,34.1580158946,3.75592167268,0.0,0.0,9.17985065927,19.4245,80.8958535933,47.1784514688,25.0491,8.6683021245
 12/11  16:00:00,34.1376719176,3.75592167268,0.0,0.0,9.17985065927,19.4245,96.4666955885,54.3999805109,33.3988,8.66791507754
 12/11  17:00:00,45.7998526111,3.75592167268,0.0103842596627,0.0,9.17985065927,26.9147,113.200059029,54.4341048335,50.0982,8.66775419542
 12/11  18:00:00,45.7975823877,3.75592167268,0.0,0.0,9.17985065927,26.9147,113.06817051,51.3855718306,50.0982,11.5843986793
 12/11  19:00:00,45.8049472083,3.75592167268,0.00430782746417,0.0,9.17985065927,26.9147,112.050543937,45.6776393492,50.0982,16.2747045877
 12/11  20:00:00,38.4438828429,3.75592167268,0.0,0.0,9.17985065927,19.4245,99.1487842031,48.2921708357,33.3988,17.4578133675
 12/11  21:00:00,38.423460592,3.75592167268,0.0,0.0,9.17985065927,19.4245,96.3505997615,49.0212848559,33.3988,13.9305149055
 12/11  22:00:00,38.3518621889,3.75592167268,0.0,0.0,9.17985065927,19.4245,96.8174837537,55.4925115994,25.0491,16.2758721543
 12/11  23:00:00,38.2428196907,3.75592167268,0.0,0.0,9.17985065927,19.4245,88.5379178979,59.0827238438,16.6994,12.7557940541
 12/11  24:00:00,39.0387049003,3.75592167268,0.0,0.0,9.17985065927,19.4245,78.4686741552,62.6147367162,8.3497,7.50423743895
 12/12  01:00:00,22.2956808589,3.75592167268,0.0,0.0,4.58992532963,8.1892,78.2929373389,69.0334321945,3.33988,5.91962514447
 12/12  02:00:00,14.7096341188,0.0,0.0,0.0,1.52997510988,7.4902,3.78274621472,0.0,3.33988,0.442866214722
 12/12  03:00:00,14.7357804678,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/12  04:00:00,14.7535138336,0.0,0.0,0.0,1.52997510988,7.4902,3.93193059246,0.0,3.33988,0.592050592461
 12/12  05:00:00,15.4209073722,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/12  06:00:00,22.9428339511,3.75592167268,0.0,0.0,4.58992532963,8.1892,75.2004323083,66.2586757801,8.3497,0.592056528261
 12/12  07:00:00,38.6168547045,3.75592167268,0.0165059964,0.0,9.17985065927,19.4245,86.4315261483,65.1192808126,16.6994,4.61284533563
 12/12  08:00:00,41.6203198344,3.75592167268,0.0213966775025,0.0,9.17985065927,26.9147,101.262549291,59.2220368447,25.0491,16.9914124466
 12/12  09:00:00,41.6181899536,3.75592167268,0.00457677388738,0.0,9.17985065927,26.9147,107.912218467,58.3526804758,33.3988,16.1607379916
 12/12  10:00:00,34.1319086029,3.75592167268,0.0,0.0,9.17985065927,19.4245,94.6306508526,56.2477832415,25.0491,13.3337676111
 12/12  11:00:00,41.6371425381,3.75592167268,0.00496410048347,0.0,9.17985065927,26.9147,106.948738606,53.6183825508,41.7485,11.5818560557
 12/12  12:00:00,42.3775224316,3.75592167268,0.0,0.0,9.17985065927,26.9147,99.6674968666,45.1632069894,41.7485,12.7557898773
 12/12  13:00:00,41.6813841687,3.75592167268,0.0,0.0,9.17985065927,26.9147,91.6190377657,38.2855457507,41.7485,11.584992015
 12/12  14:00:00,34.1684139899,3.75592167268,0.0,0.0,9.17985065927,19.4245,80.3972934526,36.5869433772,33.3988,10.4115500754
 12/12  15:00:00,34.172543006,3.75592167268,0.0,0.0,9.17985065927,19.4245,73.6250545446,39.9081465951,25.0491,8.6678079495
 12/12  16:00:00,34.1521948252,3.75592167268,0.0,0.0,9.17985065927,19.4245,90.1735383945,47.5297784702,33.3988,9.24495992433
 12/12  17:00:00,45.8086326734,3.75592167268,0.00657873674168,0.0,9.17985065927,26.9147,109.429214998,50.6622761112,50.0982,8.66873888721
 12/12  18:00:00,45.8044642903,3.75592167268,0.0,0.0,9.17985065927,26.9147,110.25094429,48.5694301042,50.0982,11.5833141861
 12/12  19:00:00,45.8075520929,3.75592167268,0.00406335298363,0.0,9.17985065927,26.9147,110.745010959,44.3753583026,50.0982,16.271452656
 12/12  20:00:00,38.2988685657,3.75592167268,0.0,0.0,9.17985065927,19.4245,98.2709852938,47.9943142486,33.3988,16.8778710452
 12/12  21:00:00,38.2816536113,3.75592167268,0.0,0.0,9.17985065927,19.4245,98.2797630334,50.3689058553,33.3988,14.5120571781
 12/12  22:00:00,38.2344515685,3.75592167268,0.0,0.0,9.17985065927,19.4245,100.493667553,59.1691687288,25.0491,16.2753988244
 12/12  23:00:00,38.2206692107,3.75592167268,0.0,0.0,9.17985065927,19.4245,94.6628219173,65.2075806522,16.6994,12.7558412651
 12/12  24:00:00,39.0176473651,3.75592167268,0.0,0.0,9.17985065927,19.4245,86.9251267686,71.0712579963,8.3497,7.50416877224
 12/13  01:00:00,22.2554982654,3.75592167268,0.00152529779536,0.0,4.58992532963,8.1892,91.0264214037,81.3413734639,3.33988,6.34516793984
 12/13  02:00:00,14.6669545981,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/13  03:00:00,14.6912995625,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/13  04:00:00,14.7028190186,0.0,0.0,0.0,1.52997510988,7.4902,3.93196261796,0.0,3.33988,0.592082617957
 12/13  05:00:00,14.852684293,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/13  06:00:00,22.3630871765,3.75592167268,0.0,0.0,4.58992532963,8.1892,102.966096047,94.0243075444,8.3497,0.592088502845
 12/13  07:00:00,38.3260309376,3.75592167268,0.0127262136489,0.0,9.17985065927,19.4245,111.473681383,90.1610977092,16.6994,4.61318367338
 12/13  08:00:00,41.5664580095,3.75592167268,0.0156174712542,0.0,9.17985065927,26.9147,120.348440499,77.8391290565,25.0491,17.4602114422
 12/13  09:00:00,41.5703293763,3.75592167268,0.0,0.0,9.17985065927,26.9147,122.928131887,73.8363688143,33.3988,15.6929630727
 12/13  10:00:00,34.0827982725,3.75592167268,0.0,0.0,9.17985065927,19.4245,110.75126447,72.3664891097,25.0491,13.3356753605
 12/13  11:00:00,41.5805294044,3.75592167268,0.00820061620234,0.0,9.17985065927,26.9147,125.570442881,72.2378901946,41.7485,11.5840526864
 12/13  12:00:00,42.3474615855,3.75592167268,0.0,0.0,9.17985065927,26.9147,118.308694032,63.2249149599,41.7485,13.3352790721
 12/13  13:00:00,41.6443973979,3.75592167268,0.0,0.0,9.17985065927,26.9147,105.888753194,52.557709944,41.7485,11.5825432503
 12/13  14:00:00,34.1305060177,3.75592167268,0.0,0.0,9.17985065927,19.4245,96.1515427155,52.3404919545,33.3988,10.4122507609
 12/13  15:00:00,34.1320022957,3.75592167268,0.0,0.0,9.17985065927,19.4245,91.7110738478,57.9933150526,25.0491,8.66865879521
 12/13  16:00:00,34.1211175459,3.75592167268,0.0,0.0,9.17985065927,19.4245,104.734084797,62.6672189096,33.3988,8.66806588776
 12/13  17:00:00,45.7940150674,3.75592167268,0.0111680992894,0.0,9.17985065927,26.9147,119.79164477,60.4494242713,50.0982,9.24402049918
 12/13  18:00:00,45.8023064148,3.75592167268,0.00422073138811,0.0,9.17985065927,26.9147,115.357384006,53.6808192775,50.0982,11.5783647289
 12/13  19:00:00,45.8180465156,3.75592167268,0.00505837970078,0.0,9.17985065927,26.9147,110.364513852,44.5722078051,50.0982,15.6941060474
 12/13  20:00:00,38.4588246116,3.75592167268,0.0,0.0,9.17985065927,19.4245,97.2744961492,46.417990063,33.3988,17.4577060863
 12/13  21:00:00,38.4451372689,3.75592167268,0.0,0.0,9.17985065927,19.4245,92.2728414079,44.3608235282,33.3988,14.5132178797
 12/13  22:00:00,38.382577331,3.75592167268,0.0,0.0,9.17985065927,19.4245,88.7171729008,47.3938264356,25.0491,16.2742464652
 12/13  23:00:00,38.2760459136,3.75592167268,0.0,0.0,9.17985065927,19.4245,79.3639137817,49.908812348,16.6994,12.7557014337
 12/13  24:00:00,39.0613097844,3.75592167268,0.0,0.0,9.17985065927,19.4245,67.6158201599,51.7615756691,8.3497,7.50454449077
 12/14  01:00:00,22.3311712267,3.75592167268,0.0,0.0,4.58992532963,8.1892,68.1158352228,58.4307433633,3.33988,6.34521185947
 12/14  02:00:00,14.7392178097,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/14  03:00:00,14.7498940308,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/14  04:00:00,14.7516195201,0.0,0.0,0.0,1.52997510988,7.4902,3.93197323448,0.0,3.33988,0.592093234476
 12/14  05:00:00,14.8917888443,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/14  06:00:00,22.3934919106,3.75592167268,0.0,0.0,4.58992532963,8.1892,86.1392580832,77.1974718809,8.3497,0.592086202261
 12/14  07:00:00,38.3572993674,3.75592167268,0.0148156787787,0.0,9.17985065927,19.4245,93.7579765803,72.4455406093,16.6994,4.61303597104
 12/14  08:00:00,41.593933259,3.75592167268,0.0153017939111,0.0,9.17985065927,26.9147,106.368536927,63.8606812743,25.0491,17.4587556528
 12/14  09:00:00,41.604193061,3.75592167268,0.0,0.0,9.17985065927,26.9147,108.597744454,59.504936859,33.3988,15.6940075948
 12/14  10:00:00,34.1219269606,3.75592167268,0.0,0.0,9.17985065927,19.4245,96.9844900421,58.5997581762,25.0491,13.3356318659
 12/14  11:00:00,41.61050331,3.75592167268,0.00441817269385,0.0,9.17985065927,26.9147,113.982163567,60.6498914042,41.7485,11.583772163
 12/14  12:00:00,42.3531105524,3.75592167268,0.0,0.0,9.17985065927,26.9147,112.1930775,57.1086873461,41.7485,13.3358901538
 12/14  13:00:00,41.6339449587,3.75592167268,0.0,0.0,9.17985065927,26.9147,106.684344634,53.3525712117,41.7485,11.5832734224
 12/14  14:00:00,34.1042797875,3.75592167268,0.0,0.0,9.17985065927,19.4245,102.481104831,58.6704805466,33.3988,10.4118242844
 12/14  15:00:00,34.0962340629,3.75592167268,0.0,0.0,9.17985065927,19.4245,100.453949004,66.7373330136,25.0491,8.66751599039
 12/14  16:00:00,34.0785973309,3.75592167268,0.0,0.0,9.17985065927,19.4245,117.808259196,75.1634961212,33.3988,9.24596307496
 12/14  17:00:00,45.7415730043,3.75592167268,0.00479450125155,0.0,9.17985065927,26.9147,137.428079051,78.6606577423,50.0982,8.66922130893
 12/14  18:00:00,45.7446847512,3.75592167268,0.0,0.0,9.17985065927,26.9147,138.684157485,77.0037291294,50.0982,11.582228356
 12/14  19:00:00,45.7541578211,3.75592167268,0.00156094379415,0.0,9.17985065927,26.9147,139.311969576,72.9389173398,50.0982,16.2748522365
 12/14  20:00:00,38.3962683421,3.75592167268,0.0,0.0,9.17985065927,19.4245,126.00470681,75.1448210243,33.3988,17.4610857859
 12/14  21:00:00,38.3727138475,3.75592167268,0.0,0.0,9.17985065927,19.4245,124.699180949,76.7868293139,33.3988,14.5135516346
 12/14  22:00:00,38.3002673667,3.75592167268,0.0,0.0,9.17985065927,19.4245,126.932232604,85.6109838672,25.0491,16.2721487369
 12/14  23:00:00,38.1906846379,3.75592167268,0.0,0.0,9.17985065927,19.4245,119.504921341,90.0508610018,16.6994,12.7546603394
 12/14  24:00:00,38.9999494634,3.75592167268,0.0,0.0,9.17985065927,19.4245,111.067926324,95.2125746417,8.3497,7.50565168247
 12/15  01:00:00,22.239753719,3.75592167268,0.0,0.0,4.58992532963,8.1892,115.676990528,105.992130506,3.33988,6.34498002189
 12/15  02:00:00,14.6419316995,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/15  03:00:00,14.6636591137,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/15  04:00:00,14.6757631918,0.0,0.0,0.0,1.52997510988,7.4902,3.93195228342,0.0,3.33988,0.59207228342
 12/15  05:00:00,15.3410484459,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/15  06:00:00,22.8623021738,3.75592167268,0.00241446937749,0.0,4.58992532963,8.1892,123.710249308,114.768471124,8.3497,0.592078184713
 12/15  07:00:00,38.5403657359,3.75592167268,0.0110785318426,0.0,9.17985065927,19.4245,130.436684677,109.124037377,16.6994,4.61324730031
 12/15  08:00:00,41.5450606562,3.75592167268,0.0128416337341,0.0,9.17985065927,26.9147,142.342427886,99.8339725806,25.0491,17.4593553052
 12/15  09:00:00,41.5526396645,3.75592167268,0.0,0.0,9.17985065927,26.9147,144.399993045,95.3061081714,33.3988,15.6950848738
 12/15  10:00:00,34.0694222309,3.75592167268,0.0,0.0,9.17985065927,19.4245,127.963294211,89.5778842048,25.0491,13.3363100058
 12/15  11:00:00,41.5608341034,3.75592167268,0.00246570958103,0.0,9.17985065927,26.9147,139.381440212,86.049069269,41.7485,11.5838709428
 12/15  12:00:00,42.3297082364,3.75592167268,0.0,0.0,9.17985065927,26.9147,130.748904929,75.6638311759,41.7485,13.3365737528
 12/15  13:00:00,41.610009603,3.75592167268,0.0,0.0,9.17985065927,26.9147,117.105287071,63.194120085,41.7485,12.1626669859
 12/15  14:00:00,34.0871921028,3.75592167268,0.0,0.0,9.17985065927,19.4245,105.153514161,61.919447139,33.3988,9.83526702228
 12/15  15:00:00,34.0856964419,3.75592167268,0.0,0.0,9.17985065927,19.4245,101.440044199,67.1442706932,25.0491,9.24667350573
 12/15  16:00:00,34.0723102706,3.75592167268,0.0,0.0,9.17985065927,19.4245,118.555940576,76.4883923653,33.3988,8.66874821037
 12/15  17:00:00,45.7346444198,3.75592167268,0.00342926553432,0.0,9.17985065927,26.9147,138.919910808,79.576370991,50.0982,9.24533981683
 12/15  18:00:00,45.7420438922,3.75592167268,0.0,0.0,9.17985065927,26.9147,138.672732956,76.9918601775,50.0982,11.5826727789
 12/15  19:00:00,45.7502011857,3.75592167268,0.00314862517751,0.0,9.17985065927,26.9147,137.350267417,71.5608050647,50.0982,15.6912623518
 12/15  20:00:00,38.2471707365,3.75592167268,0.0,0.0,9.17985065927,19.4245,125.607108724,74.3559842415,33.3988,17.8523244822
 12/15  21:00:00,38.2378582384,3.75592167268,0.0,0.0,9.17985065927,19.4245,126.315825193,78.211299133,33.3988,14.7057260603
 12/15  22:00:00,38.1971273502,3.75592167268,0.0,0.0,9.17985065927,19.4245,127.31397954,86.5726413995,25.0491,15.69223814
 12/15  23:00:00,38.1896122264,3.75592167268,0.0,0.0,9.17985065927,19.4245,120.140739754,90.1046075824,16.6994,13.3367321711
 12/15  24:00:00,38.9988642479,3.75592167268,0.0,0.0,9.17985065927,19.4245,111.158202025,95.3039362634,8.3497,7.50456576142
 12/16  01:00:00,22.2392905102,3.75592167268,0.0,0.0,4.58992532963,8.1892,118.191695194,109.08236328,3.33988,5.76945191458
 12/16  02:00:00,14.6403635399,0.0,0.0,0.0,1.52997510988,7.4902,3.9319712546,0.0,3.33988,0.592091254596
 12/16  03:00:00,14.663284451,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/16  04:00:00,14.6767174291,0.0,0.0,0.0,1.52997510988,7.4902,3.93195133207,0.0,3.33988,0.592071332071
 12/16  05:00:00,14.8285429354,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/16  06:00:00,22.356887145,3.75592167268,0.00970024763754,0.0,4.58992532963,8.1892,115.737229977,106.795452742,8.3497,0.592077235061
 12/16  07:00:00,38.3141635325,3.75592167268,0.0119236519651,0.0,9.17985065927,19.4245,120.506953583,99.1946724052,16.6994,4.61288117824
 12/16  08:00:00,41.5450233697,3.75592167268,0.00859890137633,0.0,9.17985065927,26.9147,110.319234494,80.656921421,25.0491,4.61321307311
 12/16  09:00:00,41.5555517695,3.75592167268,0.0,0.0,9.17985065927,26.9147,112.487963448,74.475141361,33.3988,4.614022087
 12/16  10:00:00,34.0739158886,3.75592167268,0.00107775051112,0.0,9.17985065927,19.4245,112.690719409,73.127950435,25.0491,14.5136689745
 12/16  11:00:00,41.5749784202,3.75592167268,0.00200116307742,0.0,9.17985065927,26.9147,125.349017909,70.2641078594,41.7485,13.3364100498
 12/16  12:00:00,42.3498529328,3.75592167268,0.0,0.0,9.17985065927,26.9147,114.109497742,57.8472417169,41.7485,14.5137560251
 12/16  13:00:00,41.6476402919,3.75592167268,0.0,0.0,9.17985065927,26.9147,108.056391174,51.7942892662,41.7485,14.5136019076
 12/16  14:00:00,34.1261145552,3.75592167268,0.0,0.0,9.17985065927,19.4245,96.9530468595,50.2190241532,33.3988,13.3352227063
 12/16  15:00:00,34.128017358,3.75592167268,0.0,0.0,9.17985065927,19.4245,88.7744558478,52.1421833145,25.0491,11.5831725333
 12/16  16:00:00,34.1170797548,3.75592167268,0.0,0.0,9.17985065927,19.4245,101.238308333,55.6771901565,33.3988,12.1623181769
 12/16  17:00:00,45.7672276628,3.75592167268,0.00433391814109,0.0,9.17985065927,26.9147,122.432951424,61.9221776607,50.0982,10.4125737632
 12/16  18:00:00,45.7511029135,3.75592167268,0.0,0.0,9.17985065927,26.9147,131.904061272,70.2217293009,50.0982,11.5841319715
 12/16  19:00:00,45.7555309648,3.75592167268,0.00158109536541,0.0,9.17985065927,26.9147,133.912684656,67.5384576936,50.0982,16.2760269621
 12/16  20:00:00,38.3981571425,3.75592167268,0.0,0.0,9.17985065927,19.4245,115.546433113,66.449089987,33.3988,15.6985431263
 12/16  21:00:00,38.3787436351,3.75592167268,0.0,0.0,9.17985065927,19.4245,119.125489427,70.6329898201,33.3988,15.0936996067
 12/16  22:00:00,38.3086901337,3.75592167268,0.0,0.0,9.17985065927,19.4245,109.679800094,68.9333364727,25.0491,15.6973636214
 12/16  23:00:00,38.2010839623,3.75592167268,0.0,0.0,9.17985065927,19.4245,99.6555170468,70.7913082419,16.6994,12.1648088048
 12/16  24:00:00,39.0093834016,3.75592167268,0.0,0.0,9.17985065927,19.4245,90.1307554578,73.1116823385,8.3497,8.66937311927
 12/17  01:00:00,22.2668673464,3.75592167268,0.00151768303723,0.0,4.58992532963,8.1892,87.3827937734,76.5369627913,3.33988,7.50595098215
 12/17  02:00:00,14.6916927512,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/17  03:00:00,14.7168057924,0.0,0.0,0.0,1.52997510988,7.4902,3.93195987625,0.0,3.33988,0.592079876246
 12/17  04:00:00,14.7300409819,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/17  05:00:00,14.8781230866,0.0,0.0,0.0,1.52997510988,7.4902,3.93196576724,0.0,3.33988,0.592085767241
 12/17  06:00:00,22.3910513145,3.75592167268,0.0,0.0,4.58992532963,8.1892,85.5569859875,77.1872859875,8.3497,0.02
 12/17  07:00:00,38.3399726385,3.75592167268,0.0133890503988,0.0,9.17985065927,19.4245,98.7967996415,77.4829859473,16.6994,4.6144136942
 12/17  08:00:00,41.5574706825,3.75592167268,0.0112784166518,0.0,9.17985065927,26.9147,99.9369744732,70.2737005911,25.0491,4.61417388205
 12/17  09:00:00,41.5546459225,3.75592167268,0.0,0.0,9.17985065927,26.9147,107.265727607,69.2528361213,33.3988,4.61409148605
 12/17  10:00:00,34.0639439485,3.75592167268,0.0,0.0,9.17985065927,19.4245,105.767841803,76.1041002916,25.0491,4.61464151096
 12/17  11:00:00,41.5620680907,3.75592167268,0.00686003766917,0.0,9.17985065927,26.9147,130.405209053,74.1419133871,41.7485,14.5147956664
 12/17  12:00:00,42.3289909459,3.75592167268,0.0,0.0,9.17985065927,26.9147,126.44794521,69.6054201719,41.7485,15.0940250377
 12/17  13:00:00,41.6040508487,3.75592167268,0.0,0.0,9.17985065927,26.9147,117.213344342,63.8828634831,41.7485,11.5819808587
 12/17  14:00:00,34.0849365389,3.75592167268,0.0,0.0,9.17985065927,19.4245,108.175211194,63.1910554171,33.3988,11.5853557771
 12/17  15:00:00,34.0853101558,3.75592167268,0.0,0.0,9.17985065927,19.4245,102.096577832,67.8001281648,25.0491,9.24734966697
 12/17  16:00:00,34.0705354581,3.75592167268,0.0,0.0,9.17985065927,19.4245,115.201894047,73.1328648354,33.3988,8.67022921171
 12/17  17:00:00,45.7319591742,3.75592167268,0.00336682662024,0.0,9.17985065927,26.9147,135.278382083,75.9339818501,50.0982,9.24620023273
 12/17  18:00:00,45.7385520317,3.75592167268,0.0,0.0,9.17985065927,26.9147,137.596241308,75.9152146806,50.0982,11.5828266271
 12/17  19:00:00,45.7425425235,3.75592167268,0.0,0.0,9.17985065927,26.9147,141.343673002,76.150468149,50.0982,15.0950048528
 12/17  20:00:00,38.3856496863,3.75592167268,0.0,0.0,9.17985065927,19.4245,124.813572262,76.9018309587,33.3988,14.5129413029
 12/17  21:00:00,38.3671628829,3.75592167268,0.0,0.0,9.17985065927,19.4245,123.080298362,78.096539892,33.3988,11.5849584699
 12/17  22:00:00,38.2968806063,3.75592167268,0.0,0.0,9.17985065927,19.4245,128.935802204,88.7926245714,25.0491,15.0940776323
 12/17  23:00:00,38.1889228417,3.75592167268,0.0,0.0,9.17985065927,19.4245,118.57246482,90.2925429377,16.6994,11.5805218827
 12/17  24:00:00,38.9993408807,3.75592167268,0.0,0.0,9.17985065927,19.4245,101.688015279,87.5687552408,8.3497,5.76956003782
 12/18  01:00:00,22.2424757775,3.75592167268,0.0,0.0,4.58992532963,8.1892,104.401866314,94.7163930888,3.33988,6.34559322521
 12/18  02:00:00,14.6473085049,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/18  03:00:00,14.6717474269,0.0,0.0,0.0,1.52997510988,7.4902,3.93195823379,0.0,3.33988,0.592078233793
 12/18  04:00:00,14.6857365488,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/18  05:00:00,14.8368429072,0.0,0.0,0.0,1.52997510988,7.4902,3.9319641274,0.0,3.33988,0.592084127395
 12/18  06:00:00,22.3541606128,3.75592167268,0.00134707610224,0.0,4.58992532963,8.1892,114.784751096,106.415051096,8.3497,0.02
 12/18  07:00:00,38.3182721573,3.75592167268,0.0100430033168,0.0,9.17985065927,19.4245,114.51457443,93.2007076684,16.6994,4.61446676162
 12/18  08:00:00,41.5575600657,3.75592167268,0.0144476312858,0.0,9.17985065927,26.9147,123.583149938,81.0713141192,25.0491,17.4627358191
 12/18  09:00:00,41.5605710962,3.75592167268,0.0,0.0,9.17985065927,26.9147,129.358850039,79.6823492805,33.3988,16.2777007586
 12/18  10:00:00,34.0738757772,3.75592167268,0.0,0.0,9.17985065927,19.4245,115.698725422,77.3126009778,25.0491,13.3370244437
 12/18  11:00:00,41.5611162175,3.75592167268,0.00356834434394,0.0,9.17985065927,26.9147,131.379698024,77.4682251618,41.7485,12.1629728625
 12/18  12:00:00,42.3279700115,3.75592167268,0.0,0.0,9.17985065927,26.9147,126.492362518,71.9855854249,41.7485,12.758277093
 12/18  13:00:00,41.6074860905,3.75592167268,0.0,0.0,9.17985065927,26.9147,124.124191675,70.2143876867,41.7485,12.1613039882
 12/18  14:00:00,34.0820846411,3.75592167268,0.0,0.0,9.17985065927,19.4245,118.16062738,74.346866446,33.3988,10.4149609343
 12/18  15:00:00,34.0793294594,3.75592167268,0.0,0.0,9.17985065927,19.4245,116.14726253,82.4310657749,25.0491,8.66709675467
 12/18  16:00:00,34.0660547256,3.75592167268,0.0,0.0,9.17985065927,19.4245,134.605763149,91.9609394915,33.3988,9.24602365772
 12/18  17:00:00,45.7261020564,3.75592167268,0.00413016903942,0.0,9.17985065927,26.9147,155.912965118,97.1457766173,50.0982,8.66898850024
 12/18  18:00:00,45.7316230104,3.75592167268,0.0,0.0,9.17985065927,26.9147,161.421388504,99.1606654628,50.0982,12.1625230414
 12/18  19:00:00,45.7384015065,3.75592167268,0.00134642380952,0.0,9.17985065927,26.9147,163.406432652,97.0323831739,50.0982,16.2758494776
 12/18  20:00:00,38.3808142885,3.75592167268,0.0,0.0,9.17985065927,19.4245,151.708485174,100.846131286,33.3988,17.4635538881
 12/18  21:00:00,38.3619008122,3.75592167268,0.0,0.0,9.17985065927,19.4245,149.616543103,101.703973801,33.3988,14.5137693017
 12/18  22:00:00,38.2923197713,3.75592167268,0.0,0.0,9.17985065927,19.4245,152.74539653,111.416996728,25.0491,16.2792998018
 12/18  23:00:00,38.1831081141,3.75592167268,0.0,0.0,9.17985065927,19.4245,149.919556254,119.884157538,16.6994,13.3359987158
 12/18  24:00:00,38.9925993597,3.75592167268,0.0,0.0,9.17985065927,19.4245,144.071522261,128.215617759,8.3497,7.50620450137
 12/19  01:00:00,22.2318020525,3.75592167268,0.0,0.0,4.58992532963,8.1892,146.002780391,136.893196448,3.33988,5.76970394261
 12/19  02:00:00,14.6249116809,0.0,0.0,0.0,1.52997510988,7.4902,3.93196871378,0.0,3.33988,0.592088713783
 12/19  03:00:00,14.6436307162,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/19  04:00:00,14.6567439106,0.0,0.0,0.0,1.52997510988,7.4902,3.93197462124,0.0,3.33988,0.592094621241
 12/19  05:00:00,15.3240694825,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/19  06:00:00,22.8565674656,3.75592167268,0.00706834707235,0.0,4.58992532963,8.1892,143.936340323,134.99459155,8.3497,0.592048773134
 12/19  07:00:00,38.5333071119,3.75592167268,0.0106124563186,0.0,9.17985065927,19.4245,150.114713318,128.80202019,16.6994,4.61329312823
 12/19  08:00:00,41.5377294273,3.75592167268,0.0124565047034,0.0,9.17985065927,26.9147,160.346584207,117.83553924,25.0491,17.4619449674
 12/19  09:00:00,41.5439783149,3.75592167268,0.0,0.0,9.17985065927,26.9147,160.442882884,110.76586726,33.3988,16.2782156241
 12/19  10:00:00,34.0599612296,3.75592167268,0.0,0.0,9.17985065927,19.4245,142.449495536,104.062175775,25.0491,13.338219761
 12/19  11:00:00,41.5506505795,3.75592167268,0.00164954938521,0.0,9.17985065927,26.9147,153.854752664,100.521524072,41.7485,11.5847285912
 12/19  12:00:00,42.321904019,3.75592167268,0.0,0.0,9.17985065927,26.9147,145.173426609,90.0880561835,41.7485,13.3368704253
 12/19  13:00:00,41.6018097343,3.75592167268,0.0,0.0,9.17985065927,26.9147,131.523143862,77.6126026258,41.7485,12.1620412363
 12/19  14:00:00,34.0767074459,3.75592167268,0.0,0.0,9.17985065927,19.4245,120.098773003,76.2858644202,33.3988,10.414108583
 12/19  15:00:00,34.0765686056,3.75592167268,0.0,0.0,9.17985065927,19.4245,115.043846134,81.3267386044,25.0491,8.66800752917
 12/19  16:00:00,34.0646771297,3.75592167268,0.0,0.0,9.17985065927,19.4245,130.443664359,87.7984181678,33.3988,9.24644619086
 12/19  17:00:00,45.7268176602,3.75592167268,0.00317850053087,0.0,9.17985065927,26.9147,149.619110593,90.853464962,50.0982,8.66744563116
 12/19  18:00:00,45.734637549,3.75592167268,0.0,0.0,9.17985065927,26.9147,154.481108068,92.2199863485,50.0982,12.1629217193
 12/19  19:00:00,45.7419908522,3.75592167268,0.00147710263775,0.0,9.17985065927,26.9147,155.025615716,88.6479055493,50.0982,16.2795101672
 12/19  20:00:00,38.2405681577,3.75592167268,0.0,0.0,9.17985065927,19.4245,141.016149078,90.1554825363,33.3988,17.4618665417
 12/19  21:00:00,38.2299961451,3.75592167268,0.0,0.0,9.17985065927,19.4245,140.119814849,91.6240282022,33.3988,15.0969866465
 12/19  22:00:00,38.1907470459,3.75592167268,0.0,0.0,9.17985065927,19.4245,141.292046466,100.548945987,25.0491,15.6940004791
 12/19  23:00:00,38.1848589125,3.75592167268,0.0,0.0,9.17985065927,19.4245,135.11270043,105.075195049,16.6994,13.3381053803
 12/19  24:00:00,38.9946972958,3.75592167268,0.0,0.0,9.17985065927,19.4245,125.842473945,109.986756307,8.3497,7.50601763839
 12/20  01:00:00,22.2349965885,3.75592167268,0.0,0.0,4.58992532963,8.1892,130.396764869,120.71090701,3.33988,6.3459778589
 12/20  02:00:00,14.6304389745,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/20  03:00:00,14.6501305685,0.0,0.0,0.0,1.52997510988,7.4902,3.93193921289,0.0,3.33988,0.592059212895
 12/20  04:00:00,14.6621121126,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/20  05:00:00,14.8119641617,0.0,0.0,0.0,1.52997510988,7.4902,3.93197097817,0.0,3.33988,0.59209097817
 12/20  06:00:00,22.3451437038,3.75592167268,0.0068021200705,0.0,4.58992532963,8.1892,140.954464387,132.584764387,8.3497,0.02
 12/20  07:00:00,38.3055996649,3.75592167268,0.0106455756298,0.0,9.17985065927,19.4245,147.80093492,126.486976515,16.6994,4.61455840505
 12/20  08:00:00,41.5388013688,3.75592167268,0.0125934671188,0.0,9.17985065927,26.9147,157.092145409,113.997051398,25.0491,18.0459940106
 12/20  09:00:00,41.5481360308,3.75592167268,0.0,0.0,9.17985065927,26.9147,154.218283187,104.540301222,33.3988,16.2791819654
 12/20  10:00:00,34.0671378283,3.75592167268,0.0,0.0,9.17985065927,19.4245,132.398783008,94.0107650376,25.0491,13.3389179702
 12/20  11:00:00,41.5586874425,3.75592167268,0.00140470307727,0.0,9.17985065927,26.9147,139.078928419,85.7453886912,41.7485,11.5850397282
 12/20  12:00:00,42.3296499408,3.75592167268,0.0,0.0,9.17985065927,26.9147,128.895019912,73.8074944714,41.7485,13.3390254403
 12/20  13:00:00,41.6071015455,3.75592167268,0.0,0.0,9.17985065927,26.9147,118.60054721,64.6883942032,41.7485,12.1636530066
 12/20  14:00:00,34.081162282,3.75592167268,0.0,0.0,9.17985065927,19.4245,112.358805997,68.5459449431,33.3988,10.4140610536
 12/20  15:00:00,34.0801097883,3.75592167268,0.0,0.0,9.17985065927,19.4245,111.397987266,77.6790324603,25.0491,8.669854806
 12/20  16:00:00,34.067598588,3.75592167268,0.0,0.0,9.17985065927,19.4245,126.182827959,83.5376816453,33.3988,9.2463463136
 12/20  17:00:00,45.7320192301,3.75592167268,0.0049948289737,0.0,9.17985065927,26.9147,140.319503815,81.5512833039,50.0982,8.67002051106
 12/20  18:00:00,45.7386977828,3.75592167268,0.0,0.0,9.17985065927,26.9147,137.176605803,74.9163553289,50.0982,12.1620504738
 12/20  19:00:00,45.7478056506,3.75592167268,0.00339658458514,0.0,9.17985065927,26.9147,135.274418983,68.8998356591,50.0982,16.276383324
 12/20  20:00:00,38.3904542859,3.75592167268,0.0,0.0,9.17985065927,19.4245,123.500677592,72.6382716015,33.3988,17.4636059902
 12/20  21:00:00,38.3740137165,3.75592167268,0.0,0.0,9.17985065927,19.4245,123.469639206,74.9741674701,33.3988,15.0966717357
 12/20  22:00:00,38.3046378433,3.75592167268,0.0,0.0,9.17985065927,19.4245,125.206280404,83.8830099318,25.0491,16.2741704719
 12/20  23:00:00,38.1950961343,3.75592167268,0.0,0.0,9.17985065927,19.4245,118.441324413,88.4034000412,16.6994,13.3385243714
 12/20  24:00:00,39.0024804452,3.75592167268,0.0,0.0,9.17985065927,19.4245,107.742635662,91.8865349709,8.3497,7.50640069145
 12/21  01:00:00,22.2419240221,3.75592167268,0.0,0.0,4.58992532963,8.1892,109.036065965,99.9259508899,3.33988,5.77023507498
 12/21  02:00:00,14.6472345195,0.0,0.0,0.0,1.52997510988,7.4902,3.93197197736,0.0,3.33988,0.59209197736
 12/21  03:00:00,14.6708218518,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/21  04:00:00,14.6839006988,0.0,0.0,0.0,1.52997510988,7.4902,3.93194342785,0.0,3.33988,0.592063427852
 12/21  05:00:00,14.8348616215,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/21  06:00:00,22.3535218027,3.75592167268,0.00230856363534,0.0,4.58992532963,8.1892,117.028924246,108.087154903,8.3497,0.592069343197
 12/21  07:00:00,38.3143298595,3.75592167268,0.0114984349841,0.0,9.17985065927,19.4245,125.737750796,104.425618508,16.6994,4.61273228801
 12/21  08:00:00,41.5525746576,3.75592167268,0.015178567346,0.0,9.17985065927,26.9147,138.439335642,95.9239688179,25.0491,17.4662668242
 12/21  09:00:00,41.5576356529,3.75592167268,0.00331137871314,0.0,9.17985065927,26.9147,143.137093153,93.460143341,33.3988,16.2781498123
 12/21  10:00:00,34.0693332743,3.75592167268,0.0,0.0,9.17985065927,19.4245,131.475615214,93.0883616799,25.0491,13.3381535344
 12/21  11:00:00,41.5624858072,3.75592167268,0.00459204680136,0.0,9.17985065927,26.9147,143.270184572,89.3583007192,41.7485,12.1633838528
 12/21  12:00:00,42.3328043971,3.75592167268,0.0,0.0,9.17985065927,26.9147,131.076687443,75.989501133,41.7485,13.3386863096
 12/21  13:00:00,41.6143333656,3.75592167268,0.0,0.0,9.17985065927,26.9147,118.792623842,65.458235862,41.7485,11.5858879805
 12/21  14:00:00,34.0884740695,3.75592167268,0.0,0.0,9.17985065927,19.4245,111.902591673,68.0895660682,33.3988,10.4142256046
 12/21  15:00:00,34.0862061135,3.75592167268,0.0,0.0,9.17985065927,19.4245,111.97894796,77.6818454055,25.0491,9.24800255459
 12/21  16:00:00,34.0712221444,3.75592167268,0.0,0.0,9.17985065927,19.4245,126.644996691,84.0013700565,33.3988,9.24482663484
 12/21  17:00:00,45.7360785175,3.75592167268,0.0073371560323,0.0,9.17985065927,26.9147,143.614269591,84.8474260587,50.0982,8.66864353229
 12/21  18:00:00,45.7414602264,3.75592167268,0.0,0.0,9.17985065927,26.9147,146.440497507,84.1783747087,50.0982,12.1639227985
 12/21  19:00:00,45.7499408021,3.75592167268,0.00161421607937,0.0,9.17985065927,26.9147,145.740460758,79.3648007596,50.0982,16.277459998
 12/21  20:00:00,38.390222163,3.75592167268,0.0,0.0,9.17985065927,19.4245,133.163693319,82.3012191132,33.3988,17.4636742058
 12/21  21:00:00,38.3705161217,3.75592167268,0.0,0.0,9.17985065927,19.4245,131.739432564,83.2432177912,33.3988,15.0974147729
 12/21  22:00:00,38.2986695213,3.75592167268,0.0,0.0,9.17985065927,19.4245,132.612438122,91.2875503048,25.0491,16.275787817
 12/21  23:00:00,38.1881294997,3.75592167268,0.0,0.0,9.17985065927,19.4245,127.164578321,97.1275455054,16.6994,13.3376328156
 12/21  24:00:00,38.9972643101,3.75592167268,0.0,0.0,9.17985065927,19.4245,118.908693539,103.052924376,8.3497,7.50606916213
 12/22  01:00:00,22.2373069681,3.75592167268,0.0,0.0,4.58992532963,8.1892,120.223699652,110.538921091,3.33988,6.34489856189
 12/22  02:00:00,14.6383900508,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/22  03:00:00,14.6597728337,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/22  04:00:00,14.672332988,0.0,0.0,0.0,1.52997510988,7.4902,3.93194002451,0.0,3.33988,0.592060024506
 12/22  05:00:00,15.3375683834,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/22  06:00:00,22.8631959945,3.75592167268,0.00584593060163,0.0,4.58992532963,8.1892,129.110878775,120.16911283,8.3497,0.592065945289
 12/22  07:00:00,38.5375673154,3.75592167268,0.0105955245529,0.0,9.17985065927,19.4245,139.850238421,118.53719485,16.6994,4.61364357047
 12/22  08:00:00,41.5428043788,3.75592167268,0.0128846890404,0.0,9.17985065927,26.9147,151.317247405,108.803558696,25.0491,17.4645887087
 12/22  09:00:00,41.5512450368,3.75592167268,0.0,0.0,9.17985065927,26.9147,149.159894391,99.4806218745,33.3988,16.2804725168
 12/22  10:00:00,34.0690017424,3.75592167268,0.0,0.0,9.17985065927,19.4245,129.579216905,90.6120533241,25.0491,13.9180635808
 12/22  11:00:00,41.5590494187,3.75592167268,0.00180514858158,0.0,9.17985065927,26.9147,139.614530636,86.281623397,41.7485,11.5844072395
 12/22  12:00:00,42.328663458,3.75592167268,0.0,0.0,9.17985065927,26.9147,130.986503004,75.9018038282,41.7485,13.3361991757
 12/22  13:00:00,41.6056545984,3.75592167268,0.0,0.0,9.17985065927,26.9147,120.778371721,66.8661787614,41.7485,12.1636929599
 12/22  14:00:00,34.0803638389,3.75592167268,0.0,0.0,9.17985065927,19.4245,113.653469266,69.8403756386,33.3988,10.4142936271
 12/22  15:00:00,34.0793844679,3.75592167268,0.0,0.0,9.17985065927,19.4245,112.198539118,77.9042051607,25.0491,9.24523395767
 12/22  16:00:00,34.066191138,3.75592167268,0.0,0.0,9.17985065927,19.4245,127.266265401,85.1977004691,33.3988,8.66976493174
 12/22  17:00:00,45.7320311965,3.75592167268,0.0079345789104,0.0,9.17985065927,26.9147,143.517880383,84.1726080772,50.0982,9.24707230546
 12/22  18:00:00,45.7397058874,3.75592167268,0.00288972330006,0.0,9.17985065927,26.9147,141.125788874,78.8629236735,50.0982,12.1646652006
 12/22  19:00:00,45.7470680947,3.75592167268,0.00344800635404,0.0,9.17985065927,26.9147,138.657821975,72.2866774758,50.0982,16.2729444994
 12/22  20:00:00,38.2476710309,3.75592167268,0.0,0.0,9.17985065927,19.4245,122.86376271,71.9983577797,33.3988,17.4666049308
 12/22  21:00:00,38.2409979438,3.75592167268,0.0,0.0,9.17985065927,19.4245,118.201254963,69.7058885637,33.3988,15.0965663995
 12/22  22:00:00,38.2012056984,3.75592167268,0.0,0.0,9.17985065927,19.4245,115.050384282,73.725561349,25.0491,16.2757229331
 12/22  23:00:00,38.1938161778,3.75592167268,0.0,0.0,9.17985065927,19.4245,106.315954586,76.2784228938,16.6994,13.3381316924
 12/22  24:00:00,39.0036886548,3.75592167268,0.0,0.0,9.17985065927,19.4245,94.2864188244,78.4302071617,8.3497,7.50651166273
 12/23  01:00:00,22.2460921857,3.75592167268,0.0,0.0,4.58992532963,8.1892,98.2013492266,88.5160834133,3.33988,6.34538581331
 12/23  02:00:00,14.6547271555,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/23  03:00:00,14.679463309,0.0,0.0,0.0,1.52997510988,7.4902,3.93192982493,0.0,3.33988,0.592049824932
 12/23  04:00:00,14.693448709,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/23  05:00:00,14.8454662685,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/23  06:00:00,22.367799018,3.75592167268,0.00534441872205,0.0,4.58992532963,8.1892,100.038058132,91.0962678865,8.3497,0.592090245986
 12/23  07:00:00,38.3302552518,3.75592167268,0.0139374855395,0.0,9.17985065927,19.4245,106.046600938,84.7334643561,16.6994,4.61373658181
 12/23  08:00:00,42.6220453323,3.75592167268,0.0121478778741,0.0,9.17985065927,26.9147,101.997011903,72.3340207271,25.0491,4.61389117561
 12/23  09:00:00,41.5666379222,3.75592167268,0.0,0.0,9.17985065927,26.9147,107.796240387,69.7832253858,33.3988,4.61421500134
 12/23  10:00:00,34.0914311789,3.75592167268,0.00165390904994,0.0,9.17985065927,19.4245,110.27279759,70.1265905429,25.0491,15.0971070474
 12/23  11:00:00,41.5916441968,3.75592167268,0.00885633579544,0.0,9.17985065927,26.9147,125.249952125,70.1623298454,41.7485,13.3391222793
 12/23  12:00:00,42.3521170957,3.75592167268,0.0,0.0,9.17985065927,26.9147,118.872150092,62.0260959706,41.7485,15.0975541211
 12/23  13:00:00,41.6451997204,3.75592167268,0.0,0.0,9.17985065927,26.9147,114.287248508,58.0215881199,41.7485,14.5171603882
 12/23  14:00:00,34.1268959917,3.75592167268,0.0,0.0,9.17985065927,19.4245,103.670840625,56.9345042663,33.3988,13.337536359
 12/23  15:00:00,34.1332560489,3.75592167268,0.0,0.0,9.17985065927,19.4245,94.5573705087,57.3458004118,25.0491,12.1624700969
 12/23  16:00:00,34.1204050042,3.75592167268,0.0,0.0,9.17985065927,19.4245,105.066381613,59.5040654378,33.3988,12.1635161754
 12/23  17:00:00,45.7829326109,3.75592167268,0.00960341616607,0.0,9.17985065927,26.9147,121.193867351,60.681972337,50.0982,10.4136950138
 12/23  18:00:00,45.7773668088,3.75592167268,0.0,0.0,9.17985065927,26.9147,125.18228296,62.9184270268,50.0982,12.1656559332
 12/23  19:00:00,45.7845978167,3.75592167268,0.00419808844773,0.0,9.17985065927,26.9147,121.523669163,55.151521904,50.0982,16.2739472585
 12/23  20:00:00,38.4178073306,3.75592167268,0.0,0.0,9.17985065927,19.4245,106.416915911,56.7383296536,33.3988,16.2797862572
 12/23  21:00:00,38.3924655167,3.75592167268,0.0,0.0,9.17985065927,19.4245,113.137478992,65.2211404067,33.3988,14.5175385851
 12/23  22:00:00,38.318699756,3.75592167268,0.0,0.0,9.17985065927,19.4245,113.52976819,71.6187810548,25.0491,16.8618871356
 12/23  23:00:00,38.2070620213,3.75592167268,0.0,0.0,9.17985065927,19.4245,101.81111728,73.527416304,16.6994,11.5843009761
 12/23  24:00:00,39.0137777209,3.75592167268,0.0,0.0,9.17985065927,19.4245,96.7994430694,79.2026107084,8.3497,9.24713236102
 12/24  01:00:00,22.2488217039,3.75592167268,0.0,0.0,4.58992532963,8.1892,104.604353752,93.7577290219,3.33988,7.50674473028
 12/24  02:00:00,14.6580028804,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/24  03:00:00,14.6830827844,0.0,0.0,0.0,1.52997510988,7.4902,3.93196423711,0.0,3.33988,0.592084237108
 12/24  04:00:00,14.6975497657,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/24  05:00:00,14.8500605411,0.0,0.0,0.0,1.52997510988,7.4902,3.93197012118,0.0,3.33988,0.592090121182
 12/24  06:00:00,22.3704166786,3.75592167268,0.00450183153352,0.0,4.58992532963,8.1892,96.9773031906,88.6076031906,8.3497,0.02
 12/24  07:00:00,38.3367718849,3.75592167268,0.014619030373,0.0,9.17985065927,19.4245,101.822791628,80.5083609515,16.6994,4.61503067682
 12/24  08:00:00,42.6302322659,3.75592167268,0.00765134134245,0.0,9.17985065927,26.9147,95.3316608358,65.6669970147,25.0491,4.61556382104
 12/24  09:00:00,41.5912904206,3.75592167268,0.00176461215058,0.0,9.17985065927,26.9147,97.931494766,59.3441339404,33.3988,5.1885608256
 12/24  10:00:00,34.1175306718,3.75592167268,0.0,0.0,9.17985065927,19.4245,89.0590176985,59.395278769,25.0491,4.61463892944
 12/24  11:00:00,41.6513657237,3.75592167268,0.00416516037783,0.0,9.17985065927,26.9147,98.7579950321,42.4939411558,41.7485,14.5155538763
 12/24  12:00:00,42.3960973844,3.75592167268,0.0,0.0,9.17985065927,26.9147,88.2556763087,31.4095658237,41.7485,15.097610485
 12/24  13:00:00,41.7344437494,3.75592167268,0.0,0.0,9.17985065927,26.9147,74.4434469224,20.530139971,41.7485,12.1648069514
 12/24  14:00:00,34.2202098444,3.75592167268,0.0,0.0,9.17985065927,19.4245,63.4165261656,18.4308881553,33.3988,11.5868380103
 12/24  15:00:00,34.2096555498,3.75592167268,0.0,0.0,9.17985065927,19.4245,59.6214108339,25.3240658064,25.0491,9.24824502751
 12/24  16:00:00,34.1792724177,3.75592167268,0.0,0.0,9.17985065927,19.4245,78.3745220597,35.7283520858,33.3988,9.24736997397
 12/24  17:00:00,45.8218314843,3.75592167268,0.00457798535679,0.0,9.17985065927,26.9147,104.512915958,45.1696138786,50.0982,9.24510207897
 12/24  18:00:00,45.8187182602,3.75592167268,0.0,0.0,9.17985065927,26.9147,111.082725164,49.3981146631,50.0982,11.5864105004
 12/24  19:00:00,45.8067284965,3.75592167268,0.0,0.0,9.17985065927,26.9147,117.23658748,52.0403784385,50.0982,15.0980090413
 12/24  20:00:00,38.4434316516,3.75592167268,0.0,0.0,9.17985065927,19.4245,101.839262444,53.3425112898,33.3988,15.0979511537
 12/24  21:00:00,38.4128519151,3.75592167268,0.0,0.0,9.17985065927,19.4245,102.178033157,57.1949276971,33.3988,11.5843054597
 12/24  22:00:00,38.3349886813,3.75592167268,0.0,0.0,9.17985065927,19.4245,105.427282113,65.2805208067,25.0491,15.097661306
 12/24  23:00:00,38.2338688382,3.75592167268,0.0,0.0,9.17985065927,19.4245,94.6682545982,65.8041813191,16.6994,12.164673279
 12/24  24:00:00,39.0366108916,3.75592167268,0.0,0.0,9.17985065927,19.4245,77.8692657626,63.748836862,8.3497,5.77072890055
