Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/25  01:00:00,22.2933712974,3.75592167268,0.0,0.0,4.58992532963,8.1892,81.8532297966,70.4308211574,3.33988,8.08252863912
 12/25  02:00:00,14.7064722563,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/25  03:00:00,14.7342573185,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/25  04:00:00,14.750094194,0.0,0.0,0.0,1.52997510988,7.4902,3.9319597931,0.0,3.33988,0.592079793097
 12/25  05:00:00,14.9018749434,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/25  06:00:00,22.4170386047,3.75592167268,0.0,0.0,4.58992532963,8.1892,80.0570153664,71.1152296837,8.3497,0.592085682662
 12/25  07:00:00,38.3844171984,3.75592167268,0.0167596123834,0.0,9.17985065927,19.4245,87.9329953603,66.6195873405,16.6994,4.61400801983
 12/25  08:00:00,42.6735453867,3.75592167268,0.00884009352028,0.0,9.17985065927,26.9147,83.1093050639,53.4462236904,25.0491,4.61398137348
 12/25  09:00:00,41.6323898214,3.75592167268,0.0,0.0,9.17985065927,26.9147,86.4726313945,48.4590866776,33.3988,4.61474471685
 12/25  10:00:00,34.155016201,3.75592167268,0.0,0.0,9.17985065927,19.4245,82.0557750606,52.3919728186,25.0491,4.61470224195
 12/25  11:00:00,41.653918466,3.75592167268,0.0201197644375,0.0,9.17985065927,26.9147,111.026602355,54.179970239,41.7485,15.0981321156
 12/25  12:00:00,42.3707368862,3.75592167268,0.0,0.0,9.17985065927,26.9147,112.884926186,56.035916688,41.7485,15.1005094983
 12/25  13:00:00,41.6568247015,3.75592167268,0.0,0.0,9.17985065927,26.9147,107.425644112,53.5122969618,41.7485,12.1648471501
 12/25  14:00:00,34.1233407255,3.75592167268,0.0,0.0,9.17985065927,19.4245,102.205738553,57.2216547836,33.3988,11.5852837691
 12/25  15:00:00,34.1104324265,3.75592167268,0.0,0.0,9.17985065927,19.4245,99.6883250078,65.3913475108,25.0491,9.24787749695
 12/25  16:00:00,34.0820898517,3.75592167268,0.0,0.0,9.17985065927,19.4245,115.239060022,72.5945537804,33.3988,9.2457062418
 12/25  17:00:00,45.7416922076,3.75592167268,0.00517892436766,0.0,9.17985065927,26.9147,135.403431325,76.6348332112,50.0982,8.67039811341
 12/25  18:00:00,45.7440884895,3.75592167268,0.0,0.0,9.17985065927,26.9147,143.697909706,81.4350749072,50.0982,12.1646347991
 12/25  19:00:00,45.7473187376,3.75592167268,0.0,0.0,9.17985065927,26.9147,147.814963044,82.617615737,50.0982,15.0991473067
 12/25  20:00:00,38.3881703255,3.75592167268,0.0,0.0,9.17985065927,19.4245,133.801525808,85.3035880377,33.3988,15.0991377699
 12/25  21:00:00,38.3675848379,3.75592167268,0.0,0.0,9.17985065927,19.4245,133.122015013,88.1368853991,33.3988,11.5863296143
 12/25  22:00:00,38.2960065873,3.75592167268,0.0,0.0,9.17985065927,19.4245,140.478969056,100.332266401,25.0491,15.097602655
 12/25  23:00:00,38.1866433345,3.75592167268,0.0,0.0,9.17985065927,19.4245,136.153689577,107.290801021,16.6994,12.1634885561
 12/25  24:00:00,38.9962341352,3.75592167268,0.0,0.0,9.17985065927,19.4245,126.250486939,111.555071475,8.3497,6.3457154636
 12/26  01:00:00,22.2346940698,3.75592167268,0.0,0.0,4.58992532963,8.1892,131.945093634,122.83436488,3.33988,5.7708487536
 12/26  02:00:00,14.6319697809,0.0,0.0,0.0,1.52997510988,7.4902,3.93196417847,0.0,3.33988,0.592084178467
 12/26  03:00:00,14.6511959433,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/26  04:00:00,14.6637693343,0.0,0.0,0.0,1.52997510988,7.4902,3.93197006263,0.0,3.33988,0.592090062635
 12/26  05:00:00,15.3298791292,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/26  06:00:00,22.8585851714,3.75592167268,0.0060634311037,0.0,4.58992532963,8.1892,143.558544736,135.188844736,8.3497,0.02
 12/26  07:00:00,38.5346187763,3.75592167268,0.0105580711443,0.0,9.17985065927,19.4245,152.852678451,130.965948508,16.6994,5.18732994329
 12/26  08:00:00,42.5975637878,3.75592167268,0.0123274345395,0.0,9.17985065927,26.9147,162.688456994,120.171940537,25.0491,17.4674164566
 12/26  09:00:00,41.5450979092,3.75592167268,0.0,0.0,9.17985065927,26.9147,163.075000816,112.812643711,33.3988,16.8635571047
 12/26  10:00:00,34.0607677767,3.75592167268,0.0,0.0,9.17985065927,19.4245,144.72200618,106.33329246,25.0491,13.3396137204
 12/26  11:00:00,41.5503772981,3.75592167268,0.00222117769329,0.0,9.17985065927,26.9147,156.902583152,102.988842329,41.7485,12.1652408234
 12/26  12:00:00,42.3211956908,3.75592167268,0.0,0.0,9.17985065927,26.9147,146.045049935,90.9565883737,41.7485,13.339961561
 12/26  13:00:00,41.6008156837,3.75592167268,0.0,0.0,9.17985065927,26.9147,134.321783842,80.4096308847,41.7485,12.1636529576
 12/26  14:00:00,34.0756274037,3.75592167268,0.0,0.0,9.17985065927,19.4245,126.219688017,82.405475336,33.3988,10.4154126813
 12/26  15:00:00,34.0760080981,3.75592167268,0.0,0.0,9.17985065927,19.4245,121.173753022,86.8769545598,25.0491,9.24769846215
 12/26  16:00:00,34.0640435072,3.75592167268,0.0,0.0,9.17985065927,19.4245,136.801176448,94.1552155322,33.3988,9.24716091596
 12/26  17:00:00,45.7237147669,3.75592167268,0.00309285398781,0.0,9.17985065927,26.9147,156.781519582,98.0148056388,50.0982,8.66851394308
 12/26  18:00:00,45.7307665598,3.75592167268,0.0,0.0,9.17985065927,26.9147,158.436604032,96.1734930049,50.0982,12.1649110271
 12/26  19:00:00,45.7396387496,3.75592167268,0.00287574673,0.0,9.17985065927,26.9147,157.600962334,90.657386042,50.0982,16.8453762924
 12/26  20:00:00,38.2380064829,3.75592167268,0.0,0.0,9.17985065927,19.4245,146.030165967,95.1441654916,33.3988,17.487200475
 12/26  21:00:00,38.2284691023,3.75592167268,0.0,0.0,9.17985065927,19.4245,148.458351686,99.9600776173,33.3988,15.0994740688
 12/26  22:00:00,38.1899693663,3.75592167268,0.0,0.0,9.17985065927,19.4245,146.617852705,105.284563181,25.0491,16.2841895242
 12/26  23:00:00,38.1847420641,3.75592167268,0.0,0.0,9.17985065927,19.4245,137.747985712,107.128129205,16.6994,13.9204565064
 12/26  24:00:00,38.9947734968,3.75592167268,0.0,0.0,9.17985065927,19.4245,126.548773194,110.693162192,8.3497,7.50591100187
 12/27  01:00:00,22.2357242416,3.75592167268,0.0,0.0,4.58992532963,8.1892,127.245274982,117.5600539,3.33988,6.34534108208
 12/27  02:00:00,14.6308905319,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/27  03:00:00,14.6506795901,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/27  04:00:00,14.6633964377,0.0,0.0,0.0,1.52997510988,7.4902,3.93197495311,0.0,3.33988,0.592094953108
 12/27  05:00:00,14.8147892484,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/27  06:00:00,22.3470395235,3.75592167268,0.00592642972649,0.0,4.58992532963,8.1892,128.208050666,119.266262742,8.3497,0.592087923409
 12/27  07:00:00,38.3096327097,3.75592167268,0.0112787983967,0.0,9.17985065927,19.4245,131.618018814,110.304678126,16.6994,4.61394068809
 12/27  08:00:00,42.6032755046,3.75592167268,0.0132241871524,0.0,9.17985065927,26.9147,141.0145912,97.9156047072,25.0491,18.0498864931
 12/27  09:00:00,41.5530025256,3.75592167268,0.0,0.0,9.17985065927,26.9147,141.735330527,92.0539386916,33.3988,16.2825918352
 12/27  10:00:00,34.0687163652,3.75592167268,0.0,0.0,9.17985065927,19.4245,124.134758134,85.1674894105,25.0491,13.9181687233
 12/27  11:00:00,41.56380084,3.75592167268,0.00472071254536,0.0,9.17985065927,26.9147,134.456806905,81.1212382521,41.7485,11.5870686532
 12/27  12:00:00,42.3386180661,3.75592167268,0.0,0.0,9.17985065927,26.9147,122.491424555,66.8226170685,41.7485,13.920307486
 12/27  13:00:00,41.633405938,3.75592167268,0.0,0.0,9.17985065927,26.9147,108.732171279,54.8175353152,41.7485,12.1661359642
 12/27  14:00:00,34.1146081894,3.75592167268,0.0,0.0,9.17985065927,19.4245,99.3896392979,55.5765519177,33.3988,10.4142873802
 12/27  15:00:00,34.1208958441,3.75592167268,0.0,0.0,9.17985065927,19.4245,92.886804006,58.5923558836,25.0491,9.24534812238
 12/27  16:00:00,34.1096863118,3.75592167268,0.0,0.0,9.17985065927,19.4245,103.784576135,61.7166262726,33.3988,8.66914986219
 12/27  17:00:00,44.7105338092,3.75592167268,0.00868263702786,0.0,9.17985065927,26.9147,122.370152241,63.0237518478,50.0982,9.24820039364
 12/27  18:00:00,45.7641813011,3.75592167268,0.0,0.0,9.17985065927,26.9147,123.512334178,61.2482118406,50.0982,12.1659223378
 12/27  19:00:00,45.7641226322,3.75592167268,0.00173440565208,0.0,9.17985065927,26.9147,125.013531016,58.6337721374,50.0982,16.2815588783
 12/27  20:00:00,38.4088150562,3.75592167268,0.0,0.0,9.17985065927,19.4245,110.238807557,58.7908884497,33.3988,18.0491191073
 12/27  21:00:00,38.404689457,3.75592167268,0.0,0.0,9.17985065927,19.4245,100.992080332,52.4948170823,33.3988,15.0984632501
 12/27  22:00:00,38.338390804,3.75592167268,0.0,0.0,9.17985065927,19.4245,97.5064265621,56.1722461341,25.0491,16.285080428
 12/27  23:00:00,38.2197459096,3.75592167268,0.0,0.0,9.17985065927,19.4245,91.8476058219,61.2264821876,16.6994,13.9217236343
 12/27  24:00:00,39.0125621271,3.75592167268,0.0,0.0,9.17985065927,19.4245,82.8051397776,66.9486994461,8.3497,7.50674033158
 12/28  01:00:00,22.2503703218,3.75592167268,0.0,0.0,4.58992532963,8.1892,89.7412469046,80.0552249021,3.33988,6.34614200246
 12/28  02:00:00,14.649005557,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/28  03:00:00,14.6722958029,0.0,0.0,0.0,1.52997510988,7.4902,3.93194054796,0.0,3.33988,0.592060547963
 12/28  04:00:00,14.6944413652,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/28  05:00:00,14.8592195238,0.0,0.0,0.0,1.52997510988,7.4902,3.93197230662,0.0,3.33988,0.592092306624
 12/28  06:00:00,22.3712023889,3.75592167268,0.0,0.0,4.58992532963,8.1892,90.1859382596,81.8162382596,8.3497,0.02
 12/28  07:00:00,38.3278600459,3.75592167268,0.00877381995672,0.0,9.17985065927,19.4245,104.473479659,83.1594933334,16.6994,4.61458632546
 12/28  08:00:00,42.6253329557,3.75592167268,0.0139353720129,0.0,9.17985065927,26.9147,117.788761399,74.6899740831,25.0491,18.0496873162
 12/28  09:00:00,41.577550002,3.75592167268,0.00164905571083,0.0,9.17985065927,26.9147,117.432629475,67.7517244816,33.3988,16.2821049938
 12/28  10:00:00,34.1033208532,3.75592167268,0.0,0.0,9.17985065927,19.4245,102.106837238,63.1356921884,25.0491,13.9220450499
 12/28  11:00:00,41.5885562666,3.75592167268,0.00402125982507,0.0,9.17985065927,26.9147,119.985409681,66.0713086115,41.7485,12.16560107
 12/28  12:00:00,42.339519097,3.75592167268,0.0,0.0,9.17985065927,26.9147,118.347726473,63.2579710222,41.7485,13.341255451
 12/28  13:00:00,41.6156643367,3.75592167268,0.0,0.0,9.17985065927,26.9147,114.847296652,60.9322493015,41.7485,12.1665473509
 12/28  14:00:00,34.0920791479,3.75592167268,0.0,0.0,9.17985065927,19.4245,105.327205719,61.5127921535,33.3988,10.4156135655
 12/28  15:00:00,34.0889505826,3.75592167268,0.0,0.0,9.17985065927,19.4245,100.576684243,66.2782810019,25.0491,9.24930324091
 12/28  16:00:00,34.0715727232,3.75592167268,0.0,0.0,9.17985065927,19.4245,117.654343728,75.0071579214,33.3988,9.2483858071
 12/28  17:00:00,44.6765052217,3.75592167268,0.00497349077055,0.0,9.17985065927,26.9147,136.414562882,77.0687952767,50.0982,9.24756760534
 12/28  18:00:00,45.741901993,3.75592167268,0.0,0.0,9.17985065927,26.9147,141.185389618,78.9215676406,50.0982,12.1656219774
 12/28  19:00:00,45.7488411715,3.75592167268,0.0,0.0,9.17985065927,26.9147,143.797970467,77.4168263847,50.0982,16.2829440818
 12/28  20:00:00,38.3911815559,3.75592167268,0.0,0.0,9.17985065927,19.4245,129.825222995,78.3761878505,33.3988,18.0502351449
 12/28  21:00:00,38.3714316355,3.75592167268,0.0,0.0,9.17985065927,19.4245,126.222243314,77.7215545668,33.3988,15.1018887473
 12/28  22:00:00,38.2998013264,3.75592167268,0.0,0.0,9.17985065927,19.4245,122.70179568,81.370627525,25.0491,16.2820681548
 12/28  23:00:00,38.1908756229,3.75592167268,0.0,0.0,9.17985065927,19.4245,113.790914019,83.1711935779,16.6994,13.920320441
 12/28  24:00:00,39.0005580638,3.75592167268,0.0,0.0,9.17985065927,19.4245,103.871776799,88.0159278168,8.3497,7.50614898236
 12/29  01:00:00,22.2407942209,3.75592167268,0.0,0.0,4.58992532963,8.1892,109.537160815,99.8515230641,3.33988,6.34575775134
 12/29  02:00:00,14.6392230344,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/29  03:00:00,14.6600644525,0.0,0.0,0.0,1.52997510988,7.4902,3.93195813246,0.0,3.33988,0.592078132462
 12/29  04:00:00,14.6727507231,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/29  05:00:00,15.3377778413,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/29  06:00:00,22.8605965193,3.75592167268,0.0022785393324,0.0,4.58992532963,8.1892,126.463486895,117.521702849,8.3497,0.592084045125
 12/29  07:00:00,38.5386092013,3.75592167268,0.0105711169512,0.0,9.17985065927,19.4245,137.949467733,116.635717498,16.6994,4.61435023529
 12/29  08:00:00,42.6020362677,3.75592167268,0.0127895279296,0.0,9.17985065927,26.9147,148.522988862,105.422377746,25.0491,18.0515111164
 12/29  09:00:00,41.5497347062,3.75592167268,0.0,0.0,9.17985065927,26.9147,147.843175074,97.5803408163,33.3988,16.8640342576
 12/29  10:00:00,34.0654371793,3.75592167268,0.0,0.0,9.17985065927,19.4245,126.565696737,88.1746027994,25.0491,13.3419939379
 12/29  11:00:00,41.5580507962,3.75592167268,0.00136932205516,0.0,9.17985065927,26.9147,134.883152476,80.969482025,41.7485,12.1651704509
 12/29  12:00:00,42.3293837851,3.75592167268,0.0,0.0,9.17985065927,26.9147,123.824326702,68.735900333,41.7485,13.3399263692
 12/29  13:00:00,41.6162930555,3.75592167268,0.0,0.0,9.17985065927,26.9147,111.299851568,57.3867342778,41.7485,12.1646172898
 12/29  14:00:00,34.0981756877,3.75592167268,0.0,0.0,9.17985065927,19.4245,103.422241951,59.0297495238,33.3988,10.993692427
 12/29  15:00:00,34.1003994356,3.75592167268,0.0,0.0,9.17985065927,19.4245,97.4707163988,63.7540843398,25.0491,8.66753205908
 12/29  16:00:00,34.0780360139,3.75592167268,0.0,0.0,9.17985065927,19.4245,114.214415701,71.5651931206,33.3988,9.25042258093
 12/29  17:00:00,44.6783541015,3.75592167268,0.005239519238,0.0,9.17985065927,26.9147,133.289380716,73.9437914996,50.0982,9.2473892162
 12/29  18:00:00,45.7447472953,3.75592167268,0.0,0.0,9.17985065927,26.9147,133.203833185,70.9396432419,50.0982,12.1659899432
 12/29  19:00:00,45.7530539959,3.75592167268,0.00165757146861,0.0,9.17985065927,26.9147,133.729201313,66.7653519122,50.0982,16.8656494006
 12/29  20:00:00,38.2517007996,3.75592167268,0.0,0.0,9.17985065927,19.4245,121.238959498,70.3707033307,33.3988,17.4694561676
 12/29  21:00:00,38.241890565,3.75592167268,0.0,0.0,9.17985065927,19.4245,128.698223004,80.1971102478,33.3988,15.1023127564
 12/29  22:00:00,38.1996492704,3.75592167268,0.0,0.0,9.17985065927,19.4245,130.81121473,88.9010031447,25.0491,16.8611115857
 12/29  23:00:00,38.1916800925,3.75592167268,0.0,0.0,9.17985065927,19.4245,122.188888346,92.1490715747,16.6994,13.340416771
 12/29  24:00:00,38.9993585616,3.75592167268,0.0,0.0,9.17985065927,19.4245,111.490653865,95.0575979311,8.3497,8.08335593352
 12/30  01:00:00,22.2403759812,3.75592167268,0.0,0.0,4.58992532963,8.1892,109.932047278,100.821044937,3.33988,5.77112234141
 12/30  02:00:00,14.6448153606,0.0,0.0,0.0,1.52997510988,7.4902,3.93196763237,0.0,3.33988,0.592087632373
 12/30  03:00:00,14.6678009826,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/30  04:00:00,14.6800213403,0.0,0.0,0.0,1.52997510988,7.4902,3.93193216238,0.0,3.33988,0.592052162376
 12/30  05:00:00,14.8302329246,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/30  06:00:00,22.3564360573,3.75592167268,0.00954145584049,0.0,4.58992532963,8.1892,117.402083358,108.460325262,8.3497,0.592058095861
 12/30  07:00:00,38.3127094864,3.75592167268,0.0114155692419,0.0,9.17985065927,19.4245,126.048853124,104.735794834,16.6994,4.61365829005
 12/30  08:00:00,42.5980817865,3.75592167268,0.00928056657595,0.0,9.17985065927,26.9147,126.04638299,96.3833746893,25.0491,4.61390830029
 12/30  09:00:00,41.5473797502,3.75592167268,0.000973112350863,0.0,9.17985065927,26.9147,125.152748708,87.1390135442,33.3988,4.61493516347
 12/30  10:00:00,34.0694230928,3.75592167268,0.00076875850796,0.0,9.17985065927,19.4245,120.187904315,80.0380041586,25.0491,15.1008001562
 12/30  11:00:00,41.5645767849,3.75592167268,0.00193571917774,0.0,9.17985065927,26.9147,130.685751308,75.0156837585,41.7485,13.9215675499
 12/30  12:00:00,42.3360446335,3.75592167268,0.0,0.0,9.17985065927,26.9147,121.21872941,64.3693237363,41.7485,15.1009056737
 12/30  13:00:00,41.6203039951,3.75592167268,0.0,0.0,9.17985065927,26.9147,117.134063975,60.284828934,41.7485,15.1007350408
 12/30  14:00:00,34.0990570831,3.75592167268,0.0,0.0,9.17985065927,19.4245,105.813165195,59.0728802841,33.3988,13.3414849106
 12/30  15:00:00,34.0975882718,3.75592167268,0.0,0.0,9.17985065927,19.4245,99.8621904717,62.6462616574,25.0491,12.1668288144
 12/30  16:00:00,34.0831610915,3.75592167268,0.0,0.0,9.17985065927,19.4245,111.971281869,66.4064546584,33.3988,12.1660272106
 12/30  17:00:00,44.6788068663,3.75592167268,0.00263508256966,0.0,9.17985065927,26.9147,134.246690488,73.1543848308,50.0982,10.9941056571
 12/30  18:00:00,45.7426623326,3.75592167268,0.0,0.0,9.17985065927,26.9147,139.02384577,77.3374030811,50.0982,11.5882426888
 12/30  19:00:00,45.7478738647,3.75592167268,0.0,0.0,9.17985065927,26.9147,140.305565435,73.3423081794,50.0982,16.8650572559
 12/30  20:00:00,38.3932346609,3.75592167268,0.0,0.0,9.17985065927,19.4245,122.934616311,73.1466457421,33.3988,16.3891705689
 12/30  21:00:00,38.3722740165,3.75592167268,0.0,0.0,9.17985065927,19.4245,133.35115174,84.8860482148,33.3988,15.0663035255
 12/30  22:00:00,38.3006068135,3.75592167268,0.0,0.0,9.17985065927,19.4245,131.164208026,89.3191528212,25.0491,16.7959552049
 12/30  23:00:00,38.1897370252,3.75592167268,0.0,0.0,9.17985065927,19.4245,122.710809907,93.8445055494,16.6994,12.1669043579
 12/30  24:00:00,38.9978146872,3.75592167268,0.0,0.0,9.17985065927,19.4245,120.709207159,103.112639278,8.3497,9.2468678806
 12/31  01:00:00,22.2392169664,3.75592167268,0.0,0.0,4.58992532963,8.1892,119.673604858,108.825410577,3.33988,7.50831428095
 12/31  02:00:00,14.6456329496,0.0,0.0,0.0,1.52997510988,7.4902,3.93197577617,0.0,3.33988,0.592095776172
 12/31  03:00:00,14.6666886245,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/31  04:00:00,14.6785711845,0.0,0.0,0.0,1.52997510988,7.4902,3.93192993576,0.0,3.33988,0.592049935761
 12/31  05:00:00,14.8292161632,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/31  06:00:00,22.3564248143,3.75592167268,0.00973777765811,0.0,4.58992532963,8.1892,117.737485504,109.367785504,8.3497,0.02
 12/31  07:00:00,38.3141914502,3.75592167268,0.0120182710999,0.0,9.17985065927,19.4245,122.045277182,100.157304976,16.6994,5.18857220567
 12/31  08:00:00,42.6005907549,3.75592167268,0.00616583790281,0.0,9.17985065927,26.9147,116.258952202,86.5967005215,25.0491,4.61315168034
 12/31  09:00:00,41.5567216726,3.75592167268,0.00101758580247,0.0,9.17985065927,26.9147,114.599048992,76.5852359036,33.3988,4.61501308821
 12/31  10:00:00,34.1018491916,3.75592167268,0.0,0.0,9.17985065927,19.4245,93.2317996033,63.5674659105,25.0491,4.61523369278
 12/31  11:00:00,41.6438728886,3.75592167268,0.00582516079569,0.0,9.17985065927,26.9147,102.241502676,45.3917574148,41.7485,15.1012452609
 12/31  12:00:00,42.3930788351,3.75592167268,0.0,0.0,9.17985065927,26.9147,90.6010864337,33.7511196577,41.7485,15.101466776
 12/31  13:00:00,41.7170573293,3.75592167268,0.0,0.0,9.17985065927,26.9147,80.4056520742,26.4915662957,41.7485,12.1655857785
 12/31  14:00:00,34.1836231451,3.75592167268,0.0,0.0,9.17985065927,19.4245,74.0965441232,28.5327872098,33.3988,12.1649569134
 12/31  15:00:00,34.1812808104,3.75592167268,0.0,0.0,9.17985065927,19.4245,67.5025165415,33.2035690566,25.0491,9.24984748491
 12/31  16:00:00,34.1799412854,3.75592167268,0.015282971373,0.0,9.17985065927,19.4245,81.7417488477,39.0938094774,33.3988,9.24913937025
 12/31  17:00:00,44.7743388865,3.75592167268,0.0109714143109,0.0,9.17985065927,26.9147,97.9158240206,38.5693895812,50.0982,9.24823443944
 12/31  18:00:00,45.8232569143,3.75592167268,0.0,0.0,9.17985065927,26.9147,103.245676315,40.9808632527,50.0982,12.1666130619
 12/31  19:00:00,45.8124682231,3.75592167268,0.0,0.0,9.17985065927,26.9147,110.475993996,45.2781150509,50.0982,15.0996789451
 12/31  20:00:00,38.449112565,3.75592167268,0.0,0.0,9.17985065927,19.4245,96.6050730031,48.1071535738,33.3988,15.0991194293
 12/31  21:00:00,38.4299738283,3.75592167268,0.0,0.0,9.17985065927,19.4245,92.4802294657,46.9156174928,33.3988,12.1658119729
 12/31  22:00:00,38.3572869857,3.75592167268,0.0,0.0,9.17985065927,19.4245,94.5848747757,54.4365627074,25.0491,15.0992120683
 12/31  23:00:00,38.2519225987,3.75592167268,0.0,0.0,9.17985065927,19.4245,86.9068967898,58.04122236,16.6994,12.1662744298
 12/31  24:00:00,39.038932203,3.75592167268,0.0,0.0,9.17985065927,19.4245,74.6465387417,59.9508703083,8.3497,6.34596843346
